Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  06:00:00,182.86294793,30.8435445344,57.5359641321,0.0,19.466279405,30.610668775,221.277031342,24.0137045007,8.3303,188.933026841
 01/15  07:00:00,257.542858813,32.8251271822,58.7582479911,0.0,42.6918050922,54.3732441037,317.065533934,22.8719704026,16.6606,277.532963531
 01/15  08:00:00,321.573868625,35.6622902564,80.4040479119,0.0,49.3960418185,88.5934452969,546.577741129,68.3166942833,24.9909,453.270146846
 01/15  09:00:00,379.767705233,35.599342889,109.551603964,0.0,57.6566862989,112.030105488,768.511371402,84.9706853183,33.3212,650.219486084
 01/15  10:00:00,301.320832678,36.1377994831,86.8033929971,0.0,50.9524495726,81.1684271793,627.915375649,98.5846793028,66.8089,462.521796346
 01/15  11:00:00,232.015449196,36.2265735834,62.6155654682,0.0,42.6918050922,68.9656133826,538.124832892,99.2654691277,83.4695,355.389863764
 01/15  12:00:00,218.842135497,36.2753546316,53.2585426284,0.0,38.286128036,68.9656133826,464.087383804,101.366493357,83.4695,279.251390447
 01/15  13:00:00,209.553229687,36.3114646312,44.3266946707,0.0,38.286128036,68.9656133826,506.147521231,221.215521007,83.4695,201.462500224
 01/15  14:00:00,187.711577012,36.3464710629,40.9166976389,0.0,31.5818913096,56.727595265,551.295974994,270.842497572,75.1392,205.314277422
 01/15  15:00:00,186.621678709,36.3735438038,39.4858766029,0.0,31.5818913096,56.727595265,533.428719672,269.105713599,66.8089,197.514106073
 01/15  16:00:00,185.992283479,36.3835078872,38.1618105759,0.0,31.5818913096,56.727595265,566.928488743,287.204302298,75.1392,204.584986445
 01/15  17:00:00,225.19652721,36.0835760553,37.1153723823,0.0,31.5818913096,61.661095265,501.426863716,255.287977438,91.7998,154.339086278
 01/15  18:00:00,265.882958064,35.599342889,45.1158762594,0.0,31.5818913096,70.9729253606,481.824248779,235.236510895,49.9818,196.605937884
 01/15  19:00:00,338.721522528,35.599342889,56.2014713089,0.0,80.3315023541,83.7685254822,520.121502339,234.520670463,49.9818,235.619031876
 01/15  20:00:00,355.39352562,35.599342889,68.8948610699,0.0,102.000620287,77.6748002752,566.60892536,225.923507804,33.3212,307.364217556
 01/15  21:00:00,384.053984508,35.599342889,77.009779484,0.0,108.704857014,91.4735406516,559.376578842,219.939145846,33.3212,306.116232996
 01/15  22:00:00,357.108147437,35.599342889,78.2271591627,0.0,95.2963835608,89.1510273009,556.205323692,219.479163417,24.9909,311.735260275
 01/15  23:00:00,302.301170027,35.599342889,76.5940450969,0.0,80.3315023541,63.3799339444,697.937870554,225.66612466,16.6606,455.611145894
 01/15  24:00:00,214.948716482,35.599342889,53.6798141357,0.0,42.6918050922,48.4199368926,502.9113214,235.507521736,8.3303,259.073499664
 01/16  01:00:00,165.157099206,30.8435445344,41.0827480062,0.0,34.4311606118,33.1021868926,207.190668068,46.4600615654,3.33212,157.398486502
 01/16  02:00:00,159.901056281,30.8435445344,35.8266105718,0.0,34.4311606118,33.1021868926,159.887507048,37.5692486542,3.33212,118.986138394
 01/16  03:00:00,139.753791472,30.8435445344,33.190452394,0.0,19.466279405,30.610668775,151.063806285,32.0340838426,3.33212,115.697602443
 01/16  04:00:00,137.790944325,30.8435445344,31.2310839156,0.0,19.466279405,30.610668775,150.433222829,31.3848248464,3.33212,115.716277982
 01/16  05:00:00,145.404619325,30.8435445344,32.2517713135,0.0,19.466279405,30.610668775,189.291932767,32.0594563509,3.33212,153.900356417
 01/16  06:00:00,159.496856895,30.8435445344,34.0649000264,0.0,19.466279405,30.610668775,237.949817709,33.6083605545,8.3303,196.011157154
 01/16  07:00:00,242.087008677,32.8251271822,43.1530273143,0.0,42.6918050922,54.3732441037,320.645213513,34.0095537818,16.6606,269.975059731
 01/16  08:00:00,310.536777087,35.6668612474,67.6767325856,0.0,49.3960418185,88.5934452969,670.268305172,188.593010046,24.9909,456.684395127
 01/16  09:00:00,372.995393766,35.599342889,101.470442072,0.0,57.6566862989,112.030105488,859.200722779,178.455671217,33.3212,647.423851561
 01/16  10:00:00,309.141603413,36.1479272162,93.5817025667,0.0,50.9524495726,81.1684271793,703.349073323,166.043751209,66.8089,470.496422114
 01/16  11:00:00,242.845837033,36.2396211957,72.4949819545,0.0,42.6918050922,68.9656133826,610.555694687,174.56736554,83.4695,352.518829147
 01/16  12:00:00,248.085022558,36.2937823437,81.3482502151,0.0,38.286128036,68.9656133826,551.319923302,187.750101273,83.4695,280.100322029
 01/16  13:00:00,216.456521053,36.3367067861,50.9634418672,0.0,38.286128036,68.9656133826,452.429793182,164.468797302,83.4695,204.491495879
 01/16  14:00:00,210.969096006,36.3695593373,64.5256025008,0.0,31.5818913096,56.727595265,435.928008117,161.595393497,75.1392,199.193414621
 01/16  15:00:00,214.197311181,36.39757892,67.5490511668,0.0,31.5818913096,56.727595265,471.206093805,199.745295163,66.8089,204.651898642
 01/16  16:00:00,209.957871593,36.4222955962,62.8427211015,0.0,31.5818913096,56.727595265,517.71290622,244.983923226,75.1392,197.589782995
 01/16  17:00:00,233.77160264,36.1191362958,48.783975308,0.0,31.5818913096,61.661095265,504.109240841,257.962363426,91.7998,154.347077416
 01/16  18:00:00,270.976331919,35.599342889,50.1502935863,0.0,31.5818913096,70.9729253606,496.874567102,250.208369545,49.9818,196.684397557
 01/16  19:00:00,340.604939651,35.599342889,58.0398697799,0.0,80.3315023541,83.7685254822,561.671329357,274.893913148,49.9818,236.795616209
 01/16  20:00:00,356.544473603,35.599342889,70.0415298021,0.0,102.000620287,77.6748002752,633.259549928,285.450450609,33.3212,314.487899319
 01/16  21:00:00,386.278899626,35.599342889,79.2588053868,0.0,108.704857014,91.4735406516,621.6951192,282.072400468,33.3212,306.301518731
 01/16  22:00:00,359.898400224,35.599342889,81.0494707877,0.0,95.2963835608,89.1510273009,611.271111073,278.740657641,24.9909,307.539553432
 01/16  23:00:00,305.480649873,35.599342889,79.8061752623,0.0,80.3315023541,63.3799339444,749.281523002,279.450402042,16.6606,453.17052096
 01/16  24:00:00,218.667260432,35.599342889,57.3644549408,0.0,42.6918050922,48.4199368926,550.998183157,277.109727299,8.3303,265.558155858
 01/17  01:00:00,155.389874339,30.8435445344,42.7942577097,0.0,25.5240853573,30.610668775,216.102586909,58.8423675132,3.33212,153.928099396
 01/17  02:00:00,139.701427235,30.8435445344,34.4370254185,0.0,19.418418834,29.3649097162,166.306128147,47.4153064972,3.33212,115.55870165
 01/17  03:00:00,128.046799744,30.8435445344,30.6906587496,0.0,12.7620426787,28.1191506574,161.102667394,42.2115676051,3.33212,115.558979788
 01/17  04:00:00,126.779979323,30.8435445344,29.4326748222,0.0,12.7620426787,28.1191506574,158.776585229,39.886387491,3.33212,115.558077738
 01/17  05:00:00,136.164842099,30.8435445344,31.6055976695,0.0,12.7620426787,28.1191506574,195.607057594,38.3370506808,3.33212,153.937886913
 01/17  06:00:00,172.856166724,30.8435445344,40.6517351729,0.0,25.5240853573,30.610668775,312.774455094,36.9634443552,8.3303,267.480710739
 01/17  07:00:00,301.541361053,32.0324941231,70.2868374741,0.0,51.0481707146,78.1489452969,505.100064784,34.172853074,16.6606,454.26661171
 01/17  08:00:00,374.177890974,35.599342889,94.0018322665,0.0,64.3609230253,109.708623606,828.298724627,195.10721413,24.9909,608.200610497
 01/17  09:00:00,305.544060769,35.599342889,71.0038309806,0.0,51.0481707146,80.7689615957,726.195275944,222.639739432,33.3212,470.234336511
 01/17  10:00:00,264.538745239,36.0670616321,58.5404985958,0.0,51.0481707146,71.0224615957,643.834403059,225.035877835,66.8089,351.989625224
 01/17  11:00:00,202.483465698,36.2238032754,45.3727516793,0.0,32.1804615127,65.7244621605,581.105920333,218.498360714,83.4695,279.138059619
 01/17  12:00:00,196.815729844,36.2764401963,39.6808861075,0.0,32.1804615127,65.7244621605,481.525007896,192.234871772,83.4695,205.820636124
 01/17  13:00:00,193.429312392,36.3128681616,37.2246146031,0.0,32.1804615127,65.7244621605,483.182008316,201.364040078,83.4695,198.348468238
 01/17  14:00:00,183.995494078,36.3441396617,37.6993801511,0.0,32.1804615127,55.9779621605,468.817235272,188.597424476,75.1392,205.080610796
 01/17  15:00:00,187.737859272,36.3715722652,41.3384648925,0.0,32.1804615127,55.9779621605,479.851648149,215.404647229,66.8089,197.63810092
 01/17  16:00:00,189.527966843,36.3987630422,43.357811814,0.0,32.1804615127,55.9779621605,451.724184043,171.867050544,75.1392,204.717933499
 01/17  17:00:00,223.749605167,36.1089615385,40.3854907112,0.0,32.1804615127,60.9114621605,410.038961603,163.8260694,91.7998,154.413092204
 01/17  18:00:00,276.270933069,35.599342889,49.2352957193,0.0,32.1804615127,77.5397301883,551.877838333,266.960775444,49.9818,234.93526289
 01/17  19:00:00,348.314753264,35.599342889,66.4556467275,0.0,77.122965704,86.2600435998,736.395286749,267.040670462,49.9818,419.372816286
 01/17  20:00:00,354.486855529,35.599342889,65.9623018359,0.0,102.647051061,80.1663183927,545.373576074,194.934740813,33.3212,317.117635261
 01/17  21:00:00,386.917182321,35.599342889,72.6006265548,0.0,115.40909374,92.7192997104,577.748066809,236.704097345,33.3212,307.722769464
 01/17  22:00:00,377.379016848,35.599342889,86.2967586694,0.0,102.647051061,94.1340635361,717.569018433,230.058748368,24.9909,462.519370064
 01/17  23:00:00,292.498798469,35.599342889,67.6934753477,0.0,77.122965704,65.871452062,586.14585602,226.90558481,16.6606,342.57967121
 01/17  24:00:00,201.875491563,35.599342889,45.0876152975,0.0,38.286128036,48.4199368926,445.206025334,241.145259053,8.3303,195.730466281
 01/18  01:00:00,163.043767741,30.8435445344,50.3865969193,0.0,25.5240853573,30.610668775,212.306545581,55.0090662903,3.33212,153.965359291
 01/18  02:00:00,134.074304136,30.8435445344,28.7988618956,0.0,19.418418834,29.3649097162,164.840684356,45.9552846836,3.33212,115.553279673
 01/18  03:00:00,123.606695288,30.8435445344,26.2315908916,0.0,12.7620426787,28.1191506574,160.478924186,41.5909931094,3.33212,115.555811076
 01/18  04:00:00,122.427097238,30.8435445344,25.0602949511,0.0,12.7620426787,28.1191506574,158.973381036,40.0838687814,3.33212,115.557392255
 01/18  05:00:00,130.223123169,30.8435445344,26.2792310856,0.0,12.7620426787,28.1191506574,197.154153087,39.8493365106,3.33212,153.972696577
 01/18  06:00:00,165.871837301,30.8435445344,34.3087962581,0.0,25.5240853573,30.610668775,316.175896381,40.2506692171,8.3303,267.594927163
 01/18  07:00:00,293.770893195,32.8251271822,62.4652993271,0.0,51.0481707146,78.1489452969,510.262755529,38.8396806691,16.6606,454.76247486
 01/18  08:00:00,362.368171607,35.599342889,85.9923913936,0.0,64.3609230253,109.708623606,861.419310527,228.268256851,24.9909,608.160153676
 01/18  09:00:00,306.074490495,35.599342889,72.2998430429,0.0,51.0481707146,80.7689615957,754.514030248,249.578044909,33.3212,471.614785339
 01/18  10:00:00,274.027359398,35.9811717011,68.0993943509,0.0,51.0481707146,71.0224615957,650.440528673,231.400819857,66.8089,352.230808816
 01/18  11:00:00,208.293666215,36.1008589211,51.014907512,0.0,32.1804615127,65.7244621605,605.978529131,243.247320914,83.4695,279.261708217
 01/18  12:00:00,212.18258724,36.2065312161,54.1150314715,0.0,32.1804615127,65.7244621605,532.846665058,243.492244284,83.4695,205.884920775
 01/18  13:00:00,219.259293323,36.2893581749,61.8551186418,0.0,32.1804615127,65.7244621605,516.097407366,233.551530298,83.4695,199.076377068
 01/18  14:00:00,199.751659749,36.3186527034,52.0663152908,0.0,32.1804615127,55.9779621605,517.970522089,238.359517813,75.1392,204.471804276
 01/18  15:00:00,193.324778837,36.3426497841,45.6334937247,0.0,32.1804615127,55.9779621605,513.782000881,245.961825098,66.8089,201.011275783
 01/18  16:00:00,189.307876571,36.3655771401,41.6220653,0.0,32.1804615127,55.9779621605,524.182626057,247.581351626,75.1392,201.46207443
 01/18  17:00:00,224.035530867,36.0443587897,39.0504382521,0.0,32.1804615127,60.9114621605,484.536809049,238.308913887,91.7998,154.428095162
 01/18  18:00:00,276.827885863,35.599342889,48.8053617898,0.0,32.1804615127,77.5397301883,531.457594546,246.468467958,49.9818,235.007326589
 01/18  19:00:00,347.929366249,35.599342889,65.8796967112,0.0,77.122965704,86.2600435998,737.639516666,264.263698704,49.9818,423.394017963
 01/18  20:00:00,354.396006351,35.599342889,64.7745184899,0.0,102.647051061,80.1663183927,605.907333459,258.391570912,33.3212,314.194562547
 01/18  21:00:00,386.23687464,35.599342889,71.2907645219,0.0,115.40909374,92.7192997104,595.00244154,251.851428913,33.3212,309.829812627
 01/18  22:00:00,375.984644274,35.599342889,84.6027775577,0.0,102.647051061,94.1340635361,742.784505203,254.144056454,24.9909,463.649548749
 01/18  23:00:00,289.986491857,35.599342889,65.146192986,0.0,77.122965704,65.871452062,629.342334884,268.93312846,16.6606,343.748606424
 01/18  24:00:00,199.505874343,35.599342889,42.703159117,0.0,38.286128036,48.4199368926,484.119327922,282.882845458,8.3303,192.906182464
 01/19  01:00:00,146.429278921,30.8435445344,33.8577454666,0.0,25.5240853573,30.610668775,220.547020176,63.2241317864,3.33212,153.990768389
 01/19  02:00:00,132.894417575,30.8435445344,27.6475630707,0.0,19.418418834,29.3649097162,171.385213427,52.4535664336,3.33212,115.599526994
 01/19  03:00:00,122.014001713,30.8435445344,24.6682251848,0.0,12.7620426787,28.1191506574,166.288429232,47.3523108569,3.33212,115.603998375
 01/19  04:00:00,120.817824821,30.8435445344,23.479886865,0.0,12.7620426787,28.1191506574,164.024697887,45.085299465,3.33212,115.607278422
 01/19  05:00:00,128.954273815,30.8435445344,25.0368889451,0.0,12.7620426787,28.1191506574,201.668205541,44.328932991,3.33212,154.00715255
 01/19  06:00:00,164.392422987,30.8435445344,32.8549069177,0.0,25.5240853573,30.610668775,320.728224353,44.6680833583,8.3303,267.729840994
 01/19  07:00:00,290.113231353,30.8435445344,60.7908256005,0.0,51.0481707146,78.1489452969,518.017008708,43.5602720727,16.6606,457.796136636
 01/19  08:00:00,360.419966188,35.6205655367,83.9154174685,0.0,64.3609230253,109.708623606,887.352660428,251.568865167,24.9909,610.79289526
 01/19  09:00:00,294.250906679,35.599342889,60.4514928392,0.0,51.0481707146,80.7689615957,795.969757907,294.388647352,33.3212,468.259910555
 01/19  10:00:00,254.682148513,35.7647905874,48.9725463758,0.0,51.0481707146,71.0224615957,707.418559009,288.184122638,66.8089,352.425536371
 01/19  11:00:00,193.020646345,35.8706545204,35.9594401989,0.0,32.1804615127,65.7244621605,661.779453826,298.841775569,83.4695,279.468178257
 01/19  12:00:00,187.554926392,35.9452938224,29.756985036,0.0,32.1804615127,65.7244621605,591.649665398,302.229555717,83.4695,205.950609681
 01/19  13:00:00,185.329683919,35.9587513182,28.2904718074,0.0,32.1804615127,65.7244621605,591.057613395,302.024496965,83.4695,205.56361643
 01/19  14:00:00,174.665416904,35.9498160119,27.350618617,0.0,32.1804615127,55.9779621605,587.580473945,312.188795573,75.1392,200.252478372
 01/19  15:00:00,173.722052516,36.0096074544,26.3585516449,0.0,32.1804615127,55.9779621605,582.774253342,313.262509953,66.8089,202.702843389
 01/19  16:00:00,173.874810467,36.0580066804,26.4867877742,0.0,32.1804615127,55.9779621605,579.381503418,305.86809769,75.1392,198.374205728
 01/19  17:00:00,212.204490407,35.848385457,27.4120668376,0.0,32.1804615127,60.9114621605,539.593777886,287.169769399,91.7998,160.624208488
 01/19  18:00:00,267.614945007,35.599342889,39.5787498917,0.0,32.1804615127,77.5397301883,572.634897067,287.527645676,49.9818,235.125451391
 01/19  19:00:00,340.075506246,35.599342889,58.0071979468,0.0,77.122965704,86.2600435998,767.118218936,297.024291744,49.9818,420.112127192
 01/19  20:00:00,347.063175046,35.599342889,57.4282999471,0.0,102.647051061,80.1663183927,637.455968053,286.638095558,33.3212,317.496672496
 01/19  21:00:00,376.808217544,35.599342889,61.8665372288,0.0,115.40909374,92.7192997104,615.028515167,273.644334765,33.3212,308.062980402
 01/19  22:00:00,362.163758936,35.599342889,70.8099749706,0.0,102.647051061,94.1340635361,754.751154307,266.421665043,24.9909,463.338589263
 01/19  23:00:00,283.348397239,35.599342889,58.5181238081,0.0,77.122965704,65.871452062,629.979441726,270.172848199,16.6606,343.145993527
 01/19  24:00:00,193.31255936,35.6058872975,36.375989314,0.129046645018,38.286128036,48.4199368926,485.796431414,281.616374313,8.3303,195.849757102
 01/20  01:00:00,136.05803235,30.8435445344,23.498373959,0.0,25.5240853573,30.610668775,223.858100617,66.4929029463,3.33212,154.033077671
 01/20  02:00:00,127.82493079,30.8435445344,22.5873410714,0.0,19.418418834,29.3649097162,174.428517076,55.4838879547,3.33212,115.612509121
 01/20  03:00:00,118.611391206,30.8435445344,21.2771441282,0.0,12.7620426787,28.1191506574,168.321081517,49.3722183399,3.33212,115.616743177
 01/20  04:00:00,117.538626633,30.8435445344,20.2123783966,0.0,12.7620426787,28.1191506574,165.253576165,46.2992160501,3.33212,115.622240115
 01/20  05:00:00,126.984802019,30.8435445344,22.4466385895,0.0,12.7620426787,28.1191506574,201.83595768,44.4641511976,3.33212,154.039686482
 01/20  06:00:00,164.133675677,30.8435445344,31.9496020873,0.0,25.5240853573,30.610668775,318.893748055,42.7220487879,8.3303,267.841399268
 01/20  07:00:00,330.962824171,30.8435445344,100.752542888,0.0,51.0481707146,78.1489452969,515.520183075,39.6653228217,16.6606,459.194260253
 01/20  08:00:00,400.994451035,35.6372186097,123.276137046,0.0,64.3609230253,109.708623606,847.901185388,211.572895128,24.9909,611.337390261
 01/20  09:00:00,282.800406271,35.599342889,48.1839534912,0.0,51.0481707146,80.7689615957,751.338695741,249.862320708,33.3212,468.155175033
 01/20  10:00:00,257.993232739,35.8179160617,52.2063713117,0.0,51.0481707146,71.0224615957,671.173869041,251.73463819,66.8089,352.630330851
 01/20  11:00:00,196.057574994,35.9321743199,38.9335870774,0.0,32.1804615127,65.7244621605,631.122129607,268.038698204,83.4695,279.613931403
 01/20  12:00:00,190.872720566,36.0145277389,33.0123845967,0.0,32.1804615127,65.7244621605,565.10245421,275.625634085,83.4695,206.007320125
 01/20  13:00:00,192.17361332,36.1306739619,34.9769714162,0.0,32.1804615127,65.7244621605,555.546764414,266.452195526,83.4695,205.625068889
 01/20  14:00:00,188.092931437,36.196842254,40.5422483304,0.0,32.1804615127,55.9779621605,539.326630304,258.935012501,75.1392,205.252417803
 01/20  15:00:00,191.520283606,36.2209044389,43.9410082267,0.0,32.1804615127,55.9779621605,521.986027985,257.350400892,66.8089,197.826727093
 01/20  16:00:00,190.222666003,36.2434800684,42.6438485601,0.0,32.1804615127,55.9779621605,535.53035215,255.503814215,75.1392,204.887337935
 01/20  17:00:00,219.688077977,35.8723909113,34.8599896944,0.0,32.1804615127,60.9114621605,501.804180031,255.480308973,91.7998,154.524071058
 01/20  18:00:00,270.488339333,35.599342889,42.4342042942,0.0,32.1804615127,77.5397301883,568.819886607,283.643295798,49.9818,235.194790808
 01/20  19:00:00,340.376913862,35.599342889,58.2599770824,0.0,77.122965704,86.2600435998,788.968623638,317.223675973,49.9818,421.763147665
 01/20  20:00:00,347.710297458,35.599342889,58.47319589,0.0,102.647051061,80.1663183927,668.450067903,318.58391048,33.3212,316.544957422
 01/20  21:00:00,381.445076222,35.599342889,66.8886979011,0.0,115.40909374,92.7192997104,627.902531859,283.277949594,33.3212,311.303382265
 01/20  22:00:00,370.952253447,35.599342889,79.8527324727,0.0,102.647051061,94.1340635361,771.332142471,283.193324487,24.9909,463.147917984
 01/20  23:00:00,285.534962345,35.599342889,60.6539644215,0.0,77.122965704,65.871452062,678.417672646,313.483262961,16.6606,348.273809685
 01/20  24:00:00,195.010882186,35.599342889,38.1498507203,0.0,38.286128036,48.4199368926,535.57777255,337.601410691,8.3303,189.64606186
 01/21  01:00:00,143.942247705,30.8435445344,29.1888221103,0.0,27.7269238854,30.610668775,232.875065817,75.4908427728,3.33212,154.052103044
 01/21  02:00:00,138.627328655,30.8435445344,23.8266203232,0.0,27.7269238854,30.610668775,181.758979631,62.7678519953,3.33212,115.659007636
 01/21  03:00:00,117.302439249,30.8435445344,19.9784540376,0.0,12.7620426787,28.1191506574,176.042993028,57.0439692581,3.33212,115.66690377
 01/21  04:00:00,114.880487608,30.8435445344,17.568230886,0.0,12.7620426787,28.1191506574,174.155794373,55.1499938791,3.33212,115.673680493
 01/21  05:00:00,122.669897634,30.8435445344,18.7806310123,0.0,12.7620426787,28.1191506574,215.190888634,54.6097994967,3.33212,157.248969137
 01/21  06:00:00,136.732240168,30.8435445344,20.5999500785,0.0,12.7620426787,28.1191506574,255.597108445,54.6303799069,8.3303,192.636428538
 01/21  07:00:00,226.82022022,30.8435445344,29.9134969285,0.0,42.6918050922,54.3732441037,341.773877339,54.1254442046,16.6606,270.987833135
 01/21  08:00:00,285.740575625,35.6142741127,54.6219152869,0.119203115618,42.6918050922,86.1019271793,803.017185459,313.78063435,24.9909,464.245651109
 01/21  09:00:00,360.317485595,35.6189761145,88.2381095659,0.153752578443,57.6566862989,112.030105488,999.699570344,316.229693214,33.3212,650.14867713
 01/21  10:00:00,296.948265179,36.0104561497,71.4342527559,0.180443080314,57.6566862989,83.6599452969,790.258896921,256.362701251,66.8089,467.08729567
 01/21  11:00:00,222.142363754,36.2391627952,50.9826884164,0.178203753135,42.6918050922,68.9656133826,662.796827655,226.490158005,83.4695,352.83716965
 01/21  12:00:00,199.934873224,36.286673943,37.4733806677,0.123890352348,34.9340096728,67.7198543238,597.858013836,232.466515242,83.4695,281.921998593
 01/21  13:00:00,189.027628512,36.3222505074,27.3075479453,0.179935475123,34.9340096728,67.7198543238,545.038333287,248.965162595,83.4695,212.603670692
 01/21  14:00:00,177.600481795,36.3469877771,25.9744451082,0.13824511782,34.9340096728,57.9733543238,503.734013858,222.542261572,75.1392,206.052552286
 01/21  15:00:00,177.177666019,36.3736693052,25.7424286275,0.132748155295,34.9340096728,57.9733543238,494.30868481,225.25393198,66.8089,202.24585283
 01/21  16:00:00,176.46544472,36.4047339668,24.9323335274,0.205570921978,34.9340096728,57.9733543238,515.24318053,238.106309717,75.1392,201.997670813
 01/21  17:00:00,215.172134059,36.0919168217,26.3186905099,0.0,34.9340096728,62.9068543238,515.15905826,261.79181067,91.7998,161.56744759
 01/21  18:00:00,261.581236919,35.599342889,37.3942699417,0.0,34.9340096728,72.2186844194,453.87679657,206.913364208,49.9818,196.981632362
 01/21  19:00:00,338.518936552,35.599342889,47.9254560687,0.0,87.0357390804,86.2600435998,515.254641666,225.607434489,49.9818,239.665407177
 01/21  20:00:00,345.047086914,35.599342889,59.1290002109,0.0,102.000620287,77.6748002752,612.54260874,265.424384911,33.3212,313.797023828
 01/21  21:00:00,415.484669041,35.599342889,117.690348293,0.0,102.000620287,88.9820225341,590.709293049,245.148617606,33.3212,312.239475443
 01/21  22:00:00,382.095887686,35.599342889,94.0186174689,0.0,102.000620287,91.6425454185,568.38567216,230.092459365,24.9909,313.302312795
 01/21  23:00:00,315.356118615,35.599342889,80.447976868,0.0,87.0357390804,65.871452062,706.836153863,233.78156489,16.6606,456.393988973
 01/21  24:00:00,213.151730894,35.599342889,51.9078623359,0.0,42.6918050922,48.4199368926,523.775061583,245.309545512,8.3303,270.135216072
 01/22  01:00:00,160.81453504,30.8435445344,36.7098808941,0.0,34.4311606118,33.1021868926,217.661296898,56.4927052497,3.33212,157.836471648
 01/22  02:00:00,153.840958105,30.8435445344,29.734750613,0.0,34.4311606118,33.1021868926,165.926261252,46.7699322278,3.33212,115.824209024
 01/22  03:00:00,132.563969341,30.8435445344,25.9346279693,0.0,19.466279405,30.610668775,162.609177147,43.4203799193,3.33212,115.856677228
 01/22  04:00:00,130.200418104,30.8435445344,23.5641516251,0.0,19.466279405,30.610668775,168.246663676,42.6330486611,3.33212,122.281495015
 01/22  05:00:00,137.633435887,30.8435445344,24.4001348654,0.0,19.466279405,30.610668775,200.128464286,42.6909434633,3.33212,154.105400823
 01/22  06:00:00,152.390033621,30.8435445344,26.9066917661,0.0,19.466279405,30.610668775,245.622164034,41.2344004685,8.3303,196.057463565
 01/22  07:00:00,226.626203469,30.8435445344,29.6598225248,0.0,42.6918050922,54.3732441037,328.070874343,40.3586652529,16.6606,271.05160909
 01/22  08:00:00,295.55794707,35.6414343558,55.2824328418,0.0,49.3960418185,88.5934452969,703.278017014,214.502975173,24.9909,463.784141841
 01/22  09:00:00,369.707533822,35.599342889,97.4722306824,0.0,57.6566862989,112.030105488,902.397503314,219.542280307,33.3212,649.534023007
 01/22  10:00:00,305.896521714,36.1390499937,89.6612298385,0.0,50.9524495726,81.1684271793,731.121201038,191.424086482,66.8089,472.888214557
 01/22  11:00:00,226.49064267,36.232695483,56.0452261985,0.0,42.6918050922,68.9656133826,606.863739752,169.562782317,83.4695,353.831457435
 01/22  12:00:00,218.302307292,36.2859073081,52.0626836878,0.0,38.286128036,68.9656133826,519.146851599,154.704266898,83.4695,280.973084701
 01/22  13:00:00,212.336727514,36.3231085903,47.2341300422,0.0,38.286128036,68.9656133826,425.815589477,136.589237797,83.4695,205.756851679
 01/22  14:00:00,189.626627522,36.3534003445,43.580805516,0.0,31.5818913096,56.727595265,424.723128786,143.853940728,75.1392,205.729988058
 01/22  15:00:00,200.250031138,36.3826193602,54.1560644833,0.0,31.5818913096,56.727595265,428.502812288,156.692371754,66.8089,205.001540534
 01/22  16:00:00,196.488463395,36.4101117641,50.3955579265,0.0,31.5818913096,56.727595265,438.989128818,165.938380404,75.1392,197.911548413
 01/22  17:00:00,225.054897603,36.1140193964,41.3780265485,0.0,31.5818913096,61.661095265,475.271747778,222.169459293,91.7998,161.302488485
 01/22  18:00:00,265.164233705,35.599342889,45.538060402,0.0,31.5818913096,70.9729253606,498.290548261,251.275877055,49.9818,197.032871206
 01/22  19:00:00,337.384963973,35.599342889,55.4364679503,0.0,80.3315023541,83.7685254822,558.113026821,271.879321861,49.9818,236.25190496
 01/22  20:00:00,354.182448271,35.599342889,67.7299806726,0.0,102.000620287,77.6748002752,601.694799921,252.2970023,33.3212,316.076597621
 01/22  21:00:00,383.096170807,35.599342889,76.1102898354,0.0,108.704857014,91.4735406516,581.428362073,240.226424852,33.3212,307.880737221
 01/22  22:00:00,355.725151003,35.599342889,76.9019849663,0.0,95.2963835608,89.1510273009,587.162794899,253.256387983,24.9909,308.915506916
 01/22  23:00:00,299.588262201,35.599342889,73.9047092558,0.0,80.3315023541,63.3799339444,755.637993374,276.411877549,16.6606,462.565515825
 01/22  24:00:00,211.652755808,35.599342889,50.3145427437,0.0,42.6918050922,48.4199368926,583.162103744,312.757031971,8.3303,262.074771773
 01/23  01:00:00,149.621636405,30.8435445344,37.0447531196,0.0,25.5240853573,30.610668775,230.769767937,67.8226224927,3.33212,159.615025445
 01/23  02:00:00,134.720140057,30.8435445344,29.4682227801,0.0,19.418418834,29.3649097162,173.558445678,54.5181180571,3.33212,115.708207621
 01/23  03:00:00,123.316274374,30.8435445344,25.9672343024,0.0,12.7620426787,28.1191506574,167.584141216,48.6188931967,3.33212,115.633128019
 01/23  04:00:00,122.229955293,30.8435445344,24.8889379869,0.0,12.7620426787,28.1191506574,164.804809912,45.8281465937,3.33212,115.644543318
 01/23  05:00:00,130.609013433,30.8435445344,26.6883308331,0.0,12.7620426787,28.1191506574,201.785411218,44.3202741125,3.33212,154.133017106
 01/23  06:00:00,169.835397589,30.8435445344,38.3203534047,0.0,25.5240853573,30.610668775,316.028631118,39.5434512594,8.3303,268.154879859
 01/23  07:00:00,299.064721289,32.0324941231,68.6981976493,0.0,51.0481707146,78.1489452969,505.038936552,27.9761790131,16.6606,460.402157539
 01/23  08:00:00,408.142461664,35.599342889,133.035230868,0.0,64.3609230253,109.708623606,736.575738206,98.6573757012,24.9909,612.927462505
 01/23  09:00:00,333.437180381,35.599342889,101.197030284,0.0,51.0481707146,80.7689615957,612.69940298,108.870872136,33.3212,470.507330845
 01/23  10:00:00,280.587726952,36.1366391757,76.1108915144,0.0,51.0481707146,71.0224615957,546.954109998,126.920135202,66.8089,353.225074796
 01/23  11:00:00,208.646604751,36.2247724828,53.0129324996,0.0,32.1804615127,65.7244621605,492.479436712,129.03430902,83.4695,279.975627692
 01/23  12:00:00,195.709660138,36.2758525411,39.6122347749,0.0,32.1804615127,65.7244621605,400.961866468,111.328053144,83.4695,206.164313324
 01/23  13:00:00,210.205394172,36.3138481941,54.7634388461,0.0,32.1804615127,65.7244621605,398.063761589,108.80611217,83.4695,205.78814942
 01/23  14:00:00,179.843481959,36.3464233125,34.2130397533,0.0,32.1804615127,55.9779621605,401.350026702,120.799345339,75.1392,205.411481363
 01/23  15:00:00,171.355517366,36.3738006036,25.7661766609,0.0,32.1804615127,55.9779621605,401.442976711,130.031810552,66.8089,204.602266159
 01/23  16:00:00,197.531019908,36.3994682693,51.802486103,0.0,32.1804615127,55.9779621605,405.953014562,132.409026988,75.1392,198.404787574
 01/23  17:00:00,233.011069584,36.1055473365,49.8712571622,0.0,32.1804615127,60.9114621605,399.912735192,146.798643162,91.7998,161.31429203
 01/23  18:00:00,283.667481371,35.599342889,57.5220896782,0.0,32.1804615127,77.5397301883,435.167302741,149.752866927,49.9818,235.432635814
 01/23  19:00:00,351.183034017,35.599342889,70.9742828209,0.0,77.122965704,86.2600435998,620.432536503,148.991375245,49.9818,421.459361258
 01/23  20:00:00,359.634989514,35.599342889,71.899321931,0.0,102.647051061,80.1663183927,473.404807211,121.969340715,33.3212,318.114266495
 01/23  21:00:00,392.181857939,35.599342889,79.1315821174,0.0,115.40909374,92.7192997104,453.224973049,108.590215978,33.3212,311.313557071
 01/23  22:00:00,382.209355471,35.599342889,92.6966393347,0.0,102.647051061,94.1340635361,600.570587629,110.599914416,24.9909,464.979773213
 01/23  23:00:00,297.315343584,35.599342889,74.4063211859,0.0,77.122965704,65.871452062,482.289462326,115.826205495,16.6606,349.80265683
 01/23  24:00:00,206.943534698,35.599342889,52.1904845562,0.0,38.286128036,48.4199368926,320.595092861,123.224815648,8.3303,189.039977212
 01/24  01:00:00,155.926289999,30.8435445344,43.4442531687,0.0,25.5240853573,30.610668775,245.196238569,85.6805512904,3.33212,156.183567279
 01/24  02:00:00,143.025147848,30.8435445344,37.8910835375,0.0,19.418418834,29.3649097162,197.906231791,74.4507779969,3.33212,120.123333794
 01/24  03:00:00,132.798169603,30.8435445344,35.5854826934,0.0,12.7620426787,28.1191506574,181.633134731,62.6583363393,3.33212,115.642678392
 01/24  04:00:00,131.458368661,30.8435445344,34.236929624,0.0,12.7620426787,28.1191506574,174.62500534,55.6370902032,3.33212,115.655795137
 01/24  05:00:00,139.828570678,30.8435445344,35.3638487072,0.0,12.7620426787,28.1191506574,209.322105976,51.8282313326,3.33212,154.161754643
 01/24  06:00:00,175.537155903,30.8435445344,43.3618163558,0.0,25.5240853573,30.610668775,327.548147693,50.9651380311,8.3303,268.252709661
 01/24  07:00:00,298.886617138,33.1553909568,66.5026454398,0.0,51.0481707146,78.1489452969,523.476481555,45.3297860606,16.6606,461.486095495
 01/24  08:00:00,366.63333609,35.6211018055,90.2578773517,0.0,64.3609230253,109.708623606,781.737732729,143.353640321,24.9909,613.393192408
 01/24  09:00:00,304.223023145,35.599342889,70.8631229582,0.0,51.0481707146,80.7689615957,663.010224431,159.209910403,33.3212,470.479114028
 01/24  10:00:00,264.993963963,36.1145738952,60.2359477497,0.0,51.0481707146,71.0224615957,582.3836498,161.824476966,66.8089,353.750272834
 01/24  11:00:00,203.079139148,36.2288458821,47.2614798073,0.0,32.1804615127,65.7244621605,507.205762013,143.953924491,83.4695,279.782337522
 01/24  12:00:00,196.283912721,36.2789371371,39.7423970442,0.0,32.1804615127,65.7244621605,468.331432826,176.478576984,83.4695,208.383355842
 01/24  13:00:00,194.737980547,36.3163334566,38.945653659,0.0,32.1804615127,65.7244621605,459.133287308,171.997118087,83.4695,203.666669222
 01/24  14:00:00,184.811349587,36.3466896994,38.8202008479,0.0,32.1804615127,55.9779621605,444.044896753,163.44174803,75.1392,205.463948723
 01/24  15:00:00,181.358818557,36.3740288436,35.4729290393,0.0,32.1804615127,55.9779621605,422.037250129,150.13547612,66.8089,205.09287401
 01/24  16:00:00,181.748503326,36.3981544339,35.8161125293,0.0,32.1804615127,55.9779621605,443.175784737,170.035860719,75.1392,198.000724017
 01/24  17:00:00,219.319913626,36.1079639283,38.8827141553,0.0,32.1804615127,60.9114621605,402.460666824,149.289646972,91.7998,161.371219852
 01/24  18:00:00,278.142196139,35.599342889,52.0917657314,0.0,32.1804615127,77.5397301883,394.190835898,108.711699885,49.9818,235.497336012
 01/24  19:00:00,347.656781898,35.599342889,67.5888060467,0.0,77.122965704,86.2600435998,579.315900408,105.717021258,49.9818,423.61707915
 01/24  20:00:00,354.554664676,35.599342889,67.3368459945,0.0,102.647051061,80.1663183927,457.660795841,107.64541917,33.3212,316.69417667
 01/24  21:00:00,389.560023276,35.599342889,76.9511532703,0.0,115.40909374,92.7192997104,458.944949709,108.652628825,33.3212,316.971120884
 01/24  22:00:00,381.239454362,35.599342889,92.1237745181,0.0,102.647051061,94.1340635361,577.388895655,93.9636800248,24.9909,458.43431563
 01/24  23:00:00,295.928646781,35.599342889,72.9745699013,0.0,77.122965704,65.871452062,509.965020004,143.290928483,16.6606,350.013491521
 01/24  24:00:00,203.79049451,35.599342889,48.5322714813,0.0,38.286128036,48.4199368926,464.973562264,260.539647426,8.3303,196.103614838
 01/25  01:00:00,151.998417857,30.8435445344,39.4335591524,0.0,25.5240853573,30.610668775,251.20908719,93.6836523083,3.33212,154.193314882
 01/25  02:00:00,139.838804445,30.8435445344,34.622633127,0.0,19.418418834,29.3649097162,190.02048397,70.9903391142,3.33212,115.698024856
 01/25  03:00:00,130.162236222,30.8435445344,32.863367341,0.0,12.7620426787,28.1191506574,175.150031889,56.1042408195,3.33212,115.71367107
 01/25  04:00:00,128.836944991,30.8435445344,31.5181003928,0.0,12.7620426787,28.1191506574,168.352576202,49.2922465848,3.33212,115.728209617
 01/25  05:00:00,136.974920222,30.8435445344,33.051257731,0.0,12.7620426787,28.1191506574,206.547217663,43.712354846,3.33212,159.502742817
 01/25  06:00:00,173.704556033,30.8435445344,42.1472218083,0.0,25.5240853573,30.610668775,315.725573515,38.3180989882,8.3303,269.077174526
 01/25  07:00:00,296.917060866,32.8911799371,65.5350149441,0.0,51.0481707146,78.1489452969,509.706224595,34.2166231595,16.6606,458.829001436
 01/25  08:00:00,364.564207598,35.6219785361,88.4847994297,0.0,64.3609230253,109.708623606,820.639681912,180.589238056,24.9909,615.059543856
 01/25  09:00:00,308.29690155,35.599342889,74.9852280344,0.0,51.0481707146,80.7689615957,689.608951843,182.293711966,33.3212,473.994039877
 01/25  10:00:00,279.64848922,36.1499202772,74.3656963695,0.0,51.0481707146,71.0224615957,587.50703117,166.544529598,66.8089,354.153601572
 01/25  11:00:00,223.508281855,36.2403414411,67.076092456,0.0,32.1804615127,65.7244621605,537.078339978,173.540950262,83.4695,280.067889716
 01/25  12:00:00,207.771064562,36.2918535241,50.6904925119,0.0,32.1804615127,65.7244621605,482.392440226,192.656495944,83.4695,206.266444282
 01/25  13:00:00,214.780755298,36.3301897893,58.762210606,0.0,32.1804615127,65.7244621605,436.861486538,147.513118503,83.4695,205.878868035
 01/25  14:00:00,213.109598949,36.3677282196,67.0776630612,0.0,32.1804615127,55.9779621605,392.943009333,112.292554674,75.1392,205.511254659
 01/25  15:00:00,220.97203653,36.3992996245,74.9300059536,0.0,32.1804615127,55.9779621605,379.225906832,114.371101456,66.8089,198.045905375
 01/25  16:00:00,195.771999213,36.4271972818,49.7751717605,0.0,32.1804615127,55.9779621605,427.982387772,147.691862959,75.1392,205.151324813
 01/25  17:00:00,215.760738124,36.1306848831,35.1474732217,0.0,32.1804615127,60.9114621605,433.182538592,182.996714094,91.7998,158.386024498
 01/25  18:00:00,269.545734408,35.599342889,42.8332418193,0.0,32.1804615127,77.5397301883,518.641635807,231.902640536,49.9818,236.757195271
 01/25  19:00:00,341.277240402,35.599342889,59.7867069048,0.0,77.122965704,86.2600435998,743.588657363,268.859992552,49.9818,424.74686481
 01/25  20:00:00,352.462385267,35.599342889,63.042571403,0.0,102.647051061,80.1663183927,581.564792532,229.817348685,33.3212,318.426243846
 01/25  21:00:00,387.219244538,35.599342889,72.2471583896,0.0,115.40909374,92.7192997104,565.432624268,221.954557851,33.3212,310.156866418
 01/25  22:00:00,378.486603608,35.599342889,87.0741538323,0.0,102.647051061,94.1340635361,719.365953642,226.856341469,24.9909,467.518712173
 01/25  23:00:00,293.618495279,35.599342889,68.7513589445,0.0,77.122965704,65.871452062,617.772959432,250.950104678,16.6606,350.162254754
 01/25  24:00:00,204.653202456,35.599342889,47.8862805935,0.0,38.286128036,48.4199368926,450.334202299,252.876076923,8.3303,189.127825376
 01/26  01:00:00,153.404425275,30.8435445344,40.8929694699,0.0,25.5240853573,30.610668775,206.494215076,44.4448537341,3.33212,158.717241342
 01/26  02:00:00,141.171697369,30.8435445344,36.0101215435,0.0,19.418418834,29.3649097162,156.837471448,35.744801053,3.33212,117.760550395
 01/26  03:00:00,131.225108209,30.8435445344,33.9899180927,0.0,12.7620426787,28.1191506574,149.087329845,30.0749531842,3.33212,115.68025666
 01/26  04:00:00,130.142294927,30.8435445344,32.9318903673,0.0,12.7620426787,28.1191506574,146.197035129,27.1682200698,3.33212,115.696695059
 01/26  05:00:00,149.644082741,30.8435445344,45.814439513,0.0,12.7620426787,28.1191506574,183.936656236,26.3950309316,3.33212,154.209505304
 01/26  06:00:00,206.846431628,30.8435445344,75.3074858784,0.0,25.5240853573,30.610668775,301.100161063,24.3357382516,8.3303,268.434122811
 01/26  07:00:00,333.000508853,32.983653794,101.499602922,0.0,51.0481707146,78.1489452969,505.071165987,22.405447889,16.6606,466.005118098
 01/26  08:00:00,388.143768105,35.6041878335,113.297731458,0.0,64.3609230253,109.708623606,709.323330813,70.1036205575,24.9909,614.228810256
 01/26  09:00:00,317.247037338,35.599342889,85.098155946,0.0,51.0481707146,80.7689615957,596.710711154,95.3277661138,33.3212,468.06174504
 01/26  10:00:00,269.406246121,36.1504104677,65.075473753,0.0,51.0481707146,71.0224615957,529.321396477,102.723585135,66.8089,359.788911342
 01/26  11:00:00,210.81082551,36.2452488917,55.3132329607,0.0,32.1804615127,65.7244621605,470.192190882,105.967286261,83.4695,280.755404621
 01/26  12:00:00,215.43857164,36.2988020157,59.2479206683,0.0,32.1804615127,65.7244621605,408.649025723,117.28780055,83.4695,207.891725174
 01/26  13:00:00,212.577590053,36.3364285689,57.2588856331,0.0,32.1804615127,65.7244621605,379.259025281,89.8676855122,83.4695,205.921839769
 01/26  14:00:00,201.021564304,36.3682627154,55.5365819298,0.0,32.1804615127,55.9779621605,341.918362216,65.9384052871,75.1392,200.840756929
 01/26  15:00:00,200.209309161,36.3965575089,54.7017436121,0.0,32.1804615127,55.9779621605,345.405393052,75.786913013,66.8089,202.809580039
 01/26  16:00:00,197.088292549,36.4226356546,51.4949363755,0.0,32.1804615127,55.9779621605,389.317453719,108.996751549,75.1392,205.18150217
 01/26  17:00:00,227.306227591,36.1232941871,46.9853796846,0.0,32.1804615127,60.9114621605,410.654974849,164.160810811,91.7998,154.694364038
 01/26  18:00:00,282.989668146,35.599342889,56.8517828081,0.0,32.1804615127,77.5397301883,459.768490965,174.168158831,49.9818,235.618532134
 01/26  19:00:00,355.021364869,35.599342889,74.7275432068,0.0,77.122965704,86.2600435998,675.09232411,193.129656514,49.9818,431.980867596
 01/26  20:00:00,362.398506268,35.599342889,74.259319731,0.0,102.647051061,80.1663183927,565.533582252,218.949572465,33.3212,313.262809787
 01/26  21:00:00,395.176703527,35.599342889,81.3289156551,0.0,115.40909374,92.7192997104,582.948159199,235.307544228,33.3212,314.319414971
 01/26  22:00:00,385.988276134,35.599342889,95.5015434312,0.0,102.647051061,94.1340635361,705.501493306,215.492991199,24.9909,465.017602107
 01/26  23:00:00,322.756095616,35.599342889,98.3245015673,0.0,77.122965704,65.871452062,599.452988465,235.073881841,16.6606,347.718506624
 01/26  24:00:00,242.289313111,35.599342889,85.4671811349,0.0,38.286128036,48.4199368926,438.333492751,235.705932354,8.3303,194.297260397
 01/27  01:00:00,173.056623042,30.8435445344,60.3383019425,0.0,25.5240853573,30.610668775,204.211594132,46.6663012782,3.33212,154.213172854
 01/27  02:00:00,152.689571707,30.8435445344,47.297249348,0.0,19.418418834,29.3649097162,165.573324536,40.0794529131,3.33212,122.161751623
 01/27  03:00:00,137.565441784,30.8435445344,40.0571912795,0.0,12.7620426787,28.1191506574,156.122873485,37.107240686,3.33212,115.683512799
 01/27  04:00:00,132.492793939,30.8435445344,35.003467937,0.0,12.7620426787,28.1191506574,153.195654648,34.1622146388,3.33212,115.701320009
 01/27  05:00:00,138.824267363,30.8435445344,34.1319287627,0.0,12.7620426787,28.1191506574,191.297733794,33.7298716696,3.33212,154.235742125
 01/27  06:00:00,173.988746883,30.8435445344,41.6385978213,0.0,25.5240853573,30.610668775,311.309350322,34.4651652828,8.3303,268.513885039
 01/27  07:00:00,302.792790237,32.8251271822,70.5484302732,0.0,51.0481707146,78.1489452969,516.720763509,33.9594517183,16.6606,466.10071179
 01/27  08:00:00,373.442981707,35.6337517091,95.7507804851,0.0,64.3609230253,109.708623606,851.36568262,211.71690334,24.9909,614.657879281
 01/27  09:00:00,320.519032817,35.599342889,86.5765233349,0.0,51.0481707146,80.7689615957,655.856757138,153.593960012,33.3212,468.941597126
 01/27  10:00:00,299.402102689,36.1546934525,94.9368481751,0.0,51.0481707146,71.0224615957,493.510566514,66.7772219534,66.8089,359.92444456
 01/27  11:00:00,253.299461316,36.2452565853,97.6222593351,0.0,32.1804615127,65.7244621605,422.448177721,57.5249829927,83.4695,281.453694728
 01/27  12:00:00,255.93637733,36.2997528414,99.5305373368,0.0,32.1804615127,65.7244621605,364.346793283,73.4863771207,83.4695,207.390916162
 01/27  13:00:00,259.324732905,36.3506026299,103.584864282,0.0,32.1804615127,65.7244621605,366.472769957,77.0360941483,83.4695,205.967175809
 01/27  14:00:00,252.623273351,36.3982295232,106.584777478,0.0,32.1804615127,55.9779621605,352.063596124,73.4395257159,75.1392,203.484870408
 01/27  15:00:00,250.703555053,36.4054396021,104.675198651,0.0,32.1804615127,55.9779621605,345.734862823,78.675098666,66.8089,200.250864157
 01/27  16:00:00,213.927606058,36.4316057535,68.0900162378,0.0,32.1804615127,55.9779621605,380.36648469,100.002282313,75.1392,205.225002377
 01/27  17:00:00,230.140490534,36.1377919281,49.8265013231,0.0,32.1804615127,60.9114621605,374.900685783,128.408405173,91.7998,154.69248061
 01/27  18:00:00,283.338346985,35.599342889,57.313649472,0.0,32.1804615127,77.5397301883,418.611153563,131.208467239,49.9818,237.420886325
 01/27  19:00:00,401.689944509,35.599342889,121.296250065,0.0,77.122965704,86.2600435998,633.701257966,153.739355567,49.9818,429.980102399
 01/27  20:00:00,392.157110159,35.599342889,104.22947768,0.0,102.647051061,80.1663183927,571.751830826,219.745725151,33.3212,318.684905676
 01/27  21:00:00,413.528891978,35.599342889,99.9874212877,0.0,115.40909374,92.7192997104,559.996406797,217.483562362,33.3212,309.191644435
 01/27  22:00:00,399.371793808,35.599342889,109.445753084,0.0,102.647051061,94.1340635361,659.084470326,164.372370123,24.9909,469.721200203
 01/27  23:00:00,309.309801295,35.599342889,85.1142321019,0.0,77.122965704,65.871452062,608.174138361,242.675533003,16.6606,348.838005358
 01/27  24:00:00,215.225972319,35.599342889,59.1943467834,0.0,38.286128036,48.4199368926,393.792436902,194.898930475,8.3303,190.563206427
 01/28  01:00:00,165.041862098,30.8435445344,50.1783053325,0.0,27.7269238854,30.610668775,214.258038515,51.6871322836,3.33212,159.238786231
 01/28  02:00:00,159.005694544,30.8435445344,44.0878637214,0.0,27.7269238854,30.610668775,167.039279742,46.3729576818,3.33212,117.33420206
 01/28  03:00:00,137.912852229,30.8435445344,40.4896102433,0.0,12.7620426787,28.1191506574,157.03629774,37.9932601939,3.33212,115.710917546
 01/28  04:00:00,136.2014841,30.8435445344,38.8108294509,0.0,12.7620426787,28.1191506574,149.822017292,30.759536945,3.33212,115.730360347
 01/28  05:00:00,143.59300257,30.8435445344,39.6226993133,0.0,12.7620426787,28.1191506574,185.198241289,27.6119496584,3.33212,154.254171631
 01/28  06:00:00,156.891778783,30.8435445344,40.6240658104,0.0,12.7620426787,28.1191506574,233.743311879,29.1368866037,8.3303,196.276125275
 01/28  07:00:00,248.601920923,33.0232854469,49.3720932826,0.0,42.6918050922,54.3732441037,321.755573993,30.3473735407,16.6606,274.747600452
 01/28  08:00:00,305.460915425,35.6158393275,74.4167866574,0.0,42.6918050922,86.1019271793,669.671661424,181.888529184,24.9909,462.79223224
 01/28  09:00:00,379.387990436,35.599342889,108.558817912,0.0,57.6566862989,112.030105488,802.510632524,112.193851315,33.3212,656.995581209
 01/28  10:00:00,328.332044791,36.1528000481,104.55328535,0.0,57.6566862989,83.6599452969,596.620160123,59.6987856456,66.8089,470.112474477
 01/28  11:00:00,268.898129626,36.244879522,99.4873932745,0.0,42.6918050922,68.9656133826,479.230629384,38.8373807765,83.4695,356.923748607
 01/28  12:00:00,258.366292526,36.2967842211,97.3310547355,0.0,34.9340096728,67.7198543238,405.429838611,35.3260176329,83.4695,286.634320978
 01/28  13:00:00,241.133824891,36.3341930092,80.9443626541,0.0,34.9340096728,67.7198543238,329.41651436,39.1725078606,83.4695,206.774506499
 01/28  14:00:00,234.403866152,36.3651755813,83.8662527547,0.0,34.9340096728,57.9733543238,332.009034614,50.499665614,75.1392,206.370169
 01/28  15:00:00,226.717188614,36.3929071462,76.1615934522,0.0,34.9340096728,57.9733543238,341.257673977,68.4472165579,66.8089,206.001557419
 01/28  16:00:00,216.775442731,36.4183415074,66.18692388,0.0,34.9340096728,57.9733543238,381.54737336,100.408233743,75.1392,205.999939618
 01/28  17:00:00,241.804343886,36.1237940787,56.6244188985,0.0,34.9340096728,62.9068543238,388.316626187,134.751923301,91.7998,161.764902886
 01/28  18:00:00,284.594372871,35.599342889,61.0209779147,0.0,34.9340096728,72.2186844194,386.485006873,139.213869383,49.9818,197.28933749
 01/28  19:00:00,362.16360756,35.599342889,72.2165022731,0.0,87.0357390804,86.2600435998,430.822013239,136.317021189,49.9818,244.52319205
 01/28  20:00:00,370.05658413,35.599342889,85.3583427351,0.0,102.000620287,77.6748002752,482.957695449,133.895175466,33.3212,315.741319983
 01/28  21:00:00,388.904742519,35.599342889,92.6959119055,0.0,102.000620287,88.9820225341,528.932276422,183.920066274,33.3212,311.691010148
 01/28  22:00:00,379.682666024,35.599342889,93.1487330957,0.0,102.000620287,91.6425454185,516.891525468,173.777323483,24.9909,318.123301985
 01/28  23:00:00,324.086461711,35.599342889,90.8212894035,0.0,87.0357390804,65.871452062,625.175246847,150.835760621,16.6606,457.678886227
 01/28  24:00:00,225.581490458,35.599342889,65.7308000595,0.0,42.6918050922,48.4199368926,496.411708757,212.445237663,8.3303,275.636171095
 01/29  01:00:00,175.278298207,30.8435445344,51.2084324222,0.0,34.4311606118,33.1021868926,236.316542726,78.3547572327,3.33212,154.629665493
 01/29  02:00:00,168.826328867,30.8435445344,44.7526945856,0.0,34.4311606118,33.1021868926,178.429533183,59.1463726434,3.33212,115.951040539
 01/29  03:00:00,147.815837464,30.8435445344,41.2507422941,0.0,19.466279405,30.610668775,171.42766968,45.7252352995,3.33212,122.37031438
 01/29  04:00:00,146.073457351,30.8435445344,39.5178028186,0.0,19.466279405,30.610668775,156.751396936,37.4886793013,3.33212,115.930597635
 01/29  05:00:00,153.016589445,30.8435445344,39.8286048589,0.0,19.466279405,30.610668775,193.836092563,36.2351828559,3.33212,154.268789707
 01/29  06:00:00,167.036363438,30.8435445344,41.5940996342,0.0,19.466279405,30.610668775,236.676912715,31.6823855862,8.3303,196.664227128
 01/29  07:00:00,251.095435802,33.6177602413,51.4306246708,0.0,42.6918050922,54.3732441037,321.256643658,25.4871255808,16.6606,279.108918077
 01/29  08:00:00,315.364833639,35.6299121729,76.641147461,0.0,49.3960418185,88.5934452969,582.755639997,92.3605613253,24.9909,465.404178672
 01/29  09:00:00,391.7443913,35.599342889,121.415148387,0.0,57.6566862989,112.030105488,764.24521746,73.625644135,33.3212,657.298373325
