Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  11:00:00,216.927848107,36.0152217067,45.8759402336,0.0,42.6918050922,68.9656133826,704.670815867,264.832849429,83.4695,356.368466437
 02/12  12:00:00,206.518721316,36.1167432533,39.0590386691,0.0488789133652,38.286128036,68.9656133826,648.038664458,274.85735413,83.4695,289.711810328
 02/12  13:00:00,210.252910785,36.0675562096,43.6541628582,0.0843342285427,38.286128036,68.9656133826,559.106380416,269.284780218,83.4695,206.352100197
 02/12  14:00:00,197.426027536,36.0186921428,49.8790996691,0.0,31.5818913096,56.727595265,562.955210583,281.477618959,75.1392,206.338391623
 02/12  15:00:00,189.883038548,36.0391719409,42.3342543731,0.0,31.5818913096,56.727595265,564.145820816,291.755295612,66.8089,205.581625204
 02/12  16:00:00,184.935874308,36.0179896517,37.2872089326,0.136458520765,31.5818913096,56.727595265,582.785135162,302.07102949,75.1392,205.574905672
 02/12  17:00:00,208.697725717,35.7815384367,31.6565194574,0.513518682095,31.5818913096,61.661095265,555.351946888,307.730175541,91.7998,155.821971347
 02/12  18:00:00,256.798632627,35.6268294047,35.5158786447,0.40408095595,31.5818913096,70.9729253606,581.647481517,327.950513459,49.9818,203.715168058
 02/12  19:00:00,327.502186226,35.6320649315,44.345377007,0.525270374618,80.3315023541,83.7685254822,639.196989471,351.297938489,49.9818,237.917250982
 02/12  20:00:00,342.217513207,35.612431706,55.4891482253,0.16426170343,102.000620287,77.6748002752,715.849752229,364.992934331,33.3212,317.535617899
 02/12  21:00:00,370.494028861,35.6189761145,63.2144091176,0.188582748147,108.704857014,91.4735406516,719.139450706,368.729810645,33.3212,317.088440061
 02/12  22:00:00,342.327301092,35.6058872975,63.3748364913,0.0323792122964,95.2963835608,89.1510273009,710.465748683,372.046043526,24.9909,313.428805157
 02/12  23:00:00,286.841526765,35.625520523,61.0465512346,0.0,80.3315023541,63.3799339444,871.20642844,389.633332493,16.6606,464.912495948
 02/12  24:00:00,200.16832261,35.6058872975,38.7152262052,0.0,42.6918050922,48.4199368926,688.056295345,411.02142925,8.3303,268.704566096
 02/13  01:00:00,138.128742052,30.8828109853,24.7681776951,0.798490961882,25.5240853573,30.610668775,247.147387608,89.3901009786,3.33212,154.425166629
 02/13  02:00:00,122.879616967,30.8828109853,16.8385388524,0.802337342415,19.418418834,29.3649097162,200.428107453,74.8386549252,3.33212,122.257332528
 02/13  03:00:00,111.217914713,30.8828109853,12.9586766633,0.925085963725,12.7620426787,28.1191506574,187.865383957,68.7148730599,3.33212,115.818390897
 02/13  04:00:00,109.183254702,30.8828109853,10.8049027518,1.05549807174,12.7620426787,28.1191506574,185.50179107,66.3198823726,3.33212,115.849788697
 02/13  05:00:00,113.952741273,30.8828109853,8.72055883541,1.33411556297,12.7620426787,28.1191506574,232.199783508,67.7020862362,3.33212,161.165577271
 02/13  06:00:00,147.805403014,30.8828109853,14.7641153409,1.52752768336,25.5240853573,30.610668775,348.920605061,71.3319246883,8.3303,269.258380373
 02/13  07:00:00,263.054271793,30.8828109853,37.5505273325,1.74134592609,51.0481707146,78.1489452969,555.894218931,72.5161578751,16.6606,466.717461056
 02/13  08:00:00,344.09466471,35.6271566251,67.0392650589,0.047153557614,64.3609230253,109.708623606,1113.70503125,470.560853031,24.9909,618.153278223
 02/13  09:00:00,289.584010704,35.612431706,55.5404567261,0.0,51.0481707146,80.7689615957,967.801463066,457.805104366,33.3212,476.6751587
 02/13  10:00:00,263.02102724,35.6146131755,57.3211824515,0.0,51.0481707146,71.0224615957,807.408635333,379.776056052,66.8089,360.823679281
 02/13  11:00:00,213.92622891,35.6265995907,56.9675424381,0.0,32.1804615127,65.7244621605,728.813210407,361.553890742,83.4695,283.789819665
 02/13  12:00:00,214.439785894,35.6858373464,56.1616287441,0.586327248811,32.1804615127,65.7244621605,643.232643308,353.030367974,83.4695,206.732775334
 02/13  13:00:00,206.97107081,35.6983336118,49.3049132322,0.752899989997,32.1804615127,65.7244621605,643.791622072,353.996578756,83.4695,206.325543316
 02/13  14:00:00,189.211783996,35.7006781471,41.6796354975,0.354421821009,32.1804615127,55.9779621605,643.054074399,361.966575467,75.1392,205.948298932
 02/13  15:00:00,188.657609046,35.7214724452,40.8906850445,0.57782790552,32.1804615127,55.9779621605,636.041105474,363.645236485,66.8089,205.586968989
 02/13  16:00:00,184.855527112,35.7052028735,37.3193789289,0.378501800869,32.1804615127,55.9779621605,646.737940151,366.026252379,75.1392,205.572487772
 02/13  17:00:00,206.968741652,35.6294882686,30.1737386786,0.484303384296,32.1804615127,60.9114621605,612.272139667,361.074222346,91.7998,159.398117321
 02/13  18:00:00,265.590175623,35.6146131755,37.2317546243,0.177002422264,32.1804615127,77.5397301883,676.53034112,387.870124121,49.9818,238.678416998
 02/13  19:00:00,335.914472051,35.6320649315,53.40588191,0.237428150314,77.122965704,86.2600435998,899.442027547,420.71803445,49.9818,428.742193097
 02/13  20:00:00,341.693382479,35.6091595018,51.7858022686,0.0714605671898,102.647051061,80.1663183927,782.767860455,430.14649756,33.3212,319.300162895
 02/13  21:00:00,373.01545477,35.6058872975,57.861459697,0.0,115.40909374,92.7192997104,775.361691427,426.447161158,33.3212,315.593330269
 02/13  22:00:00,362.56749446,35.6058872975,70.9874044632,0.0,102.647051061,94.1340635361,921.465976824,423.821762591,24.9909,472.653314233
 02/13  23:00:00,276.578013353,35.612431706,51.5079445483,0.0,77.122965704,65.871452062,807.171336101,438.633631998,16.6606,351.877104103
 02/13  24:00:00,184.934991099,35.6189761145,27.8627749561,0.0,38.286128036,48.4199368926,668.799887317,463.882541929,8.3303,196.587045388
 02/14  01:00:00,132.288750654,30.8828109853,18.3114721482,1.44159593827,25.5240853573,30.610668775,255.288127404,97.4826084765,3.33212,154.473398927
 02/14  02:00:00,118.541601198,30.8828109853,11.8254039371,1.50188654941,19.418418834,29.3649097162,200.814384455,81.6343379056,3.33212,115.84792655
 02/14  03:00:00,108.006287024,30.8828109853,9.07820316494,1.61904241787,12.7620426787,28.1191506574,199.633389307,74.0051850412,3.33212,122.296084266
 02/14  04:00:00,106.881826679,30.8828109853,7.85148589901,1.72896342394,12.7620426787,28.1191506574,189.943414582,70.8077043918,3.33212,115.80359019
 02/14  05:00:00,114.30927918,30.8828109853,7.96636742453,1.83171090847,12.7620426787,28.1191506574,227.870702014,70.0991622526,3.33212,154.439419762
 02/14  06:00:00,149.161595268,30.8828109853,15.1952690548,1.81759663916,25.5240853573,30.610668775,349.912662872,69.6493887646,8.3303,271.932974108
 02/14  07:00:00,270.720550106,30.8828109853,44.5737046595,1.6548970276,51.0481707146,78.1489452969,550.937298025,66.4666456145,16.6606,467.810052411
 02/14  08:00:00,348.385830108,35.6150494694,70.7070125,0.0,64.3609230253,109.708623606,1039.98027862,392.089243375,24.9909,622.900135247
 02/14  09:00:00,285.524734495,35.6189761145,50.7463168528,0.0,51.0481707146,80.7689615957,946.913985618,441.751631801,33.3212,471.841153817
 02/14  10:00:00,248.975659184,35.6222483187,43.2429946672,0.0,51.0481707146,71.0224615957,837.884008868,409.991599801,66.8089,361.083509067
 02/14  11:00:00,189.67732411,35.6067367393,32.7455747392,0.0,32.1804615127,65.7244621605,760.973401022,396.470826296,83.4695,281.033074726
 02/14  12:00:00,186.61711934,35.6194151156,29.0122203405,0.0,32.1804615127,65.7244621605,681.463378764,389.872436093,83.4695,208.121442671
 02/14  13:00:00,189.210599747,35.637731294,32.3649757903,0.0,32.1804615127,65.7244621605,679.785053158,384.589344558,83.4695,211.726208599
 02/14  14:00:00,181.448942498,35.687650987,34.2766306927,0.0127015559477,32.1804615127,55.9779621605,659.823312413,379.315816815,75.1392,205.368295597
 02/14  15:00:00,183.021577571,35.7240199468,35.7227094098,0.116405368329,32.1804615127,55.9779621605,637.500682456,371.302380412,66.8089,199.389402044
 02/14  16:00:00,180.276784799,35.7237836516,33.0688260107,0.0521483755208,32.1804615127,55.9779621605,648.243740653,367.511142152,75.1392,205.5933985
 02/14  17:00:00,202.943010273,35.6151456478,26.6696366802,0.00109513993749,32.1804615127,60.9114621605,609.243206623,355.771426967,91.7998,161.671979657
 02/14  18:00:00,262.159062743,35.6189761145,33.9794942373,0.0,32.1804615127,77.5397301883,672.51510921,386.297699295,49.9818,236.235609915
 02/14  19:00:00,331.776010211,35.6058872975,49.4838276661,0.0,77.122965704,86.2600435998,925.15303925,440.587825408,49.9818,434.583413842
 02/14  20:00:00,336.076099896,35.612431706,46.5310220937,0.0,102.647051061,80.1663183927,835.162411779,482.106404915,33.3212,319.734806864
 02/14  21:00:00,367.825454641,35.6189761145,52.9318023072,0.0,115.40909374,92.7192997104,831.165253001,484.580919159,33.3212,313.263133842
 02/14  22:00:00,358.712195477,35.6189761145,67.3655276252,0.0,102.647051061,94.1340635361,954.200280923,460.382279395,24.9909,468.827101528
 02/14  23:00:00,275.753342689,35.612431706,50.7252916132,0.0,77.122965704,65.871452062,803.223360025,434.691934255,16.6606,351.870825771
 02/14  24:00:00,186.435353058,35.612431706,29.4803635808,0.0,38.286128036,48.4199368926,621.579265561,416.66057489,8.3303,196.588390671
 02/15  01:00:00,134.872616134,30.8828109853,20.66251091,1.66529021016,25.5240853573,30.610668775,247.028151657,89.2700585229,3.33212,154.425973134
 02/15  02:00:00,121.371614675,30.8828109853,14.5344447852,1.61833022154,19.418418834,29.3649097162,200.65186233,75.0645337735,3.33212,122.255208556
 02/15  03:00:00,110.976696665,30.8828109853,12.0734456566,1.58771458735,12.7620426787,28.1191506574,186.946847574,67.7960675293,3.33212,115.818660045
 02/15  04:00:00,109.486831369,30.8828109853,10.6199279901,1.56116399955,12.7620426787,28.1191506574,183.045978661,63.8639114704,3.33212,115.84994719
 02/15  05:00:00,117.677059165,30.8828109853,12.2801628075,1.51267701861,12.7620426787,28.1191506574,226.438530597,61.9412340243,3.33212,161.165176573
 02/15  06:00:00,154.274049882,30.8828109853,21.4282705445,1.33816839119,25.5240853573,30.610668775,338.147321727,60.5631811443,8.3303,269.253840583
 02/15  07:00:00,275.518322848,30.8828109853,50.7144968094,1.04056335194,51.0481707146,78.1489452969,540.683494662,57.2468865814,16.6606,466.77600808
 02/15  08:00:00,352.294991089,35.6108683777,75.7580174479,0.0,64.3609230253,109.708623606,965.105522359,321.984812623,24.9909,618.129809736
 02/15  09:00:00,288.92704922,35.6189761145,55.0162449002,0.0,51.0481707146,80.7689615957,888.368302766,378.485513308,33.3212,476.561589458
 02/15  10:00:00,252.717403925,35.603705828,47.0407633403,0.0,51.0481707146,71.0224615957,802.604756875,374.819793436,66.8089,360.976063439
 02/15  11:00:00,189.083928791,35.6058872975,32.1419488427,0.0,32.1804615127,65.7244621605,762.171831397,395.090451129,83.4695,283.611880267
 02/15  12:00:00,181.497651572,35.599342889,23.8923375192,0.0,32.1804615127,65.7244621605,694.493320091,404.293113238,83.4695,206.730706852
 02/15  13:00:00,185.084785627,35.6181184282,28.2546495843,0.0,32.1804615127,65.7244621605,684.698511683,394.905424401,83.4695,206.323587282
 02/15  14:00:00,175.131303916,35.6523539994,27.9838521662,0.0,32.1804615127,55.9779621605,675.315139275,394.229565755,75.1392,205.946373519
 02/15  15:00:00,171.595829036,35.6451805082,24.4512036205,0.0,32.1804615127,55.9779621605,677.49657385,405.102747892,66.8089,205.584925958
 02/15  16:00:00,170.542473961,35.6503866429,23.4177613167,0.0,32.1804615127,55.9779621605,684.486336498,403.768925397,75.1392,205.578211101
 02/15  17:00:00,195.681191539,35.6183216737,19.3381053807,0.0,32.1804615127,60.9114621605,649.097068068,398.00764146,91.7998,159.289626608
 02/15  18:00:00,256.65271881,35.6058872975,28.4310050437,0.0,32.1804615127,77.5397301883,717.479178881,428.705819727,49.9818,238.791559154
 02/15  19:00:00,328.38004201,35.6058872975,46.136070703,0.0,77.122965704,86.2600435998,918.033679969,439.397466483,49.9818,428.654413486
 02/15  20:00:00,335.322542933,35.6157039103,45.50716661,0.0,102.647051061,80.1663183927,781.604834582,429.017900298,33.3212,319.265734284
 02/15  21:00:00,367.428880811,35.6189761145,52.2904290272,0.0,115.40909374,92.7192997104,770.655855145,421.656728643,33.3212,315.677926502
 02/15  22:00:00,356.529464046,35.625520523,64.9408702547,0.0,102.647051061,94.1340635361,921.95920847,424.332498415,24.9909,472.635810055
 02/15  23:00:00,270.66919916,35.612431706,45.6168744612,0.0,77.122965704,65.871452062,809.264259593,440.734629813,16.6606,351.869029779
 02/15  24:00:00,179.713186635,35.6189761145,22.6470490539,0.0,38.286128036,48.4199368926,669.327171416,464.413176509,8.3303,196.583694907
 02/16  01:00:00,128.337797406,30.8828109853,14.1584054882,1.64511000028,25.5240853573,30.610668775,258.237628882,100.434076819,3.33212,154.471432063
 02/16  02:00:00,115.310104371,30.8828109853,8.50601276188,1.59139965994,19.418418834,29.3649097162,203.572235826,84.3953381898,3.33212,115.844777636
 02/16  03:00:00,105.145478919,30.8828109853,6.16405030307,1.67322497977,12.7620426787,28.1191506574,202.440440989,76.8113396449,3.33212,122.296981344
 02/16  04:00:00,104.340312821,30.8828109853,5.32209450545,1.71942114827,12.7620426787,28.1191506574,192.30341745,73.1714019053,3.33212,115.799895545
 02/16  05:00:00,111.078824617,30.8828109853,5.40827212774,1.79525799936,12.7620426787,28.1191506574,229.69411804,71.9232484787,3.33212,154.438749561
 02/16  06:00:00,145.370281076,30.8828109853,12.1206950342,1.76167076779,25.5240853573,30.610668775,351.055615514,71.4221896101,8.3303,271.303125903
 02/16  07:00:00,267.385650919,30.8828109853,42.093682058,1.53788349245,51.0481707146,78.1489452969,552.720430896,67.4866649975,16.6606,468.573165898
 02/16  08:00:00,346.156199635,35.6252428431,69.5005641262,0.0,64.3609230253,109.708623606,1028.85202006,381.661022258,24.9909,622.200097799
 02/16  09:00:00,282.968393848,35.625520523,48.9556609038,0.0,51.0481707146,80.7689615957,940.063401378,434.984883381,33.3212,471.757317997
 02/16  10:00:00,243.698094868,35.612431706,37.9578299343,0.0,51.0481707146,71.0224615957,848.039188399,419.797845,66.8089,361.432443399
 02/16  11:00:00,180.595631835,35.6058872975,23.6347344873,0.0,32.1804615127,65.7244621605,783.572133851,419.086892263,83.4695,281.015741588
 02/16  12:00:00,175.987161651,35.612431706,18.3657480143,0.0,32.1804615127,65.7244621605,705.629945251,415.026076528,83.4695,207.134368722
 02/16  13:00:00,177.949589401,35.6126592672,21.1099246287,0.0,32.1804615127,65.7244621605,704.663818506,409.576735938,83.4695,211.617582568
 02/16  14:00:00,166.892919359,35.6333253742,19.7688090555,0.0,32.1804615127,55.9779621605,688.148455747,407.755363761,75.1392,205.253891985
 02/16  15:00:00,165.098374738,35.6716624463,17.9488619662,0.0,32.1804615127,55.9779621605,672.211304415,404.835144097,66.8089,200.567260318
 02/16  16:00:00,163.34013447,35.6826582932,16.2000092996,0.0,32.1804615127,55.9779621605,683.70416793,402.980444875,75.1392,205.584523055
 02/16  17:00:00,191.677951727,35.6110607302,15.3701002977,0.0,32.1804615127,60.9114621605,643.079854885,389.617593536,91.7998,161.66246135
 02/16  18:00:00,255.103077547,35.6058872975,26.929413919,0.0,32.1804615127,77.5397301883,691.849858066,405.646380385,49.9818,236.221677681
 02/16  19:00:00,328.17689451,35.625520523,45.9708774183,0.0,77.122965704,86.2600435998,893.511031101,408.988511156,49.9818,434.540719946
 02/16  20:00:00,335.750498056,35.612431706,46.0087335653,0.0,102.647051061,80.1663183927,743.532698621,390.552301599,33.3212,319.659197022
 02/16  21:00:00,367.738497141,35.6189761145,52.6767731715,0.0,115.40909374,92.7192997104,722.841550069,377.467851256,33.3212,312.052498813
 02/16  22:00:00,358.3994617,35.599342889,66.9414081965,0.0,102.647051061,94.1340635361,863.974092942,368.658175345,24.9909,470.325017597
 02/16  23:00:00,274.722486467,35.6058872975,49.8075232083,0.0,77.122965704,65.871452062,734.896592665,366.389580959,16.6606,351.846411705
 02/16  24:00:00,185.686456509,35.612431706,28.7920280962,0.0,38.286128036,48.4199368926,579.678914227,374.777304944,8.3303,196.571309283
 02/17  01:00:00,133.784832705,30.8828109853,20.085543731,1.13722061621,25.5240853573,30.610668775,241.821351152,84.0592952681,3.33212,154.429935883
 02/17  02:00:00,120.741704496,30.8828109853,14.5072438944,0.998485261766,19.418418834,29.3649097162,196.07025274,70.4550842112,3.33212,122.283048528
 02/17  03:00:00,110.134398055,30.8828109853,11.8495102395,0.955693549363,12.7620426787,28.1191506574,182.352126848,63.2185387978,3.33212,115.801468051
 02/17  04:00:00,109.338783929,30.8828109853,11.1476518826,0.871332056578,12.7620426787,28.1191506574,178.445021841,59.2811024607,3.33212,115.83179938
 02/17  05:00:00,118.568454012,30.8828109853,13.2731161099,0.761812866021,12.7620426787,28.1191506574,218.937566782,56.6902452296,3.33212,158.915201552
 02/17  06:00:00,155.455023708,30.8828109853,22.7137378698,0.563345118958,25.5240853573,30.610668775,334.890198044,54.7596307937,8.3303,271.80026725
 02/17  07:00:00,275.053400248,30.8828109853,53.120847674,0.227039518941,51.0481707146,78.1489452969,531.112006363,50.6818192163,16.6606,463.769587147
 02/17  08:00:00,355.923809625,35.622388531,78.4759501498,0.0,64.3609230253,109.708623606,902.489396874,257.881112015,24.9909,619.61738486
 02/17  09:00:00,288.692323328,35.6058872975,54.1431337892,0.0,51.0481707146,80.7689615957,810.542034428,299.055943377,33.3212,478.16489105
 02/17  10:00:00,249.454557609,35.7695211994,43.7435974882,0.0,51.0481707146,71.0224615957,718.688122259,296.153435217,66.8089,355.725787042
 02/17  11:00:00,183.710518008,35.8863985877,26.6431123618,0.0,32.1804615127,65.7244621605,678.65715446,308.516021087,83.4695,286.671633373
 02/17  12:00:00,175.13298774,35.9437180729,17.3458150856,0.0,32.1804615127,65.7244621605,607.808710553,316.032823713,83.4695,208.30638684
 02/17  13:00:00,173.064918437,35.962537463,16.0300653989,0.0,32.1804615127,65.7244621605,608.571572057,318.78416956,83.4695,206.317902498
 02/17  14:00:00,162.730298577,35.9861524925,15.3914720808,0.0,32.1804615127,55.9779621605,606.430703958,325.344419265,75.1392,205.947084692
 02/17  15:00:00,161.39720674,35.9919752158,14.0504305948,0.0,32.1804615127,55.9779621605,603.136718315,330.760897941,66.8089,205.566920374
 02/17  16:00:00,160.028047874,35.9972424315,12.6900728748,0.0,32.1804615127,55.9779621605,613.483526562,332.7832856,75.1392,205.561040961
 02/17  17:00:00,188.551466149,35.8278579722,12.1437398066,0.0,32.1804615127,60.9114621605,563.059435186,316.324638128,91.7998,154.934997058
 02/17  18:00:00,249.531605635,35.599342889,24.2966429943,0.0,32.1804615127,77.5397301883,601.391342244,311.138691014,49.9818,240.27085123
 02/17  19:00:00,325.877882492,35.625520523,43.8072359243,0.0,77.122965704,86.2600435998,785.73976947,306.596560711,49.9818,429.161408759
 02/17  20:00:00,333.070472631,35.6189761145,43.8686781907,0.0,102.647051061,80.1663183927,646.942681428,293.944978739,33.3212,319.676502689
 02/17  21:00:00,364.99497643,35.612431706,50.403265872,0.0491219324028,115.40909374,92.7192997104,637.688374918,285.998663902,33.3212,318.368511016
 02/17  22:00:00,355.332807028,35.612431706,64.2051491337,0.0704025055671,102.647051061,94.1340635361,773.877232036,281.301724671,24.9909,467.584607365
 02/17  23:00:00,271.725141327,35.6189761145,46.7673951626,0.118509295284,77.122965704,65.871452062,656.664567161,286.336591536,16.6606,353.667375624
 02/17  24:00:00,186.130510107,35.612431706,29.3054137594,0.0187030236945,38.286128036,48.4199368926,496.98443581,295.467220794,8.3303,193.186915015
 02/18  01:00:00,137.56931127,30.8468167386,22.803933182,0.0,27.7269238854,30.610668775,231.177602211,68.3986443579,3.33212,159.446837853
 02/18  02:00:00,133.019819627,30.8435445344,18.2197236662,0.0,27.7269238854,30.610668775,176.892314943,57.7403006506,3.33212,115.819894292
 02/18  03:00:00,112.270703205,30.8435445344,14.9535966181,0.0,12.7620426787,28.1191506574,171.678091996,52.4960000834,3.33212,115.849971913
 02/18  04:00:00,111.01743527,30.8435445344,13.7100766977,0.0,12.7620426787,28.1191506574,175.520503704,49.9185603077,3.33212,122.269823396
 02/18  05:00:00,123.175878576,30.8435445344,19.2778252205,0.0,12.7620426787,28.1191506574,206.006864538,48.2314223186,3.33212,154.44332222
 02/18  06:00:00,153.007289136,30.8435445344,36.8077666667,0.0,12.7620426787,28.1191506574,251.684721246,46.804372398,8.3303,196.550048848
 02/18  07:00:00,240.271395344,30.8435445344,51.6488048353,0.0,42.6918050922,54.3732441037,338.15475983,45.0634906054,16.6606,276.430669225
 02/18  08:00:00,315.389010372,35.6361779463,84.3010757307,0.0,42.6918050922,86.1019271793,716.221270488,227.524644425,24.9909,463.705726064
 02/18  09:00:00,379.170799159,35.599342889,106.973186754,0.0,57.6566862989,112.030105488,940.502979576,245.562290281,33.3212,661.619489296
 02/18  10:00:00,303.808229656,35.9791902114,78.2568592321,0.0,57.6566862989,83.6599452969,776.886069532,235.928226042,66.8089,474.14894349
 02/18  11:00:00,200.809771573,36.0800868088,29.6853958138,0.0,42.6918050922,68.9656133826,694.126152225,249.839507025,83.4695,360.8171452
 02/18  12:00:00,191.522799605,36.1241007313,28.7145599971,0.0,34.9340096728,67.7198543238,626.78147275,258.525329612,83.4695,284.786643137
 02/18  13:00:00,186.975817233,36.1006854986,25.0464087015,0.0,34.9340096728,67.7198543238,559.060328557,265.87508208,83.4695,209.715746477
 02/18  14:00:00,175.259181551,36.0403068845,23.1102710534,0.0,34.9340096728,57.9733543238,569.675186653,283.368390614,75.1392,211.167596039
 02/18  15:00:00,174.210814598,35.9845483281,22.1058089076,0.0,34.9340096728,57.9733543238,574.539997937,301.421696922,66.8089,206.309401015
 02/18  16:00:00,173.785732689,35.971991284,21.7002601933,0.0,34.9340096728,57.9733543238,594.427917807,312.98522616,75.1392,206.303491647
 02/18  17:00:00,202.308473502,35.7786926672,21.1631131878,0.0,34.9340096728,62.9068543238,565.124408006,311.397092436,91.7998,161.927515571
 02/18  18:00:00,251.52646356,35.599342889,28.885950324,0.0,34.9340096728,72.2186844194,551.328562264,303.758161875,49.9818,197.588600389
 02/18  19:00:00,331.829637498,35.599342889,40.0795562881,0.0,87.0357390804,86.2600435998,580.834394613,285.865849261,49.9818,244.986745352
 02/18  20:00:00,339.100732154,35.599342889,52.6432937289,0.0,102.000620287,77.6748002752,629.554684552,277.206066819,33.3212,319.027417733
 02/18  21:00:00,359.933637642,35.599342889,62.1861823742,0.0,102.000620287,88.9820225341,625.398227828,274.038824802,33.3212,318.038203025
 02/18  22:00:00,352.33410281,35.599342889,64.2942260136,0.0,102.000620287,91.6425454185,615.613719639,275.197620296,24.9909,315.425199344
 02/18  23:00:00,298.764588515,35.599342889,63.8806667333,0.0,87.0357390804,65.871452062,769.678669403,289.622016931,16.6606,463.396052472
 02/18  24:00:00,205.141126898,35.6058872975,43.6712341485,0.150146939081,42.6918050922,48.4199368926,583.088235715,304.826140122,8.3303,269.931795593
 02/19  01:00:00,156.340406911,30.8435445344,32.3226843756,0.0,34.4311606118,33.1021868926,233.266883321,68.705513901,3.33212,161.22924942
 02/19  02:00:00,150.828168451,30.8435445344,26.7684969476,0.0,34.4311606118,33.1021868926,175.920639838,56.5553866855,3.33212,116.033133152
 02/19  03:00:00,129.57133343,30.8435445344,22.9882346131,0.0,19.466279405,30.610668775,176.650171158,50.8705538368,3.33212,122.447497321
 02/19  04:00:00,131.497111361,30.8435445344,24.9108381335,0.0,19.466279405,30.610668775,167.958847332,48.5965296206,3.33212,116.030197711
 02/19  05:00:00,156.710828494,30.8435445344,43.4823406143,0.0,19.466279405,30.610668775,212.008458506,47.5169718461,3.33212,161.15936666
 02/19  06:00:00,165.759859471,30.8435445344,40.2852295981,0.0,19.466279405,30.610668775,252.989444412,47.7538674492,8.3303,196.905276963
 02/19  07:00:00,232.085040733,30.8435445344,43.455576864,0.0,42.6918050922,54.3732441037,345.791095046,49.5430593852,16.6606,279.587435661
 02/19  08:00:00,282.723180845,35.6189272847,42.2335175933,0.263875636963,49.3960418185,88.5934452969,773.283158994,285.772754679,24.9909,462.519504315
 02/19  09:00:00,344.443445738,35.612431706,72.1364146147,0.370680283112,57.6566862989,112.030105488,1001.20594983,304.42061116,33.3212,663.464138672
 02/19  10:00:00,284.446861254,35.7923418303,68.5255160604,0.0,50.9524495726,81.1684271793,807.205182736,268.195367929,66.8089,472.200914807
 02/19  11:00:00,228.586331545,35.931171737,57.5812304936,0.0,42.6918050922,68.9656133826,706.588103273,258.45339986,83.4695,364.665203413
 02/19  12:00:00,219.854586093,36.0627579986,52.465395791,0.0,38.286128036,68.9656133826,625.249130577,259.690166866,83.4695,282.089463711
 02/19  13:00:00,213.787712442,36.1677344593,47.1655321067,0.0,38.286128036,68.9656133826,540.387666405,250.609400362,83.4695,206.308766043
 02/19  14:00:00,193.710952,36.2559869262,45.9520311769,0.0,31.5818913096,56.727595265,539.997525001,253.671290811,75.1392,211.18703419
 02/19  15:00:00,193.301006478,36.2610557906,45.5402124967,0.0,31.5818913096,56.727595265,523.961841962,256.482337105,66.8089,200.670604857
 02/19  16:00:00,191.340499168,36.2364724646,43.6191541591,0.0,31.5818913096,56.727595265,545.023735651,264.32834092,75.1392,205.556194731
 02/19  17:00:00,215.342901783,35.9929018456,38.6268153922,0.0,31.5818913096,61.661095265,513.587747897,260.1461274,91.7998,161.641820497
 02/19  18:00:00,260.855434924,35.599342889,42.8330751221,0.0,31.5818913096,70.9729253606,513.628582358,266.072640539,49.9818,197.57414182
 02/19  19:00:00,335.78212907,35.599342889,53.2590595854,0.0,80.3315023541,83.7685254822,564.137688927,269.639696764,49.9818,244.516192163
 02/19  20:00:00,352.857061241,35.599342889,66.4012407506,0.0,102.000620287,77.6748002752,593.604058336,244.802808634,33.3212,315.480049702
 02/19  21:00:00,382.200082534,35.599342889,75.2220685333,0.0,108.704857014,91.4735406516,580.167636702,235.198117952,33.3212,311.64831875
 02/19  22:00:00,355.320204618,35.599342889,76.5013194298,0.0,95.2963835608,89.1510273009,577.903721532,234.583858829,24.9909,318.328962703
 02/19  23:00:00,300.853835798,35.599342889,75.2267000557,0.0,80.3315023541,63.3799339444,712.268804538,235.464025023,16.6606,460.144179515
 02/19  24:00:00,214.224253736,35.599342889,53.1119772744,0.0,42.6918050922,48.4199368926,515.846815951,235.857514558,8.3303,271.659001392
 02/20  01:00:00,164.260788082,30.8435445344,40.2822677816,0.0,34.4311606118,33.1021868926,211.302167561,50.2937934557,3.33212,157.676254105
 02/20  02:00:00,174.703376921,30.8435445344,50.6352766996,0.0,34.4311606118,33.1021868926,165.413407147,42.1084363414,3.33212,119.972850805
 02/20  03:00:00,161.215835957,30.8435445344,54.5748500014,0.0,19.466279405,30.610668775,159.525285732,37.6956557713,3.33212,118.49750996
 02/20  04:00:00,152.29174621,30.8435445344,45.666096915,0.0,19.466279405,30.610668775,157.008603954,35.5865129903,3.33212,118.089970964
 02/20  05:00:00,156.201552286,30.8435445344,42.9718253768,0.0,19.466279405,30.610668775,198.744658408,36.4011049173,3.33212,159.011433491
 02/20  06:00:00,166.938324651,30.8435445344,41.4101339938,0.0,19.466279405,30.610668775,244.070149273,38.8580010462,8.3303,196.881848226
 02/20  07:00:00,239.753000697,32.8251271822,49.1003136863,0.0,42.6918050922,54.3732441037,334.565971015,38.3264161212,16.6606,279.578954894
 02/20  08:00:00,316.524812824,35.599342889,76.2545203334,0.0,49.3960418185,88.5934452969,700.339880528,212.328767004,24.9909,463.020213524
 02/20  09:00:00,376.449366453,35.599342889,104.945424357,0.0,57.6566862989,112.030105488,866.908631015,170.223003153,33.3212,663.364427862
 02/20  10:00:00,299.662772235,36.139726457,84.3506321698,0.0,50.9524495726,81.1684271793,699.963641538,161.853527244,66.8089,471.301214293
 02/20  11:00:00,217.574843242,36.2321905801,47.7714917329,0.0,42.6918050922,68.9656133826,588.400110836,140.307007556,83.4695,364.62360328
 02/20  12:00:00,200.220611349,36.2851170724,34.4646142041,0.0,38.286128036,68.9656133826,500.512941773,134.973537313,83.4695,282.06990446
 02/20  13:00:00,202.03387221,36.3239189758,37.0666464338,0.0,38.286128036,68.9656133826,441.254329915,150.697241325,83.4695,207.087588591
 02/20  14:00:00,195.083858685,36.3567184498,48.8498300963,0.0,31.5818913096,56.727595265,473.180680997,187.081182363,75.1392,210.960298634
 02/20  15:00:00,196.236604173,36.3841522128,49.6626729572,0.0,31.5818913096,56.727595265,498.214474788,231.328042326,66.8089,200.077532462
 02/20  16:00:00,193.088422256,36.4085704804,46.3488227426,0.0,31.5818913096,56.727595265,511.002618044,230.320603095,75.1392,205.542814949
 02/20  17:00:00,217.270428406,36.1133865066,41.3816365645,0.0,31.5818913096,61.661095265,491.954414061,238.52133534,91.7998,161.633278721
 02/20  18:00:00,263.146929406,35.599342889,45.6746732014,0.0,31.5818913096,70.9729253606,500.823195336,253.280493882,49.9818,197.560901454
 02/20  19:00:00,338.026292584,35.599342889,55.4913010826,0.0,80.3315023541,83.7685254822,550.366346231,255.890999798,49.9818,244.493546433
 02/20  20:00:00,354.213905179,35.599342889,67.7334073866,0.0,102.000620287,77.6748002752,593.864908379,245.658782842,33.3212,314.884925537
 02/20  21:00:00,383.286616225,35.599342889,76.2858722125,0.0,108.704857014,91.4735406516,599.789267888,254.306481538,33.3212,312.161586349
 02/20  22:00:00,356.781153618,35.599342889,77.9417100349,0.0,95.2963835608,89.1510273009,601.035362896,257.751874685,24.9909,318.292588211
 02/20  23:00:00,301.866000258,35.599342889,76.1855859369,0.0,80.3315023541,63.3799339444,746.459006901,270.474978189,16.6606,459.323428713
 02/20  24:00:00,213.993469068,35.599342889,52.6565397897,0.0,42.6918050922,48.4199368926,575.290683625,295.527714005,8.3303,271.43266962
 02/21  01:00:00,152.514217165,30.8435445344,39.926803195,0.0,25.5240853573,30.610668775,226.137507733,64.7918780966,3.33212,158.013509637
 02/21  02:00:00,139.134533438,30.8435445344,33.864920101,0.0,19.418418834,29.3649097162,169.001736821,49.8616607502,3.33212,115.807956071
 02/21  03:00:00,127.927319745,30.8435445344,30.5612057593,0.0,12.7620426787,28.1191506574,161.94694307,42.7784806655,3.33212,115.836342404
 02/21  04:00:00,125.45532451,30.8435445344,28.0996247979,0.0,12.7620426787,28.1191506574,165.706379392,40.1117783602,3.33212,122.262481032
 02/21  05:00:00,133.500558424,30.8435445344,28.9365868715,0.0,12.7620426787,28.1191506574,197.53585178,39.7819053289,3.33212,154.421826452
 02/21  06:00:00,170.477182462,30.8435445344,38.2670494906,0.0,25.5240853573,30.610668775,317.106424566,39.6704924019,8.3303,269.105632164
 02/21  07:00:00,333.56507523,32.0324941231,110.501556001,0.0,51.0481707146,78.1489452969,524.915337336,38.1411463035,16.6606,470.113591032
 02/21  08:00:00,358.642329089,35.599342889,81.1776890564,0.0,64.3609230253,109.708623606,876.201949206,233.719801692,24.9909,617.491247514
 02/21  09:00:00,298.550591565,35.599342889,64.03874766,0.0,51.0481707146,80.7689615957,746.645400322,241.571460917,33.3212,471.752739405
 02/21  10:00:00,269.979638115,36.1153319103,64.2613676732,0.0,51.0481707146,71.0224615957,627.345298028,196.80799552,66.8089,363.728402508
 02/21  11:00:00,213.958545469,36.2336201992,57.7667480187,0.0,32.1804615127,65.7244621605,516.216746803,151.907664487,83.4695,280.839582316
 02/21  12:00:00,209.433509316,36.2880089171,53.0136334985,0.0,32.1804615127,65.7244621605,422.851265851,132.724509066,83.4695,206.657256785
 02/21  13:00:00,208.898310035,36.325821847,53.2907983034,0.0,32.1804615127,65.7244621605,429.740595466,140.013524001,83.4695,206.257571465
 02/21  14:00:00,200.147443893,36.3594941417,54.0735922205,0.0,32.1804615127,55.9779621605,463.291926893,182.269530277,75.1392,205.883196617
 02/21  15:00:00,199.0372264,36.3884457047,52.6146657951,0.0,32.1804615127,55.9779621605,501.882421011,229.549731633,66.8089,205.523789378
 02/21  16:00:00,195.49080893,36.4155426147,48.9247052645,0.0,32.1804615127,55.9779621605,504.027092606,223.371967763,75.1392,205.515924842
 02/21  17:00:00,221.266023216,36.1216249592,45.8216196539,0.0,32.1804615127,60.9114621605,446.425048987,196.489547772,91.7998,158.135701215
 02/21  18:00:00,278.95278232,35.599342889,54.510328638,0.0,32.1804615127,77.5397301883,531.990888555,242.093661658,49.9818,239.915426896
 02/21  19:00:00,352.904895371,35.599342889,71.0278047317,0.0,77.122965704,86.2600435998,721.964103909,245.395017041,49.9818,426.587286868
 02/21  20:00:00,359.567798299,35.599342889,70.5377569739,0.0,102.647051061,80.1663183927,570.675363688,219.120503893,33.3212,318.233659795
 02/21  21:00:00,392.688168806,35.599342889,78.2913118755,0.0,115.40909374,92.7192997104,562.973814701,211.914231399,33.3212,317.738383302
 02/21  22:00:00,382.769200219,35.599342889,91.844208457,0.0,102.647051061,94.1340635361,706.692356469,210.970602003,24.9909,470.730854466
 02/21  23:00:00,297.514251681,35.599342889,72.8248690009,0.0,77.122965704,65.871452062,586.985110181,217.545951531,16.6606,352.778558651
 02/21  24:00:00,207.518894053,35.599342889,50.8781756926,0.0,38.286128036,48.4199368926,429.243157801,228.474741131,8.3303,192.438116669
 02/22  01:00:00,174.918035531,30.8435445344,62.2786615111,0.0,25.5240853573,30.610668775,209.347670409,47.7164432773,3.33212,158.299107132
 02/22  02:00:00,168.507679559,30.8435445344,63.1492167336,0.0,19.418418834,29.3649097162,158.548367804,39.4157896044,3.33212,115.800458199
 02/22  03:00:00,148.376612695,30.8435445344,50.9031577978,0.0,12.7620426787,28.1191506574,155.995760843,36.8356229437,3.33212,115.828017899
 02/22  04:00:00,141.070321432,30.8435445344,43.5891216731,0.0,12.7620426787,28.1191506574,160.493356345,34.89575931,3.33212,122.265477035
 02/22  05:00:00,146.611847033,30.8435445344,42.5489259673,0.0,12.7620426787,28.1191506574,190.540742562,32.79764019,3.33212,154.410982372
 02/22  06:00:00,181.864801715,30.8435445344,50.1550434818,0.0,25.5240853573,30.610668775,308.981369251,31.5796235767,8.3303,269.071445674
 02/22  07:00:00,301.510818805,33.1818120588,78.017625357,0.0,51.0481707146,78.1489452969,515.539837954,29.7733213351,16.6606,469.105916619
 02/22  08:00:00,376.993802888,35.599342889,100.363446279,0.0,64.3609230253,109.708623606,821.197016616,178.891762334,24.9909,617.314354283
 02/22  09:00:00,306.679663807,35.599342889,73.3334603558,0.0,51.0481707146,80.7689615957,681.611720144,175.9746117,33.3212,472.315908444
 02/22  10:00:00,266.856630788,36.1427113736,61.4456051916,0.0,51.0481707146,71.0224615957,616.308529414,185.859132472,66.8089,363.640496942
 02/22  11:00:00,205.546763515,36.2312848446,49.0184505335,0.0,32.1804615127,65.7244621605,557.585176323,193.331284401,83.4695,280.784391921
 02/22  12:00:00,198.122555847,36.2820296404,41.0219248214,0.0,32.1804615127,65.7244621605,491.695557623,201.586127918,83.4695,206.639929705
 02/22  13:00:00,195.371375917,36.3183144449,39.0238820838,0.0,32.1804615127,65.7244621605,498.88642235,209.174126541,83.4695,206.242795809
 02/22  14:00:00,182.760311538,36.3496973081,36.1139719706,0.0,32.1804615127,55.9779621605,497.544448953,216.540236357,75.1392,205.865012596
 02/22  15:00:00,182.445392291,36.3772870272,35.7678621488,0.0,32.1804615127,55.9779621605,494.436778934,222.126693906,66.8089,205.501185028
 02/22  16:00:00,178.862449344,36.4029350329,32.1812193464,0.0,32.1804615127,55.9779621605,504.942495065,224.310514712,75.1392,205.492780353
 02/22  17:00:00,207.192549978,36.1090303283,31.6344829511,0.0,32.1804615127,60.9114621605,454.717541954,208.046460646,91.7998,154.871281309
 02/22  18:00:00,268.007991273,35.599342889,43.9969363772,0.0,32.1804615127,77.5397301883,484.897857225,193.245401119,49.9818,241.670656106
 02/22  19:00:00,341.822141359,35.599342889,60.9463298979,0.0,77.122965704,86.2600435998,674.705803211,197.995434418,49.9818,426.728568793
 02/22  20:00:00,348.341663473,35.599342889,60.0893241985,0.0,102.647051061,80.1663183927,521.594704898,168.798973562,33.3212,319.474531336
 02/22  21:00:00,382.777840362,35.599342889,69.2778541511,0.0,115.40909374,92.7192997104,509.859515498,158.379176714,33.3212,318.159138784
 02/22  22:00:00,372.261317527,35.599342889,82.4341253783,0.0,102.647051061,94.1340635361,631.400644276,139.587480347,24.9909,466.822263929
 02/22  23:00:00,288.506065052,35.599342889,65.2917089394,0.0,77.122965704,65.871452062,522.21830322,152.945449214,16.6606,352.612254006
 02/22  24:00:00,201.983481307,35.599342889,46.7309178604,0.0,38.286128036,48.4199368926,393.624524159,193.198772586,8.3303,192.095451572
 02/23  01:00:00,151.172488969,30.8435445344,38.5989676777,0.0,25.5240853573,30.610668775,244.107552294,79.6690868036,3.33212,161.10634549
 02/23  02:00:00,139.166406153,30.8435445344,33.9127047218,0.0,19.418418834,29.3649097162,185.983683686,66.866133213,3.33212,115.785430473
 02/23  03:00:00,129.153539594,30.8435445344,31.7870905859,0.0,12.7620426787,28.1191506574,176.404627865,57.2605955012,3.33212,115.811912364
 02/23  04:00:00,127.899365936,30.8435445344,30.5078351151,0.0,12.7620426787,28.1191506574,171.578843977,50.2335588688,3.33212,118.013165108
 02/23  05:00:00,136.42031792,30.8435445344,32.4495916684,0.0,12.7620426787,28.1191506574,204.379190794,42.1966465514,3.33212,158.850424243
 02/23  06:00:00,166.557600229,30.8435445344,35.0045063144,0.0,25.5240853573,30.610668775,314.868672512,37.5009868289,8.3303,269.037385683
 02/23  07:00:00,285.518015862,32.8251271822,62.5600965245,0.0,51.0481707146,78.1489452969,517.627430968,34.4735136936,16.6606,466.493317275
 02/23  08:00:00,360.865829939,35.6661115594,85.4520317181,0.0,64.3609230253,109.708623606,773.759444039,131.628247095,24.9909,617.140296944
 02/23  09:00:00,297.162200036,35.599342889,64.7865192422,0.0,51.0481707146,80.7689615957,647.575951675,139.770902242,33.3212,474.483849433
 02/23  10:00:00,260.617710392,36.1393662969,56.0924552736,0.0,51.0481707146,71.0224615957,567.885852727,140.512605685,66.8089,360.564347043
 02/23  11:00:00,200.012672965,36.2256825535,44.3395281665,0.0,32.1804615127,65.7244621605,505.0077468,138.132763914,83.4695,283.405482885
 02/23  12:00:00,195.713897449,36.2765206627,39.4224386694,0.0,32.1804615127,65.7244621605,434.348229069,144.252103066,83.4695,206.626626003
 02/23  13:00:00,193.579990313,36.3124838876,38.0106548171,0.0,32.1804615127,65.7244621605,442.068735988,152.373993658,83.4695,206.225242329
 02/23  14:00:00,183.466703676,36.3435523064,37.5997766639,0.0,32.1804615127,55.9779621605,440.710879264,159.719604844,75.1392,205.852074421
 02/23  15:00:00,182.525387875,36.3709974688,36.6240209065,0.0,32.1804615127,55.9779621605,441.48866869,169.204867038,66.8089,205.474901652
 02/23  16:00:00,182.982862259,36.3965763659,36.9958906582,0.0,32.1804615127,55.9779621605,464.906779015,186.282744476,75.1392,203.484834539
 02/23  17:00:00,211.660080405,36.1043949128,36.5500879572,0.0,32.1804615127,60.9114621605,456.570842576,207.987761081,91.7998,156.783281496
 02/23  18:00:00,271.276324302,35.599342889,47.4106369416,0.0,32.1804615127,77.5397301883,507.620132707,221.566579611,49.9818,236.071753096
 02/23  19:00:00,345.718520359,35.599342889,64.8556754003,0.0,77.122965704,86.2600435998,702.237419434,218.364234097,49.9818,433.891385337
 02/23  20:00:00,353.029619645,35.599342889,64.5903033386,0.0,102.647051061,80.1663183927,551.126243432,198.347217634,33.3212,319.457825799
 02/23  21:00:00,385.364956509,35.599342889,70.6792142717,0.0,115.40909374,92.7192997104,621.754882681,274.680607226,33.3212,313.753075455
 02/23  22:00:00,375.478591006,35.599342889,83.846601961,0.0,102.647051061,94.1340635361,734.709029275,242.72100678,24.9909,466.997122495
 02/23  23:00:00,289.210070875,35.599342889,64.1789984467,0.0,77.122965704,65.871452062,612.332105941,244.199110322,16.6606,351.472395619
 02/23  24:00:00,197.341098437,35.599342889,40.4130365486,0.0,38.286128036,48.4199368926,480.077375996,275.256596576,8.3303,196.49047942
 02/24  01:00:00,144.804024084,30.8435445344,32.1192182668,0.0,25.5240853573,30.610668775,221.792056029,64.0914119095,3.33212,154.36852412
 02/24  02:00:00,131.636246225,30.8435445344,26.2933954873,0.0,19.418418834,29.3649097162,178.799266825,53.826321007,3.33212,121.640825818
 02/24  03:00:00,120.716866453,30.8435445344,23.2810037079,0.0,12.7620426787,28.1191506574,169.018561976,49.3081607691,3.33212,116.378281207
 02/24  04:00:00,119.133530407,30.8435445344,21.7107941565,0.0,12.7620426787,28.1191506574,166.496365934,47.3803887531,3.33212,115.783857181
 02/24  05:00:00,128.091460881,30.8435445344,23.4548053105,0.0,12.7620426787,28.1191506574,204.268854798,46.5796134842,3.33212,154.357121314
 02/24  06:00:00,164.785319273,30.8435445344,32.4775463595,0.0,25.5240853573,30.610668775,327.197956667,46.22534922,8.3303,272.642307447
 02/24  07:00:00,271.989221299,31.239861064,52.5606977822,0.0,51.0481707146,78.1489452969,528.527186338,46.3719824592,16.6606,465.494603879
 02/24  08:00:00,358.303693807,35.599342889,80.6071489322,0.0,64.3609230253,109.708623606,897.410409801,251.325740048,24.9909,621.093769753
 02/24  09:00:00,279.42543448,35.599342889,44.808464821,0.0,51.0481707146,80.7689615957,774.605064372,269.597380033,33.3212,471.686484338
 02/24  10:00:00,246.561734852,35.8260520262,40.7871971861,0.0,51.0481707146,71.0224615957,683.013034049,256.74641311,66.8089,359.457720939
 02/24  11:00:00,196.330080508,35.9846923472,39.1571733732,0.0,32.1804615127,65.7244621605,624.308590475,260.085719349,83.4695,280.753371126
 02/24  12:00:00,195.574014653,36.0570975116,37.6590769194,0.0,32.1804615127,65.7244621605,549.926600361,259.874191411,83.4695,206.58290895
 02/24  13:00:00,197.336902171,36.0958232196,40.1553773769,0.0,32.1804615127,65.7244621605,548.464065062,258.797919373,83.4695,206.196645689
 02/24  14:00:00,183.132241011,36.1267921395,35.6547280177,0.0,32.1804615127,55.9779621605,546.506988327,265.544226621,75.1392,205.823561706
 02/24  15:00:00,186.941779547,36.137703139,39.4508545582,0.0,32.1804615127,55.9779621605,539.746314889,267.473791822,66.8089,205.463623067
 02/24  16:00:00,183.635909373,36.0979608012,36.201546211,0.0,32.1804615127,55.9779621605,553.054116669,272.461139511,75.1392,205.453777158
 02/24  17:00:00,209.799078006,35.8922240944,33.3407752789,0.0,32.1804615127,60.9114621605,512.15476433,262.577072771,91.7998,157.777891559
 02/24  18:00:00,269.664003586,35.599342889,44.4399336922,0.0,32.1804615127,77.5397301883,543.03865139,252.89562041,49.9818,240.16123098
 02/24  19:00:00,345.061263603,35.599342889,63.0177145601,0.0,77.122965704,86.2600435998,723.628942991,248.673876717,49.9818,424.973266274
 02/24  20:00:00,352.412457901,35.599342889,63.2143224003,0.0,102.647051061,80.1663183927,586.073749179,234.152714857,33.3212,318.599834321
 02/24  21:00:00,385.313872088,35.599342889,70.7565527212,0.0,115.40909374,92.7192997104,578.324982931,226.979172577,33.3212,318.024610354
 02/24  22:00:00,375.592871549,35.599342889,84.5132231953,0.0,102.647051061,94.1340635361,722.371409486,229.264503087,24.9909,468.116006399
 02/24  23:00:00,289.926835582,35.599342889,65.0795603927,0.0,77.122965704,65.871452062,616.884903316,248.289884175,16.6606,351.934419141
 02/24  24:00:00,199.168499897,35.599342889,42.3613029355,0.0,38.286128036,48.4199368926,469.19018739,269.51187233,8.3303,191.34801506
 02/25  01:00:00,149.317198907,30.8435445344,34.5212070509,0.0,27.7269238854,30.610668775,225.133588826,60.7186058169,3.33212,161.082863009
 02/25  02:00:00,143.951552045,30.8435445344,29.1155781184,0.0,27.7269238854,30.610668775,169.115985522,50.0168351508,3.33212,115.767030371
 02/25  03:00:00,122.962797167,30.8435445344,25.6001605457,0.0,12.7620426787,28.1191506574,164.52995001,45.4063452672,3.33212,115.791484742
 02/25  04:00:00,121.314272744,30.8435445344,23.960996851,0.0,12.7620426787,28.1191506574,162.68857563,43.5397156533,3.33212,115.816739977
 02/25  05:00:00,129.217908407,30.8435445344,25.2873384808,0.0,12.7620426787,28.1191506574,207.316326395,42.9018361973,3.33212,161.082370197
 02/25  06:00:00,143.812737674,30.8435445344,27.6380766301,0.0,12.7620426787,28.1191506574,245.607426632,42.7568120091,8.3303,194.520314623
 02/25  07:00:00,222.990549152,31.239861064,36.8495597097,0.0,42.6918050922,54.3732441037,331.6233187,42.2808465502,16.6606,272.68187215
 02/25  08:00:00,293.047854542,35.599342889,62.1367463076,0.0,42.6918050922,86.1019271793,736.446676521,243.684295771,24.9909,467.77148075
 02/25  09:00:00,370.088912855,35.599342889,98.1548820531,0.0,57.6566862989,112.030105488,962.420985841,270.749876294,33.3212,658.349909547
 02/25  10:00:00,319.316528696,35.7706894893,94.1329194669,0.0,57.6566862989,83.6599452969,797.685688866,257.244056284,66.8089,473.632732582
 02/25  11:00:00,253.996360545,35.8797355332,82.9794644143,0.0,42.6918050922,68.9656133826,699.097532451,259.20702449,83.4695,356.421007961
 02/25  12:00:00,246.205202092,35.9163100241,83.4781490105,0.0,34.9340096728,67.7198543238,629.652735107,264.054950525,83.4695,282.128284582
 02/25  13:00:00,242.066742237,35.9430985794,80.165908648,0.0,34.9340096728,67.7198543238,562.695980283,265.336129491,83.4695,213.890350792
 02/25  14:00:00,234.099134007,35.9657442313,81.893240053,0.0,34.9340096728,57.9733543238,549.661053435,267.960519844,75.1392,206.561333591
 02/25  15:00:00,230.539206227,35.9847485303,78.3287720635,0.0,34.9340096728,57.9733543238,542.515368245,269.537924931,66.8089,206.168543314
 02/25  16:00:00,219.490352183,36.000503302,67.3091618175,0.0,34.9340096728,57.9733543238,555.405538983,274.096665054,75.1392,206.169673929
 02/25  17:00:00,232.422712847,35.7710285411,51.2532579466,0.0,34.9340096728,62.9068543238,534.553399728,280.885188437,91.7998,161.868411291
 02/25  18:00:00,269.761819893,35.599342889,49.8764081046,0.0,34.9340096728,72.2186844194,544.436853456,296.99869501,49.9818,197.456358446
 02/25  19:00:00,349.14719084,35.599342889,57.3399031636,0.0,87.0357390804,86.2600435998,602.729576801,307.961212905,49.9818,244.786563896
 02/25  20:00:00,354.681302879,35.599342889,68.1433414693,0.0,102.000620287,77.6748002752,672.664918367,320.694208358,33.3212,318.649510009
 02/25  21:00:00,373.240143404,35.599342889,75.4032894239,0.0,102.000620287,88.9820225341,678.825956581,331.60173681,33.3212,313.903019771
 02/25  22:00:00,362.691887483,35.599342889,74.5627031345,0.0,102.000620287,91.6425454185,676.382069938,336.889546779,24.9909,314.501623159
 02/25  23:00:00,306.710049763,35.599342889,71.7392498001,0.0,87.0357390804,65.871452062,836.845783418,352.817404236,16.6606,467.367779182
 02/25  24:00:00,209.490066539,35.599342889,48.0772745042,0.0,42.6918050922,48.4199368926,652.70126115,374.620067442,8.3303,269.750893708
 02/26  01:00:00,156.739625041,30.8435445344,32.7698165056,0.0,34.4311606118,33.1021868926,237.492762511,79.5703195104,3.33212,154.590323001
 02/26  02:00:00,149.124691386,30.8435445344,25.1134131802,0.0,34.4311606118,33.1021868926,190.506808111,64.7748089624,3.33212,122.399879149
 02/26  03:00:00,126.582711843,30.8435445344,20.0446606532,0.0,19.466279405,30.610668775,177.39321944,58.0898268857,3.33212,115.971272554
 02/26  04:00:00,122.840206794,30.8435445344,16.3141994165,0.0,19.466279405,30.610668775,182.036872938,56.2867977337,3.33212,122.417955204
 02/26  05:00:00,129.898891844,30.8435445344,16.8006372061,0.0,19.466279405,30.610668775,214.281685208,56.6038336516,3.33212,154.345731556
 02/26  06:00:00,144.171657743,30.8435445344,18.8268186026,0.0,19.466279405,30.610668775,262.391003131,57.2998169958,8.3303,196.760886136
 02/26  07:00:00,214.966447843,30.8435445344,29.2297136426,0.0,42.6918050922,54.3732441037,352.700607328,56.7553339771,16.6606,279.284673351
 02/26  08:00:00,295.924315799,35.6110984819,55.4023358323,0.2791391923,49.3960418185,88.5934452969,814.479989419,327.280164271,24.9909,462.208925147
 02/26  09:00:00,361.756366453,35.625520523,88.8611330745,0.857575262943,57.6566862989,112.030105488,1062.08591613,366.519096257,33.3212,662.245619874
 02/26  10:00:00,292.082765611,35.6266112577,75.2020553402,1.02791076668,50.9524495726,81.1684271793,878.998742034,342.75536197,66.8089,469.434480064
