Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  11:00:00,227.091562006,35.6230707963,55.5059228812,0.794999604687,42.6918050922,68.9656133826,792.824408794,345.98209408,83.4695,363.372814714
 02/26  12:00:00,212.897567057,35.6500166294,45.5747276375,0.248705897157,38.286128036,68.9656133826,720.616747279,355.378164388,83.4695,281.769082891
 02/26  13:00:00,207.226816923,35.677042838,40.999485456,0.0,38.286128036,68.9656133826,641.477240916,351.844984326,83.4695,206.162756589
 02/26  14:00:00,188.142950057,35.6918263477,40.8406754462,0.0,31.5818913096,56.727595265,639.906087392,358.632485892,75.1392,206.1344015
 02/26  15:00:00,185.807304907,35.7147478232,38.097455353,0.39163142375,31.5818913096,56.727595265,637.340031271,365.124131358,66.8089,205.406999913
 02/26  16:00:00,182.459466719,35.7197881837,35.0403931928,0.115378179653,31.5818913096,56.727595265,649.455472055,368.919908334,75.1392,205.396363721
 02/26  17:00:00,207.624220586,35.6280328094,30.5140905704,0.659841419815,31.5818913096,61.661095265,612.155281453,364.502990018,91.7998,155.852491435
 02/26  18:00:00,251.850364638,35.6287927272,35.4888584714,0.981251468219,31.5818913096,70.9729253606,639.147340178,385.783598322,49.9818,203.381941856
 02/26  19:00:00,327.369843175,35.6189761145,44.0306103214,0.60790645445,80.3315023541,83.7685254822,705.255209016,418.415818767,49.9818,236.857590249
 02/26  20:00:00,341.990863233,35.625520523,54.6131681465,0.66267884561,102.000620287,77.6748002752,792.58324278,441.39554736,33.3212,317.86649542
 02/26  21:00:00,369.852610227,35.6320649315,61.8982492254,0.707159440896,108.704857014,91.4735406516,788.919941302,446.734360639,33.3212,308.864380663
 02/26  22:00:00,340.823157609,35.599342889,61.7558887105,0.0,95.2963835608,89.1510273009,794.600093817,452.169034512,24.9909,317.440159304
 02/26  23:00:00,285.70932305,35.612431706,59.7612765667,0.0,80.3315023541,63.3799339444,949.755912984,470.806833945,16.6606,462.288479038
 02/26  24:00:00,198.582928611,35.6058872975,36.9454572087,0.0,42.6918050922,48.4199368926,771.786468037,494.304554567,8.3303,269.15161347
 02/27  01:00:00,136.280561069,30.8828109853,22.3441601089,1.39308828535,25.5240853573,30.610668775,261.674420368,101.279874232,3.33212,157.062426136
 02/27  02:00:00,122.382298478,30.8828109853,15.6686949223,1.4931450904,19.418418834,29.3649097162,203.126873225,84.0391421333,3.33212,115.755611092
 02/27  03:00:00,112.447620143,30.8828109853,13.4684605144,1.66066779856,12.7620426787,28.1191506574,193.917118055,74.8069675648,3.33212,115.77803049
 02/27  04:00:00,111.556793601,30.8828109853,12.4417298596,1.80617955659,12.7620426787,28.1191506574,188.779607433,69.6464983081,3.33212,115.800989125
 02/27  05:00:00,120.409687373,30.8828109853,14.6425614067,1.88047348006,12.7620426787,28.1191506574,230.533380817,66.1543169542,3.33212,161.046943863
 02/27  06:00:00,156.938830239,30.8828109853,23.6158999575,1.81477096172,25.5240853573,30.610668775,340.422338263,63.2668802696,8.3303,268.825157993
 02/27  07:00:00,272.541145474,30.8828109853,52.8300606375,1.52840597021,51.0481707146,78.1489452969,538.00713037,58.8883572424,16.6606,462.458173128
 02/27  08:00:00,356.798337613,35.6185654917,80.2767389225,0.0,64.3609230253,109.708623606,952.718644876,311.591105493,24.9909,616.136639383
 02/27  09:00:00,300.205962913,35.625520523,66.3652828743,0.0,51.0481707146,80.7689615957,827.887115364,318.538935729,33.3212,476.026979636
 02/27  10:00:00,276.023525546,35.7849023514,70.1174688434,0.127507090503,51.0481707146,71.0224615957,706.850628592,284.855518034,66.8089,355.186210558
 02/27  11:00:00,224.080370084,35.8728612884,66.7812110871,0.171780690361,32.1804615127,65.7244621605,648.660426185,281.78607968,83.4695,283.404846504
 02/27  12:00:00,222.122492206,35.8993284777,64.2869551342,0.0,32.1804615127,65.7244621605,577.752483855,283.756557594,83.4695,210.526426262
 02/27  13:00:00,224.872861858,35.9255022108,67.774009192,0.0,32.1804615127,65.7244621605,571.604107235,282.012796656,83.4695,206.121810579
 02/27  14:00:00,214.793117501,35.9892581897,67.3628488619,0.0,32.1804615127,55.9779621605,560.620797062,279.734628735,75.1392,205.746968328
 02/27  15:00:00,209.151681298,35.9968673247,61.7284697321,0.0,32.1804615127,55.9779621605,544.91239782,279.827386032,66.8089,198.276111788
 02/27  16:00:00,200.037162381,35.9847286063,52.6639844133,0.0,32.1804615127,55.9779621605,566.766434901,286.244908598,75.1392,205.382326303
 02/27  17:00:00,220.78783125,35.7908124653,44.3962269549,0.0,32.1804615127,60.9114621605,526.538933084,273.218458949,91.7998,161.520674135
 02/27  18:00:00,273.550285564,35.599342889,51.0778471595,0.0,32.1804615127,77.5397301883,566.138826659,280.241674478,49.9818,235.915352182
 02/27  19:00:00,348.927612069,35.599342889,66.8316786697,0.0,77.122965704,86.2600435998,777.860712893,300.214337117,49.9818,427.664575777
 02/27  20:00:00,354.942594828,35.599342889,65.2741430957,0.0,102.647051061,80.1663183927,650.607071045,301.399272192,33.3212,315.886598854
 02/27  21:00:00,385.965330805,35.599342889,70.9498412786,0.0,115.40909374,92.7192997104,658.072430769,307.243573055,33.3212,317.507657713
 02/27  22:00:00,375.397329397,35.599342889,83.9567506138,0.0,102.647051061,94.1340635361,808.431429062,316.034527651,24.9909,467.406001411
 02/27  23:00:00,289.913990297,35.599342889,65.0172511292,0.0,77.122965704,65.871452062,688.267359713,320.945774217,16.6606,350.660985496
 02/27  24:00:00,198.539362233,35.599342889,41.6715028975,0.0,38.286128036,48.4199368926,542.757696493,342.356614021,8.3303,192.070782472
 02/28  01:00:00,145.575432575,30.8435445344,33.0288527568,0.0,25.5240853573,30.610668775,237.247792821,72.8961739158,3.33212,161.019498905
 02/28  02:00:00,133.703970099,30.8435445344,28.4762592542,0.0,19.418418834,29.3649097162,176.621446631,57.5623418862,3.33212,115.726984745
 02/28  03:00:00,123.575118094,30.8435445344,26.2484933044,0.0,12.7620426787,28.1191506574,167.903750212,48.8240836867,3.33212,115.747546526
 02/28  04:00:00,122.565974415,30.8435445344,25.2459974831,0.0,12.7620426787,28.1191506574,163.175539358,44.0741229903,3.33212,115.769296368
 02/28  05:00:00,131.179224619,30.8435445344,26.646670086,0.0,12.7620426787,28.1191506574,201.361454857,41.7964375855,3.33212,156.232897271
 02/28  06:00:00,167.138534374,30.8435445344,34.9620522661,0.0,25.5240853573,30.610668775,321.643025691,40.7738560344,8.3303,272.538869656
 02/28  07:00:00,283.296353643,31.239861064,64.0155997267,0.0,51.0481707146,78.1489452969,516.389788555,38.2385914354,16.6606,461.49059712
 02/28  08:00:00,369.469552912,35.599342889,92.0505810889,0.0,64.3609230253,109.708623606,858.659994427,214.795045262,24.9909,618.874049166
 02/28  09:00:00,304.918399126,35.599342889,70.3731591315,0.0,51.0481707146,80.7689615957,754.690529818,247.237118117,33.3212,474.132211701
 02/28  10:00:00,260.848109947,35.8858426201,55.0389351562,0.0,51.0481707146,71.0224615957,675.049683449,252.058167841,66.8089,356.182615608
 02/28  11:00:00,197.046089813,36.0096065086,39.8752519615,0.0,32.1804615127,65.7244621605,631.743367112,267.755638103,83.4695,280.518229009
 02/28  12:00:00,191.766002027,36.0554526756,33.878104275,0.0,32.1804615127,65.7244621605,565.520319837,275.58187793,83.4695,206.468941907
 02/28  13:00:00,191.649521186,36.083513144,34.5053577767,0.0,32.1804615127,65.7244621605,565.295674293,275.74648137,83.4695,206.079692923
 02/28  14:00:00,183.475524164,36.1589257632,35.9784370519,0.0,32.1804615127,55.9779621605,555.584069547,274.736856662,75.1392,205.708012886
 02/28  15:00:00,187.913897898,36.1653737979,40.4029824287,0.0,32.1804615127,55.9779621605,542.592966036,270.443155163,66.8089,205.340910874
 02/28  16:00:00,188.196665394,36.1470444656,40.7214397426,0.0,32.1804615127,55.9779621605,552.151024393,271.682765824,75.1392,205.329058569
 02/28  17:00:00,213.353633093,35.8814058926,36.9062854008,0.0,32.1804615127,60.9114621605,507.399023645,260.792818939,91.7998,154.806404705
 02/28  18:00:00,267.775966881,35.599342889,45.3298990067,0.0,32.1804615127,77.5397301883,556.674191521,270.828739018,49.9818,235.863652503
 02/28  19:00:00,344.511428757,35.599342889,62.4508646736,0.0,77.122965704,86.2600435998,767.823011175,284.846349638,49.9818,432.994861537
 02/28  20:00:00,350.406528005,35.599342889,61.1976500366,0.0,102.647051061,80.1663183927,632.62318525,282.077970435,33.3212,317.224014815
 02/28  21:00:00,381.885867957,35.599342889,67.3212029828,0.0,115.40909374,92.7192997104,628.220113245,283.602054069,33.3212,311.296859176
 02/28  22:00:00,372.851527311,35.599342889,81.7780980688,0.0,102.647051061,94.1340635361,771.215184462,275.564799741,24.9909,470.659484721
 02/28  23:00:00,289.082545914,35.599342889,64.2474795515,0.0,77.122965704,65.871452062,635.997641681,269.044994423,16.6606,350.292047258
 02/28  24:00:00,199.783717637,35.599342889,42.9870053351,0.0,38.286128036,48.4199368926,468.466478776,270.281072161,8.3303,189.855106615
 03/01  01:00:00,148.454372012,30.8435445344,35.8660819596,0.0,25.5240853573,30.610668775,223.090773075,58.7561393723,3.33212,161.002513703
 03/01  02:00:00,136.720643809,30.8435445344,31.5118941599,0.0,19.418418834,29.3649097162,162.768395229,43.7174903522,3.33212,115.718784877
 03/01  03:00:00,127.076976896,30.8435445344,29.8250398306,0.0,12.7620426787,28.1191506574,154.741986979,35.6717298941,3.33212,115.738137085
 03/01  04:00:00,126.724195511,30.8435445344,29.5238682624,0.0,12.7620426787,28.1191506574,150.160188849,31.0695234742,3.33212,115.758545375
 03/01  05:00:00,151.397983479,30.8435445344,47.5757382464,0.0,12.7620426787,28.1191506574,188.33417102,29.67596064,3.33212,155.32609038
 03/01  06:00:00,201.20592195,30.8435445344,69.6771276624,0.0,25.5240853573,30.610668775,309.854813437,29.5434941563,8.3303,271.98101928
 03/01  07:00:00,317.092930072,32.8251271822,96.9220197708,0.0,51.0481707146,78.1489452969,506.123781757,26.2633263371,16.6606,463.19985542
 03/01  08:00:00,385.80103394,35.599342889,110.957363251,0.0,64.3609230253,109.708623606,718.824236399,75.6189614189,24.9909,618.21437498
 03/01  09:00:00,308.702276554,35.599342889,76.6088887177,0.0,51.0481707146,80.7689615957,607.750960934,102.449342977,33.3212,471.980417956
 03/01  10:00:00,266.561222931,36.131865221,62.1377339079,0.0,51.0481707146,71.0224615957,557.503718288,133.100362858,66.8089,357.59445543
 03/01  11:00:00,203.503473874,36.2199961511,47.8929088542,0.0,32.1804615127,65.7244621605,495.245437478,131.35629853,83.4695,280.419638949
 03/01  12:00:00,197.167190228,36.2713407069,40.9630906572,0.0,32.1804615127,65.7244621605,422.580642965,132.671968168,83.4695,206.439174797
 03/01  13:00:00,193.899731066,36.3084980395,38.2971167795,0.0,32.1804615127,65.7244621605,458.677320766,169.160760321,83.4695,206.047060445
 03/01  14:00:00,184.400531819,36.3402800422,38.4031145501,0.0,32.1804615127,55.9779621605,469.748691382,188.937703487,75.1392,205.671787895
 03/01  15:00:00,184.288144438,36.3683607317,38.2599982259,0.0,32.1804615127,55.9779621605,458.809707859,186.701637289,66.8089,205.29917057
 03/01  16:00:00,183.644818712,36.3944865582,37.6081592492,0.0,32.1804615127,55.9779621605,458.383661261,184.619832766,75.1392,198.624628495
 03/01  17:00:00,212.666738615,36.1047624989,37.3815374592,0.0,32.1804615127,60.9114621605,482.900737986,229.978183073,91.7998,161.122754913
 03/01  18:00:00,269.433054582,35.599342889,48.2280511037,0.0,32.1804615127,77.5397301883,504.34434816,218.533677498,49.9818,235.828870662
 03/01  19:00:00,347.270702312,35.599342889,66.3999049666,0.0,77.122965704,86.2600435998,684.539506416,203.681063631,49.9818,430.876642785
 03/01  20:00:00,354.24295257,35.599342889,65.5507256494,0.0,102.647051061,80.1663183927,570.840751243,222.685540826,33.3212,314.834010417
 03/01  21:00:00,386.651808094,35.599342889,72.685229877,0.0,115.40909374,92.7192997104,536.167283795,187.771238919,33.3212,315.074844876
 03/01  22:00:00,377.307742503,35.599342889,87.0386198165,0.0,102.647051061,94.1340635361,665.468864831,173.021066767,24.9909,467.456898064
 03/01  23:00:00,293.310389637,35.599342889,69.6366084527,0.0,77.122965704,65.871452062,549.777121349,183.485212099,16.6606,349.63130925
 03/01  24:00:00,203.296377614,35.599342889,47.5063571682,0.0,38.286128036,48.4199368926,425.394460098,224.835687383,8.3303,192.228472715
 03/02  01:00:00,151.950842129,30.8435445344,39.3282978564,0.0,25.5240853573,30.610668775,227.473273101,64.4324389644,3.33212,159.708714137
 03/02  02:00:00,139.861191163,30.8435445344,34.5861057443,0.0,19.418418834,29.3649097162,171.217753443,50.9769666919,3.33212,116.908666751
 03/02  03:00:00,130.30005531,30.8435445344,32.9660176067,0.0,12.7620426787,28.1191506574,159.349915488,40.3029503822,3.33212,115.714845105
 03/02  04:00:00,129.736471238,30.8435445344,32.4238225187,0.0,12.7620426787,28.1191506574,153.715643132,34.6496672202,3.33212,115.733855912
 03/02  05:00:00,137.941973381,30.8435445344,34.0433655598,0.0,12.7620426787,28.1191506574,190.047063285,32.4609732592,3.33212,154.253970026
 03/02  06:00:00,173.486204441,30.8435445344,41.9324551323,0.0,25.5240853573,30.610668775,309.869634045,32.9388667874,8.3303,268.600467258
 03/02  07:00:00,291.108044035,33.5384969354,70.2074589352,0.0,51.0481707146,78.1489452969,516.595041508,31.0866528529,16.6606,468.847788655
 03/02  08:00:00,372.565079939,35.599342889,96.8799286576,0.0,64.3609230253,109.708623606,786.535273089,145.532132917,24.9909,616.012240172
 03/02  09:00:00,307.761876127,35.599342889,74.9881664835,0.0,51.0481707146,80.7689615957,658.303784215,157.066867405,33.3212,467.915716809
 03/02  10:00:00,271.559317035,36.1393901472,66.7191752834,0.0,51.0481707146,71.0224615957,579.304086441,150.989745681,66.8089,361.505440761
 03/02  11:00:00,220.477294181,36.2298164232,64.7882832483,0.0,32.1804615127,65.7244621605,461.419040633,97.6616582983,83.4695,280.287882335
 03/02  12:00:00,230.782094526,36.2846311513,74.5887372162,0.0,32.1804615127,65.7244621605,357.347216958,67.4733738564,83.4695,206.404343102
 03/02  13:00:00,244.200418781,36.3266879112,88.7057954227,0.0,32.1804615127,65.7244621605,340.403967573,50.9221231431,83.4695,206.01234443
 03/02  14:00:00,236.303669502,36.3648846645,90.5475838168,0.0,32.1804615127,55.9779621605,316.82574724,36.0448961061,75.1392,205.641651134
 03/02  15:00:00,221.523684585,36.3946809971,75.7324722921,0.0,32.1804615127,55.9779621605,336.077213986,70.0371943494,66.8089,199.231119637
 03/02  16:00:00,212.825462446,36.4157340286,66.8671601669,0.0,32.1804615127,55.9779621605,412.828748988,133.470840843,75.1392,204.218708145
 03/02  17:00:00,232.703880089,36.1224946282,57.6916244307,0.0,32.1804615127,60.9114621605,417.698194498,164.442484569,91.7998,161.455909929
 03/02  18:00:00,285.986864278,35.599342889,64.7254120924,0.0,32.1804615127,77.5397301883,538.76860338,253.016905723,49.9818,235.769897657
 03/02  19:00:00,363.121311758,35.6001548968,81.7088744724,0.0,77.122965704,86.2600435998,728.561603014,253.939790721,49.9818,424.640012293
 03/02  20:00:00,369.940343235,35.599342889,80.9464933561,0.0,102.647051061,80.1663183927,558.27815818,207.653402247,33.3212,317.303555933
 03/02  21:00:00,402.066764563,35.599342889,87.7213863929,0.0,115.40909374,92.7192997104,545.735496975,194.933949937,33.3212,317.480347038
 03/02  22:00:00,392.339655236,35.599342889,101.528549999,0.0,102.647051061,94.1340635361,680.274082232,192.45373764,24.9909,462.829444592
 03/02  23:00:00,305.368345175,35.599413877,81.1714855754,0.0,77.122965704,65.871452062,562.159708915,196.451549849,16.6606,349.047559066
 03/02  24:00:00,212.742867314,35.599342889,56.6904646815,0.0,38.286128036,48.4199368926,408.604078249,204.744515193,8.3303,195.529263056
 03/03  01:00:00,160.36619862,30.8435445344,47.6865798205,0.0,25.5240853573,30.610668775,211.66720111,54.1012926153,3.33212,154.233788495
 03/03  02:00:00,147.060050207,30.8435445344,41.7716199319,0.0,19.418418834,29.3649097162,165.273862685,39.7915057163,3.33212,122.150236968
 03/03  03:00:00,135.916627223,30.8435445344,38.5539282728,0.0,12.7620426787,28.1191506574,152.990832851,33.9689068961,3.33212,115.689805955
 03/03  04:00:00,134.156436225,30.8435445344,36.7859560701,0.0,12.7620426787,28.1191506574,149.922145786,30.8827639182,3.33212,115.707261868
 03/03  05:00:00,142.866295163,30.8435445344,38.2830401728,0.0,12.7620426787,28.1191506574,185.463341863,27.8924258425,3.33212,154.238796021
 03/03  06:00:00,179.21146253,30.8435445344,46.9714626982,0.0,25.5240853573,30.610668775,302.938621905,26.0810951714,8.3303,268.527226734
 03/03  07:00:00,294.514091794,34.0140767708,75.1667366548,0.0,51.0481707146,78.1489452969,507.996202278,24.4551431019,16.6606,466.880459176
 03/03  08:00:00,376.32737317,35.6015061301,99.6229630189,0.0,64.3609230253,109.708623606,773.877563767,134.208656533,24.9909,614.678007234
 03/03  09:00:00,308.831042493,35.599342889,74.9644699151,0.0,51.0481707146,80.7689615957,678.198336754,176.627176601,33.3212,468.249960154
 03/03  10:00:00,267.75045438,36.153169785,62.1518542168,0.0,51.0481707146,71.0224615957,632.655009485,204.878574473,66.8089,360.967535012
 03/03  11:00:00,202.9408295,36.2398595523,46.0200631935,0.0,32.1804615127,65.7244621605,580.863689802,215.768063857,83.4695,281.626125945
 03/03  12:00:00,191.868345851,36.2900399172,34.2654154849,0.0,32.1804615127,65.7244621605,517.824421656,227.967645042,83.4695,206.387276614
 03/03  13:00:00,189.389625083,36.3261030462,32.4997353446,0.0,32.1804615127,65.7244621605,522.091230951,232.652375906,83.4695,205.969355045
 03/03  14:00:00,179.03817438,36.3565859672,31.8341933978,0.0,32.1804615127,55.9779621605,516.773561251,236.84832042,75.1392,204.786040831
 03/03  15:00:00,178.800529644,36.3831569344,31.5602637628,0.0,32.1804615127,55.9779621605,506.634200618,240.86715051,66.8089,198.958150108
 03/03  16:00:00,183.41861763,36.4076910082,36.134789145,0.0,32.1804615127,55.9779621605,518.710763232,238.340084286,75.1392,205.231478946
 03/03  17:00:00,213.779312599,36.1133393103,37.6591844841,0.0,32.1804615127,60.9114621605,463.783795818,216.518600802,91.7998,155.465395017
 03/03  18:00:00,271.130297115,35.599342889,49.4712383125,0.0,32.1804615127,77.5397301883,486.695336868,198.346741669,49.9818,238.366795199
 03/03  19:00:00,343.904158558,35.599342889,62.6021559322,0.0,77.122965704,86.2600435998,687.538693757,209.89347287,49.9818,427.663420887
 03/03  20:00:00,350.437289606,35.599342889,61.9872646555,0.0,102.647051061,80.1663183927,559.612293893,207.583636304,33.3212,318.707457589
 03/03  21:00:00,387.079585331,35.599342889,72.8107444788,0.0,115.40909374,92.7192997104,576.355577877,232.508028027,33.3212,310.52634985
 03/03  22:00:00,377.534021291,35.599342889,86.8272797489,0.0,102.647051061,94.1340635361,687.627756063,194.531313074,24.9909,468.105542989
 03/03  23:00:00,292.781307266,35.599342889,68.6550878031,0.0,77.122965704,65.871452062,559.131338012,191.961437135,16.6606,350.509300877
 03/03  24:00:00,202.515826016,35.599342889,46.8004074908,0.0,38.286128036,48.4199368926,382.193700189,182.752268475,8.3303,191.111131713
 03/04  01:00:00,154.196631257,30.8435445344,39.4096638216,0.0,27.7269238854,30.610668775,220.654494904,58.2078142939,3.33212,159.11456061
 03/04  02:00:00,149.047779789,30.8435445344,34.216735361,0.0,27.7269238854,30.610668775,169.495028185,50.4806115448,3.33212,115.68229664
 03/04  03:00:00,128.313485434,30.8435445344,30.9563129238,0.0,12.7620426787,28.1191506574,163.599143591,44.5697698604,3.33212,115.69725373
 03/04  04:00:00,127.496523855,30.8435445344,30.148639367,0.0,12.7620426787,28.1191506574,158.269545205,39.224250276,3.33212,115.713174929
 03/04  05:00:00,136.073917632,30.8435445344,32.1427936099,0.0,12.7620426787,28.1191506574,193.487762212,35.9468254642,3.33212,154.208816747
 03/04  06:00:00,150.913796592,30.8435445344,34.7307068345,0.0,12.7620426787,28.1191506574,238.503498643,33.9694961972,8.3303,196.203702446
 03/04  07:00:00,229.241572153,33.2214437117,43.893439466,0.0,42.6918050922,54.3732441037,323.510616465,34.1516064566,16.6606,272.698410008
 03/04  08:00:00,300.12689053,35.6721164677,69.747973294,0.0,42.6918050922,86.1019271793,652.880458045,163.207376786,24.9909,464.68218126
 03/04  09:00:00,376.843552297,35.599342889,105.831312601,0.0,57.6566862989,112.030105488,841.85559334,154.219621251,33.3212,654.31477209
 03/04  10:00:00,325.590982927,36.1445871463,101.341865224,0.0,57.6566862989,83.6599452969,662.182148971,125.276417327,66.8089,470.096831645
 03/04  11:00:00,264.673393371,36.2383751749,94.9298322571,0.0,42.6918050922,68.9656133826,538.906135989,100.902787522,83.4695,354.533848467
 03/04  12:00:00,259.895911218,36.2945397192,98.5883617794,0.0,34.9340096728,67.7198543238,461.080579602,89.1853681404,83.4695,288.425711462
 03/04  13:00:00,256.525529999,36.3358817553,95.9663934548,0.0,34.9340096728,67.7198543238,396.871268484,106.696986511,83.4695,206.704781973
 03/04  14:00:00,244.055513245,36.3695725931,93.1403496214,0.0,34.9340096728,57.9733543238,408.392604552,126.946160396,75.1392,206.307244156
 03/04  15:00:00,234.287743919,36.3982169593,83.4022603763,0.0,34.9340096728,57.9733543238,403.748233705,131.012285133,66.8089,205.927048572
 03/04  16:00:00,227.044710316,36.4228445678,76.1910352964,0.0,34.9340096728,57.9733543238,414.972440671,133.908464981,75.1392,205.92477569
 03/04  17:00:00,246.053634828,36.1282483607,66.3241587658,0.0,34.9340096728,62.9068543238,383.948382932,130.474705937,91.7998,161.673876996
 03/04  18:00:00,284.843322005,35.599342889,66.600256231,0.0,34.9340096728,72.2186844194,419.97212693,172.762681764,49.9818,197.227645165
 03/04  19:00:00,364.620047841,35.6161477299,74.0617046884,0.0,87.0357390804,86.2600435998,515.23457683,225.402406366,49.9818,239.850370464
 03/04  20:00:00,371.108717325,35.599342889,85.6848765521,0.0,102.000620287,77.6748002752,556.485819695,208.416734139,33.3212,314.747885556
 03/04  21:00:00,390.075272732,35.599342889,93.0887631816,0.0,102.000620287,88.9820225341,568.972740305,218.399375674,33.3212,317.252164631
 03/04  22:00:00,380.383362066,35.599342889,93.1899526315,0.0,102.000620287,91.6425454185,520.903756583,184.527237609,24.9909,311.385618975
 03/04  23:00:00,324.29145993,35.599342889,90.4562037194,0.0,87.0357390804,65.871452062,653.931150262,173.541224411,16.6606,463.729325851
 03/04  24:00:00,226.669383247,35.599342889,66.5319067472,0.0,42.6918050922,48.4199368926,463.532482654,186.229792626,8.3303,268.972390029
 03/05  01:00:00,176.930150894,30.8435445344,52.8181541182,0.0,34.4311606118,33.1021868926,218.96402647,61.1611924578,3.33212,154.470714012
 03/05  02:00:00,170.130222068,30.8435445344,45.9985832122,0.0,34.4311606118,33.1021868926,176.066044125,50.3857465042,3.33212,122.348177621
 03/05  03:00:00,148.044602866,30.8435445344,41.3797961314,0.0,19.466279405,30.610668775,163.249577457,44.0595282601,3.33212,115.857929197
 03/05  04:00:00,146.349092077,30.8435445344,39.7043248227,0.0,19.466279405,30.610668775,154.067478495,34.8409222012,3.33212,115.894436293
 03/05  05:00:00,154.382109614,30.8435445344,41.1750765255,0.0,19.466279405,30.610668775,187.127485415,28.653382589,3.33212,155.141982826
 03/05  06:00:00,166.324253384,30.8435445344,40.8866355029,0.0,19.466279405,30.610668775,229.895417307,26.0574600133,8.3303,195.507657293
 03/05  07:00:00,236.813380913,33.855550159,50.8271402707,0.0,42.6918050922,54.3732441037,319.96778615,24.5564568796,16.6606,278.75072927
 03/05  08:00:00,318.972677764,35.6606918476,79.8036817613,0.0,49.3960418185,88.5934452969,602.327250239,116.047053083,24.9909,461.289297156
 03/05  09:00:00,387.283855376,35.599342889,116.292272608,0.0,57.6566862989,112.030105488,835.455112746,144.263326653,33.3212,657.870586092
 03/05  10:00:00,319.758495148,36.1579555934,104.670556584,0.0,50.9524495726,81.1684271793,664.981448494,129.027630932,66.8089,469.144917562
 03/05  11:00:00,260.56161914,36.2521108457,90.7031934861,0.0,42.6918050922,68.9656133826,562.518630271,120.101186588,83.4695,358.947943683
 03/05  12:00:00,252.867742377,36.3053122075,86.7252771258,0.0,38.286128036,68.9656133826,500.300581136,135.630149103,83.4695,281.200932033
 03/05  13:00:00,234.593591204,36.3427468408,69.3273145072,0.0,38.286128036,68.9656133826,434.5989062,145.221655218,83.4695,205.907750982
 03/05  14:00:00,208.361392851,36.3706883448,61.7122639234,0.0,31.5818913096,56.727595265,493.182716151,212.158021747,75.1392,205.885494403
 03/05  15:00:00,204.536236961,36.3981229874,57.5840240803,0.0,31.5818913096,56.727595265,501.088979535,229.144580699,66.8089,205.135498836
 03/05  16:00:00,201.284943647,36.4243532952,54.0110397581,0.0,31.5818913096,56.727595265,518.326833278,245.121177742,75.1392,198.066455536
 03/05  17:00:00,226.843954258,36.1283679055,50.4873126942,0.0,31.5818913096,61.661095265,479.19987863,226.005518061,91.7998,161.394560568
 03/05  18:00:00,268.118112826,35.599342889,56.4223516292,0.0,31.5818913096,70.9729253606,446.806617138,199.649502248,49.9818,197.17531489
 03/05  19:00:00,349.350634135,35.599342889,67.5197663301,0.0,80.3315023541,83.7685254822,492.464939424,205.999200705,49.9818,236.483938718
 03/05  20:00:00,366.373047754,35.599342889,80.1545380013,0.0,102.000620287,77.6748002752,584.136567302,233.707053663,33.3212,317.108313639
 03/05  21:00:00,395.362432209,35.599342889,88.2447152509,0.0,108.704857014,91.4735406516,564.705033737,223.690155668,33.3212,307.693678068
 03/05  22:00:00,368.677349197,35.599342889,89.7114973217,0.0,95.2963835608,89.1510273009,556.605822069,214.491238409,24.9909,317.12368366
 03/05  23:00:00,313.155783768,35.599342889,87.362152255,0.0,80.3315023541,63.3799339444,690.990974062,219.036836676,16.6606,455.293537387
 03/05  24:00:00,224.625455138,35.599342889,63.2903290729,0.0,42.6918050922,48.4199368926,502.059977171,225.890018422,8.3303,267.839658749
 03/06  01:00:00,161.4751062,30.8435445344,48.7099510845,0.0,25.5240853573,30.610668775,205.937390708,48.4417654539,3.33212,154.163505254
 03/06  02:00:00,146.17569384,30.8435445344,40.7328791745,0.0,19.418418834,29.3649097162,160.674010621,40.7011562733,3.33212,116.640734348
 03/06  03:00:00,135.349958611,30.8435445344,37.8344536242,0.0,12.7620426787,28.1191506574,157.690997928,33.173445558,3.33212,121.18543237
 03/06  04:00:00,134.07578463,30.8435445344,36.585603199,0.0,12.7620426787,28.1191506574,147.396802388,28.4210479565,3.33212,115.643634432
 03/06  05:00:00,141.838702947,30.8435445344,37.765623881,0.0,12.7620426787,28.1191506574,184.098965111,26.6001625272,3.33212,154.166682584
 03/06  06:00:00,177.525145761,30.8435445344,45.8537846681,0.0,25.5240853573,30.610668775,300.741526464,24.1472965075,8.3303,268.263929956
 03/06  07:00:00,292.439625151,33.6970235472,74.1066833572,0.0,51.0481707146,78.1489452969,497.710223149,21.4809621935,16.6606,459.568660955
 03/06  08:00:00,377.291736173,35.599342889,101.827274404,0.0,64.3609230253,109.708623606,747.221519445,108.740812636,24.9909,613.489806809
 03/06  09:00:00,320.036153753,35.599342889,87.3397201703,0.0,51.0481707146,80.7689615957,649.977477075,144.090222378,33.3212,472.566054697
 03/06  10:00:00,292.646440311,36.1592516402,87.6413657207,0.0,51.0481707146,71.0224615957,570.897974785,150.647186624,66.8089,353.441888161
 03/06  11:00:00,238.004368314,36.2520434588,81.7838671128,0.0,32.1804615127,65.7244621605,515.833869054,152.287988936,83.4695,280.076380117
 03/06  12:00:00,239.37403304,36.3075423077,82.4175105298,0.0,32.1804615127,65.7244621605,453.865885084,164.178322323,83.4695,206.218062761
 03/06  13:00:00,229.273333545,36.3485349459,73.0805825401,0.0,32.1804615127,65.7244621605,457.881522196,168.570664011,83.4695,205.841358184
 03/06  14:00:00,205.793024426,36.3841412218,59.4532027085,0.0,32.1804615127,55.9779621605,451.164254223,170.559894046,75.1392,205.465160176
 03/06  15:00:00,213.906343553,36.4138698346,67.5471884896,0.0,32.1804615127,55.9779621605,444.135780351,172.237048818,66.8089,205.089831533
 03/06  16:00:00,207.056653917,36.4395969813,60.5303563276,0.0,32.1804615127,55.9779621605,474.460883453,201.301144213,75.1392,198.02053924
 03/06  17:00:00,230.592311998,36.1425129941,55.0496074447,0.0,32.1804615127,60.9114621605,446.796483431,193.637909196,91.7998,161.358774235
 03/06  18:00:00,281.367592763,35.599342889,62.8236091599,0.0,32.1804615127,77.5397301883,482.859352141,197.361403479,49.9818,235.516148661
 03/06  19:00:00,361.266626694,35.599342889,80.1149269504,0.0,77.122965704,86.2600435998,678.39750502,206.417990505,49.9818,421.997714515
 03/06  20:00:00,369.501652669,35.599342889,80.7685218292,0.0,102.647051061,80.1663183927,546.206331656,194.779886424,33.3212,318.105245232
 03/06  21:00:00,402.672983255,35.599342889,88.6065459591,0.0,115.40909374,92.7192997104,540.280672261,190.30444783,33.3212,316.655024431
 03/06  22:00:00,393.277852445,35.599342889,102.812729222,0.0,102.647051061,94.1340635361,671.040577006,187.153691159,24.9909,458.895985847
 03/06  23:00:00,306.651978086,35.599342889,82.7333260844,0.0,77.122965704,65.871452062,560.722842703,194.036968716,16.6606,350.025273987
 03/06  24:00:00,214.147912272,35.599342889,58.2743056216,0.0,38.286128036,48.4199368926,407.866192683,203.433211716,8.3303,196.102680967
 03/07  01:00:00,161.782756877,30.8435445344,49.2408374905,0.0,25.5240853573,30.610668775,211.442363566,53.9495930566,3.33212,154.160650509
 03/07  02:00:00,174.069632014,30.8435445344,68.7697711242,0.0,19.418418834,29.3649097162,161.057270323,42.0611090578,3.33212,115.664041265
 03/07  03:00:00,163.605313657,30.8435445344,66.2110217096,0.0,12.7620426787,28.1191506574,151.457678924,32.45119277,3.33212,115.674366154
 03/07  04:00:00,153.358000905,30.8435445344,55.9915938354,0.0,12.7620426787,28.1191506574,146.128160585,27.111083212,3.33212,115.684957373
 03/07  05:00:00,156.868624211,30.8435445344,52.2913098641,0.0,12.7620426787,28.1191506574,182.163916765,24.7026122013,3.33212,154.129184563
 03/07  06:00:00,190.002292495,30.8435445344,57.768231478,0.0,25.5240853573,30.610668775,299.635356968,23.1384505427,8.3303,268.166606425
 03/07  07:00:00,303.539792756,33.855550159,84.3424128547,0.0,51.0481707146,78.1489452969,504.571842442,22.0724145771,16.6606,465.838827864
 03/07  08:00:00,383.650566724,35.601772981,107.511359303,0.0,64.3609230253,109.708623606,725.3080208,87.3926251064,24.9909,612.924495693
 03/07  09:00:00,318.631314695,35.599342889,85.5591885932,0.0,51.0481707146,80.7689615957,598.696293525,100.172562842,33.3212,465.202530684
 03/07  10:00:00,278.164478893,36.1603555593,73.6345552082,0.0,51.0481707146,71.0224615957,544.526793011,118.3606463,66.8089,359.357246711
 03/07  11:00:00,219.332066804,36.2500093455,63.4845830684,0.0,32.1804615127,65.7244621605,499.038446675,137.048104828,83.4695,278.520841847
 03/07  12:00:00,216.780140474,36.3021499168,60.2463637095,0.0,32.1804615127,65.7244621605,437.820969641,145.292425684,83.4695,209.059043957
 03/07  13:00:00,211.279459229,36.3388196247,55.4682476908,0.0,32.1804615127,65.7244621605,439.699964411,153.67781891,83.4695,202.552645501
 03/07  14:00:00,198.588834614,36.3702692633,52.4787879727,0.0,32.1804615127,55.9779621605,437.534815824,160.403945481,75.1392,201.991670342
 03/07  15:00:00,196.281413925,36.3982271609,50.1592761158,0.0,32.1804615127,55.9779621605,435.767542733,163.906028431,66.8089,205.052614302
 03/07  16:00:00,186.674984462,36.4247586809,40.4432191643,0.0,32.1804615127,55.9779621605,467.981199651,194.881952073,75.1392,197.960047579
 03/07  17:00:00,218.656421571,36.1289444533,43.3986379363,0.0,32.1804615127,60.9114621605,441.294215838,188.143541088,91.7998,161.35087475
 03/07  18:00:00,280.721624052,35.599342889,62.3710819897,0.0,32.1804615127,77.5397301883,474.879522631,189.464517039,49.9818,235.433205591
 03/07  19:00:00,359.692971863,35.599342889,78.7451206798,0.0,77.122965704,86.2600435998,671.180196729,198.069652829,49.9818,423.1287439
 03/07  20:00:00,364.767051476,35.599342889,76.6689830703,0.0,102.647051061,80.1663183927,535.569891838,185.498758379,33.3212,316.749933459
 03/07  21:00:00,396.852772663,35.599342889,83.5486920752,0.0,115.40909374,92.7192997104,505.542275282,155.787621841,33.3212,316.433453441
 03/07  22:00:00,387.588114706,35.599342889,97.8291000651,0.0,102.647051061,94.1340635361,632.052737558,148.445555375,24.9909,458.616282184
 03/07  23:00:00,302.286536043,35.599342889,78.8323232176,0.0,77.122965704,65.871452062,524.885326672,158.382158188,16.6606,349.842568484
 03/07  24:00:00,211.016153776,35.599342889,55.5512474219,0.0,38.286128036,48.4199368926,398.228039364,193.842596998,8.3303,196.055142366
 03/08  01:00:00,158.916903096,30.8435445344,46.2810223224,0.0,25.5240853573,30.610668775,225.483763941,68.0187782953,3.33212,154.132865646
 03/08  02:00:00,144.907834557,30.8435445344,39.6167808508,0.0,19.418418834,29.3649097162,174.420269111,55.4508693393,3.33212,115.637279771
 03/08  03:00:00,132.957474289,30.8435445344,35.5263087886,0.0,12.7620426787,28.1191506574,169.822998835,50.8452677633,3.33212,115.645611072
 03/08  04:00:00,130.810243057,30.8435445344,33.3257751375,0.0,12.7620426787,28.1191506574,163.267765524,44.2812022844,3.33212,115.65444324
 03/08  05:00:00,139.76091521,30.8435445344,35.7783471506,0.0,12.7620426787,28.1191506574,187.660984263,30.2244975839,3.33212,154.10436668
 03/08  06:00:00,176.897565994,30.8435445344,45.3561685655,0.0,25.5240853573,30.610668775,299.378422424,22.9817897831,8.3303,268.066332641
 03/08  07:00:00,291.859644618,33.6573918942,73.6478455599,0.0,51.0481707146,78.1489452969,501.082433432,22.1420845125,16.6606,462.279748919
 03/08  08:00:00,375.164270449,35.6030845325,99.8861575291,0.0,64.3609230253,109.708623606,741.964829315,104.531541892,24.9909,612.442387423
 03/08  09:00:00,312.325659501,35.599342889,80.0023099493,0.0,51.0481707146,80.7689615957,610.886748884,109.963834416,33.3212,467.601714467
 03/08  10:00:00,286.250724908,36.1564181653,81.8111293914,0.0,51.0481707146,71.0224615957,517.71956112,96.2492821436,66.8089,354.661378976
 03/08  11:00:00,234.405040231,36.2489141423,78.6780823289,0.0,32.1804615127,65.7244621605,464.467899788,102.569690039,83.4695,278.428709749
 03/08  12:00:00,226.135005345,36.3013916109,69.6427799144,0.0,32.1804615127,65.7244621605,427.741398607,137.665128953,83.4695,206.606769654
 03/08  13:00:00,220.830136592,36.3389564306,65.0904572702,0.0,32.1804615127,65.7244621605,423.563903799,134.836429741,83.4695,205.257974058
 03/08  14:00:00,204.713962371,36.3706850733,58.6690966872,0.0,32.1804615127,55.9779621605,431.101707976,150.594820799,75.1392,205.367687178
 03/08  15:00:00,199.627016896,36.3989166949,53.4968189584,0.0,32.1804615127,55.9779621605,441.649464553,170.322009186,66.8089,204.518555367
 03/08  16:00:00,195.501136425,36.4250701173,49.220146972,0.0,32.1804615127,55.9779621605,471.581442329,198.04289071,75.1392,198.399351619
 03/08  17:00:00,222.671492041,36.1301444837,47.1778536847,0.0,32.1804615127,60.9114621605,471.188212367,218.104330483,91.7998,161.284081885
 03/08  18:00:00,276.280906254,35.599342889,57.8100006969,0.0,32.1804615127,77.5397301883,478.040964547,193.052145924,49.9818,235.007018623
 03/08  19:00:00,356.743064362,35.599342889,75.8024285342,0.0,77.122965704,86.2600435998,659.729025347,188.112837265,49.9818,421.634388082
 03/08  20:00:00,361.845129286,35.599342889,73.332270318,0.0,102.647051061,80.1663183927,533.580605089,182.253675044,33.3212,318.005730045
 03/08  21:00:00,389.865387875,35.599342889,76.0259770756,0.0,115.40909374,92.7192997104,520.924607822,179.05527341,33.3212,308.548134413
 03/08  22:00:00,381.872822026,35.599342889,91.5510223629,0.0,102.647051061,94.1340635361,671.084726327,178.190081239,24.9909,467.903745089
 03/08  23:00:00,299.221078119,35.599342889,75.6740233967,0.0,77.122965704,65.871452062,519.250505667,157.650995224,16.6606,344.938910443
 03/08  24:00:00,206.167012971,35.599342889,51.0362977351,0.0,38.286128036,48.4199368926,337.471683654,136.300140787,8.3303,192.841242866
 03/09  01:00:00,153.208544294,30.8435445344,40.689332661,0.0,25.5240853573,30.610668775,219.155551044,61.7388231915,3.33212,154.084607852
 03/09  02:00:00,140.397178369,30.8435445344,35.2376783385,0.0,19.418418834,29.3649097162,169.039705402,50.0432240819,3.33212,115.66436132
 03/09  03:00:00,130.430997776,30.8435445344,33.2117640037,0.0,12.7620426787,28.1191506574,158.036222048,39.0337712744,3.33212,115.670330774
 03/09  04:00:00,132.077175119,30.8435445344,34.8932829122,0.0,12.7620426787,28.1191506574,147.250822984,28.2421909736,3.33212,115.67651201
 03/09  05:00:00,144.618925017,30.8435445344,40.8602707857,0.0,12.7620426787,28.1191506574,182.420254371,21.5344325789,3.33212,157.553701793
 03/09  06:00:00,180.973064808,30.8435445344,49.5801814649,0.0,25.5240853573,30.610668775,294.656955698,20.5622550092,8.3303,265.764400689
 03/09  07:00:00,290.147403899,34.1329717297,74.4393662631,0.0,51.0481707146,78.1489452969,499.540530843,18.923015007,16.6606,463.956915836
 03/09  08:00:00,374.79781282,35.6021856506,100.482888717,0.0,64.3609230253,109.708623606,658.091551197,21.6560625763,24.9909,611.444588621
 03/09  09:00:00,312.848335169,35.599342889,81.1692070486,0.0,51.0481707146,80.7689615957,519.345035211,19.6008877889,33.3212,466.422947422
 03/09  10:00:00,274.334132579,36.142244117,70.3826203517,0.0,51.0481707146,71.0224615957,447.840360965,23.2071471363,66.8089,357.824313829
 03/09  11:00:00,208.805356237,36.2296380307,53.5634701056,0.0,32.1804615127,65.7244621605,394.746428857,34.3144431859,83.4695,276.962485671
 03/09  12:00:00,200.967907748,36.2801006719,45.1061952019,0.0,32.1804615127,65.7244621605,325.042210883,34.2820871581,83.4695,207.290623725
 03/09  13:00:00,199.564330859,36.3167549422,44.4026897102,0.0,32.1804615127,65.7244621605,317.793090613,33.5560375506,83.4695,200.767553063
 03/09  14:00:00,189.175162408,36.3482980109,43.7152462477,0.0,32.1804615127,55.9779621605,316.34102594,36.3765255675,75.1392,204.825300373
 03/09  15:00:00,188.575716678,36.3754474706,43.0961429704,0.0,32.1804615127,55.9779621605,311.032866407,39.2794236396,66.8089,204.944542768
 03/09  16:00:00,190.869408591,36.3992607173,45.3665199024,0.0,32.1804615127,55.9779621605,313.63540578,40.6134867086,75.1392,197.882719071
 03/09  17:00:00,220.634049044,36.1094834739,46.1567226931,0.0,32.1804615127,60.9114621605,291.595201636,38.5423934171,91.7998,161.253008219
 03/09  18:00:00,276.133357525,35.599342889,58.6670675949,0.0,32.1804615127,77.5397301883,326.437909311,41.8091345851,49.9818,234.646974726
 03/09  19:00:00,355.404058565,35.599342889,75.4908871883,0.0,77.122965704,86.2600435998,523.926704528,52.2676680512,49.9818,421.677236477
 03/09  20:00:00,362.757368482,35.599342889,75.2405295535,0.0,102.647051061,80.1663183927,408.98269883,57.8036441881,33.3212,317.857854641
 03/09  21:00:00,395.781504189,35.599342889,82.9177562291,0.0,115.40909374,92.7192997104,399.803214499,58.0831933464,33.3212,308.398821153
 03/09  22:00:00,387.412688194,35.599342889,98.1185824487,0.0,102.647051061,94.1340635361,539.929247958,49.3815799006,24.9909,465.556768058
 03/09  23:00:00,301.944444321,35.599342889,79.2381783634,0.0,77.122965704,65.871452062,415.90607998,55.1943366437,16.6606,344.051143336
 03/09  24:00:00,211.727410178,35.599342889,57.1521437854,0.0,38.286128036,48.4199368926,270.203108654,67.1783693965,8.3303,194.694439258
 03/10  01:00:00,158.064632823,30.8435445344,45.6512643605,0.0,25.5240853573,30.610668775,226.269963414,68.8764828837,3.33212,154.06136053
 03/10  02:00:00,144.263272755,30.8435445344,39.2019388399,0.0,19.418418834,29.3649097162,185.542486666,66.5756444007,3.33212,115.634722265
 03/10  03:00:00,136.780605669,30.8435445344,39.6328522786,0.0,12.7620426787,28.1191506574,175.242741629,56.2716483987,3.33212,115.63897323
 03/10  04:00:00,135.46784918,30.8435445344,38.3126733958,0.0,12.7620426787,28.1191506574,170.487220117,51.5116652347,3.33212,115.643434882
 03/10  05:00:00,144.458209665,30.8435445344,40.0803927157,0.0,12.7620426787,28.1191506574,203.336601246,45.9635135633,3.33212,154.040967683
 03/10  06:00:00,182.767630941,32.4288106526,49.1543782483,0.0,25.5240853573,30.610668775,315.453174503,39.2684664984,8.3303,267.854408004
 03/10  07:00:00,293.910549087,33.815918506,77.7873522006,0.0,51.0481707146,78.1489452969,512.563793313,33.9578081235,16.6606,461.945385189
 03/10  08:00:00,381.619054658,35.6896629839,106.141117784,0.0,64.3609230253,109.708623606,687.146117013,50.7652595375,24.9909,611.389957476
 03/10  09:00:00,326.854299128,35.6071935744,94.2350844174,0.0,51.0481707146,80.7689615957,552.675007303,53.8040519862,33.3212,465.549755317
 03/10  10:00:00,302.035078243,36.1543848979,97.8965520407,0.0,51.0481707146,71.0224615957,470.695877796,49.9222019914,66.8089,353.964775805
 03/10  11:00:00,235.789909946,36.2443577439,80.411969725,0.0,32.1804615127,65.7244621605,407.67401619,45.7379892359,83.4695,278.466526954
 03/10  12:00:00,224.178147528,36.296213626,68.1642547492,0.0,32.1804615127,65.7244621605,342.297687918,52.81629212,83.4695,206.011895798
 03/10  13:00:00,217.551529543,36.3357504077,62.2024764054,0.0,32.1804615127,65.7244621605,360.626032184,71.5211084309,83.4695,205.635423753
 03/10  14:00:00,207.927520359,36.3702148049,62.2445982564,0.0,32.1804615127,55.9779621605,366.003314021,85.6086193694,75.1392,205.255494652
 03/10  15:00:00,204.621004642,36.4020315234,58.928968934,0.0,32.1804615127,55.9779621605,355.446857589,90.8299123584,66.8089,197.80804523
 03/10  16:00:00,204.648675784,36.4298161888,58.9395345364,0.0,32.1804615127,55.9779621605,373.980156392,93.9428095876,75.1392,204.898146805
 03/10  17:00:00,231.776862389,36.1355009046,56.9945343676,0.0,32.1804615127,60.9114621605,375.630851315,129.310488861,91.7998,154.520562454
 03/10  18:00:00,283.87203337,35.599342889,66.0763154926,0.0,32.1804615127,77.5397301883,430.472531344,145.292274972,49.9818,235.198456371
 03/10  19:00:00,363.909732394,35.6010104459,83.5824053788,0.0,77.122965704,86.2600435998,640.381136107,165.372486178,49.9818,425.026849929
 03/10  20:00:00,368.999757747,35.599342889,81.183070948,0.0,102.647051061,80.1663183927,576.482528648,229.3318001,33.3212,313.829528549
 03/10  21:00:00,400.566431029,35.599342889,86.9050013839,0.0,115.40909374,92.7192997104,602.857283331,255.340623928,33.3212,314.195459403
 03/10  22:00:00,391.016754957,35.599342889,99.8791303008,0.0,102.647051061,94.1340635361,757.722076905,273.122679138,24.9909,459.608497767
 03/10  23:00:00,303.129152767,35.599342889,78.0372117048,0.0,77.122965704,65.871452062,606.227344444,240.334826033,16.6606,349.231918412
 03/10  24:00:00,208.803008617,35.599342889,51.8315485939,0.0,38.286128036,48.4199368926,455.173887066,257.951537438,8.3303,188.892049628
 03/11  01:00:00,157.515438381,30.8435445344,42.5762295184,0.0,27.7269238854,30.610668775,213.731189777,55.7981755642,3.33212,154.600894212
 03/11  02:00:00,152.563562089,30.8435445344,37.590853036,0.0,27.7269238854,30.610668775,163.191943303,42.6480096956,3.33212,117.211813608
 03/11  03:00:00,131.751563308,30.8435445344,34.2624579554,0.0,12.7620426787,28.1191506574,156.119200392,35.465312888,3.33212,117.321767504
 03/11  04:00:00,129.935633644,30.8435445344,32.4545581673,0.0,12.7620426787,28.1191506574,152.634791893,31.7725028522,3.33212,117.530169041
 03/11  05:00:00,137.473824191,30.8435445344,33.4097189216,0.0,12.7620426787,28.1191506574,188.455717131,30.4786796501,3.33212,154.644917481
 03/11  06:00:00,150.4131243,30.8435445344,34.1102009455,0.0,12.7620426787,28.1191506574,227.889895598,30.713069059,8.3303,188.846526539
 03/11  07:00:00,225.29386478,32.8251271822,43.0316766303,0.0,42.6918050922,54.3732441037,319.445776462,31.7406118089,16.6606,271.044564653
 03/11  08:00:00,275.788275,35.6322675764,44.8769084915,0.0,42.6918050922,86.1019271793,714.002945264,225.938164292,24.9909,463.073880973
 03/11  09:00:00,347.092530665,35.599342889,75.1304066045,0.0,57.6566862989,112.030105488,943.495123224,261.077883662,33.3212,649.096039561
 03/11  10:00:00,307.320426211,35.7829987261,82.1076463583,0.0,57.6566862989,83.6599452969,780.226931804,248.088252235,66.8089,465.329779569
 03/11  11:00:00,249.949994288,35.9322192502,78.8751733885,0.0,42.6918050922,68.9656133826,682.058072572,246.146519076,83.4695,352.442053496
 03/11  12:00:00,248.335436745,36.0985831109,85.4258609795,0.0,34.9340096728,67.7198543238,602.536915123,238.435168804,83.4695,280.632246319
 03/11  13:00:00,248.814319552,36.2078912113,86.6384816669,0.0,34.9340096728,67.7198543238,521.643854697,228.239506019,83.4695,209.934848678
 03/11  14:00:00,240.61529646,36.2357706264,88.1382400572,0.0,34.9340096728,57.9733543238,508.175005528,227.922041058,75.1392,205.11376447
 03/11  15:00:00,237.004814314,36.2600538167,84.5227178491,0.0,34.9340096728,57.9733543238,499.496909653,229.896701457,66.8089,202.791308197
 03/11  16:00:00,224.09466476,36.2801495245,71.6501672132,0.0,34.9340096728,57.9733543238,514.280373699,233.567370888,75.1392,205.573802811
 03/11  17:00:00,240.34896579,35.9815073089,58.9865288169,0.0,34.9340096728,62.9068543238,490.028701314,236.771368604,91.7998,161.45753271
 03/11  18:00:00,274.131486585,35.599342889,57.0580453501,0.0,34.9340096728,72.2186844194,496.083783754,249.212721384,49.9818,196.88926237
 03/11  19:00:00,355.741939071,35.599342889,63.96232766,0.0,87.0357390804,86.2600435998,546.818824266,260.393148841,49.9818,236.443875425
 03/11  20:00:00,361.935020462,35.599342889,75.436004063,0.0,102.000620287,77.6748002752,613.479565357,264.821066725,33.3212,315.337298632
 03/11  21:00:00,380.687467003,35.599342889,82.8910847857,0.0,102.000620287,88.9820225341,617.963800288,275.027315148,33.3212,309.61528514
 03/11  22:00:00,370.247547308,35.599342889,82.1625004528,0.0,102.000620287,91.6425454185,618.172329983,280.229057252,24.9909,312.952372731
 03/11  23:00:00,313.914296185,35.599342889,78.9856999474,0.0,87.0357390804,65.871452062,773.700401247,299.253915534,16.6606,457.785885714
 03/11  24:00:00,215.8580884,35.599342889,54.4930720962,0.0,42.6918050922,48.4199368926,603.17784402,326.601453795,8.3303,268.246090224
 03/12  01:00:00,161.030565329,30.8435445344,37.0878101208,0.0,34.4311606118,33.1021868926,187.097377829,67.9992764642,3.33212,115.765981365
 03/12  02:00:00,136.696395561,30.8435445344,30.1641832564,0.0,19.466279405,30.610668775,171.243538032,52.1343668651,3.33212,115.777051167
 03/12  03:00:00,133.477757085,30.8435445344,26.9224186264,0.0,19.466279405,30.610668775,163.469005899,44.3382822398,3.33212,115.798603659
 03/12  04:00:00,140.695450387,30.8435445344,27.5630057874,0.0,19.466279405,30.610668775,198.597092037,41.2887640434,3.33212,153.976207994
 03/12  05:00:00,153.576669171,30.8435445344,28.2009078906,0.0,19.466279405,30.610668775,245.141599236,40.6653220501,8.3303,196.145977186
 03/12  06:00:00,232.950265308,30.8435445344,36.050448426,0.0,42.6918050922,54.3732441037,334.136607797,41.2344501508,16.6606,276.241557646
 03/12  07:00:00,299.910588634,35.6073434885,59.6814678152,0.0,49.3960418185,88.5934452969,766.297056109,284.31979076,24.9909,456.986365349
 03/12  08:00:00,360.4372771,35.599342889,88.4543048587,0.0,57.6566862989,112.030105488,1024.97577075,339.319505376,33.3212,652.335065375
 03/12  09:00:00,294.414752114,35.6256862076,78.585671777,0.0,50.9524495726,81.1684271793,845.741351426,316.0193464,66.8089,462.913105026
 03/12  10:00:00,241.162856742,35.7654166786,70.2700277122,0.0,42.6918050922,68.9656133826,735.17437733,295.203989336,83.4695,356.500887994
 03/12  11:00:00,236.495129115,35.8972368605,69.2118623963,0.0,38.286128036,68.9656133826,642.784553647,276.911961768,83.4695,282.403091879
 03/12  12:00:00,222.405563899,35.9892547728,55.9335818607,0.0,38.286128036,68.9656133826,554.285733853,270.005331,83.4695,200.810902853
 03/12  13:00:00,202.08719994,35.9971831809,54.5477264877,0.0,31.5818913096,56.727595265,557.288525146,276.638347782,75.1392,205.510977365
