Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  14:00:00,195.447241803,35.9858847307,47.9325623294,0.0,31.5818913096,56.727595265,561.23492625,290.547771256,66.8089,203.878254994
 03/12  15:00:00,195.280767717,36.0018217171,47.7660950822,0.0,31.5818913096,56.727595265,568.023149804,294.279946925,75.1392,198.60400288
 03/12  16:00:00,223.627547608,35.8057502726,47.0632803646,0.0,31.5818913096,61.661095265,531.724823783,285.502331403,91.7998,154.42269238
 03/12  17:00:00,253.877172504,35.599342889,49.7759311641,0.0,31.5818913096,70.9729253606,543.671990482,296.871545009,49.9818,196.818645473
 03/12  18:00:00,328.98634366,35.599342889,54.767111173,0.0,80.3315023541,83.7685254822,616.947641162,326.190010998,49.9818,240.775830165
 03/12  19:00:00,351.044267147,35.599342889,64.5140361253,0.0,102.000620287,77.6748002752,680.334172397,336.302447673,33.3212,310.710524724
 03/12  20:00:00,379.599484822,35.599342889,72.5527933963,0.0,108.704857014,91.4735406516,673.120802524,333.131196384,33.3212,306.66840614
 03/12  21:00:00,350.879013758,35.599342889,71.9950027576,0.0,95.2963835608,89.1510273009,670.882660112,335.469605576,24.9909,310.422154536
 03/12  22:00:00,294.864039475,35.599342889,69.1390349025,0.0,80.3315023541,63.3799339444,826.622486328,350.501663147,16.6606,459.46022318
 03/12  23:00:00,208.192039781,35.599342889,46.8160154703,0.0,42.6918050922,48.4199368926,630.856204014,363.071817484,8.3303,259.45408653
 03/12  24:00:00,156.879613855,30.8435445344,32.9176644163,0.0,34.4311606118,33.1021868926,239.704842023,75.432335639,3.33212,160.940386384
 03/13  01:00:00,129.189881835,30.8435445344,23.9883206131,0.0,19.418418834,29.3649097162,179.727301394,60.8677540073,3.33212,115.527427386
 03/13  02:00:00,116.831234349,30.8435445344,19.5361598407,0.0,12.7620426787,28.1191506574,173.07755336,54.2236293953,3.33212,115.521803965
 03/13  03:00:00,114.194635389,30.8435445344,16.9110547527,0.0,12.7620426787,28.1191506574,170.958872862,52.107370663,3.33212,115.519382199
 03/13  04:00:00,121.722527087,30.8435445344,17.861541501,0.0,12.7620426787,28.1191506574,209.32713698,52.0531900691,3.33212,153.941826911
 03/13  05:00:00,158.017347071,30.8435445344,26.5348525135,0.0,25.5240853573,30.610668775,322.742362054,52.1998734751,8.3303,262.212188579
 03/13  06:00:00,284.20106575,30.8435445344,54.8963376625,0.0,51.0481707146,78.1489452969,528.529005636,50.5491004767,16.6606,461.31930516
 03/13  07:00:00,354.735102354,35.6109105277,77.9232912526,0.225500068933,64.3609230253,109.708623606,958.04951284,325.91318047,24.9909,607.145432371
 03/13  08:00:00,289.132779914,35.625520523,54.7009604031,0.518936381737,51.0481707146,80.7689615957,877.019133772,378.029464262,33.3212,465.66846951
 03/13  09:00:00,257.248279599,35.6163399332,51.3328504866,0.257595673491,51.0481707146,71.0224615957,775.606447599,354.31247414,66.8089,354.485073459
 03/13  10:00:00,208.663620803,35.6957495713,51.2644434655,0.426162027103,32.1804615127,65.7244621605,694.380939887,337.5667703,83.4695,273.344669587
 03/13  11:00:00,213.491612957,35.7755676738,55.7691784327,0.0,32.1804615127,65.7244621605,607.243611713,317.938267705,83.4695,205.835844008
 03/13  12:00:00,220.725347359,35.8869758967,63.6749479129,0.0,32.1804615127,65.7244621605,585.547909972,296.620749255,83.4695,205.457660718
 03/13  13:00:00,217.231347933,35.961158736,69.8218364154,0.0,32.1804615127,55.9779621605,561.860259033,281.643064916,75.1392,205.077994117
 03/13  14:00:00,218.539668071,36.023654995,71.07494596,0.0,32.1804615127,55.9779621605,540.367120185,275.89883753,66.8089,197.659382655
 03/13  15:00:00,212.95334479,36.0735936588,65.4781601613,0.0,32.1804615127,55.9779621605,544.736767452,267.622436315,75.1392,201.975131137
 03/13  16:00:00,231.415676544,35.8627910553,54.9440820955,0.0,32.1804615127,60.9114621605,501.545263465,252.719330054,91.7998,157.026133411
 03/13  17:00:00,271.099061548,35.599342889,59.8077653721,0.0,32.1804615127,77.5397301883,536.775534222,251.836869101,49.9818,234.95686512
 03/13  18:00:00,347.10635205,35.599342889,73.4254517814,0.0,77.122965704,86.2600435998,725.798890355,256.411811117,49.9818,419.405279239
 03/13  19:00:00,359.96974195,35.599342889,70.3426143451,0.0,102.647051061,80.1663183927,600.100725304,249.61285372,33.3212,317.166671585
 03/13  20:00:00,391.721592234,35.599342889,76.7728100539,0.0,115.40909374,92.7192997104,581.728669514,240.675770195,33.3212,307.73169932
 03/13  21:00:00,382.772312175,35.599342889,91.3900063743,0.0,102.647051061,94.1340635361,713.144373,229.661937034,24.9909,458.491535967
 03/13  22:00:00,297.019045993,35.599342889,72.1822655688,0.0,77.122965704,65.871452062,590.948712016,228.24843506,16.6606,346.039676956
 03/13  23:00:00,206.176904984,35.599342889,49.3872680538,0.0,38.286128036,48.4199368926,441.101659051,237.033848397,8.3303,195.737510655
 03/13  24:00:00,153.328849032,30.8435445344,40.7536238001,0.0,25.5240853573,30.610668775,206.430942299,49.1529045963,3.33212,153.945917703
 03/14  01:00:00,139.949808532,30.8435445344,34.7076819834,0.0,19.418418834,29.3649097162,157.504058455,38.6631061241,3.33212,115.508832331
 03/14  02:00:00,128.755623192,30.8435445344,31.4184254339,0.0,12.7620426787,28.1191506574,151.766932453,32.9339490556,3.33212,115.500863397
 03/14  03:00:00,126.958217895,30.8435445344,29.6071030414,0.0,12.7620426787,28.1191506574,148.872254827,31.1809186121,3.33212,114.359216215
 03/14  04:00:00,135.736381187,30.8435445344,31.1796100591,0.0,12.7620426787,28.1191506574,184.71622679,29.1554808385,3.33212,152.228625951
 03/14  05:00:00,171.979527501,30.8435445344,39.7739915532,0.0,25.5240853573,30.610668775,299.890293522,28.5481635674,8.3303,263.011829955
 03/14  06:00:00,300.672795582,32.8251271822,68.6411260434,0.0,51.0481707146,78.1489452969,504.625027822,27.3068130748,16.6606,460.657614747
 03/14  07:00:00,369.853542514,35.599342889,92.5079235409,0.0,64.3609230253,109.708623606,815.512535921,181.53715416,24.9909,608.98448176
 03/14  08:00:00,303.920900276,35.599342889,69.4315777373,0.0,51.0481707146,80.7689615957,705.667657014,210.866739983,33.3212,461.479717031
 03/14  09:00:00,268.094314792,36.0965128668,62.0636047816,0.0,51.0481707146,71.0224615957,631.785921827,213.229455271,66.8089,351.747566556
 03/14  10:00:00,209.780648185,36.2338050673,52.6707539067,0.0,32.1804615127,65.7244621605,568.536147456,205.930283608,83.4695,279.136363847
 03/14  11:00:00,204.952013131,36.2883087331,47.8031371548,0.0,32.1804615127,65.7244621605,470.548884969,181.307407611,83.4695,205.771977358
 03/14  12:00:00,202.15994739,36.3254733854,45.9374223655,0.0,32.1804615127,65.7244621605,477.845760558,188.994253213,83.4695,205.382007344
 03/14  13:00:00,188.27052262,36.3569166089,41.7426017504,0.0,32.1804615127,55.9779621605,477.515743867,204.436739982,75.1392,197.939803885
 03/14  14:00:00,186.473934406,36.3837352393,40.1434761905,0.0,32.1804615127,55.9779621605,455.763610623,184.295999105,66.8089,204.658711517
 03/14  15:00:00,186.789225675,36.4107237066,40.7558238872,0.0,32.1804615127,55.9779621605,426.759552213,154.023350764,75.1392,197.597001449
 03/14  16:00:00,215.847977876,36.117983684,40.674089488,0.0,32.1804615127,60.9114621605,439.982478391,193.829620791,91.7998,154.353057601
 03/14  17:00:00,261.896909536,35.599342889,52.0111194508,0.0,32.1804615127,77.5397301883,484.173409474,199.367665893,49.9818,234.823943581
 03/14  18:00:00,339.304621907,35.599342889,69.8062677269,0.0,77.122965704,86.2600435998,666.154311601,193.359558839,49.9818,422.812952761
 03/14  19:00:00,356.728702227,35.599342889,68.9086858399,0.0,102.647051061,80.1663183927,533.777860805,186.736046876,33.3212,313.720613928
 03/14  20:00:00,388.775768531,35.599342889,75.3547829569,0.0,115.40909374,92.7192997104,550.876556031,209.982795179,33.3212,307.572560853
 03/14  21:00:00,378.908700874,35.599342889,88.3642984332,0.0,102.647051061,94.1340635361,730.557381951,242.353585126,24.9909,463.212896825
 03/14  22:00:00,293.528700891,35.599342889,68.8815503092,0.0,77.122965704,65.871452062,588.762382756,230.686561132,16.6606,341.415221623
 03/14  23:00:00,202.770861924,35.599342889,46.1847628298,0.0,38.286128036,48.4199368926,432.450963383,228.444805678,8.3303,195.675857705
 03/14  24:00:00,150.111326967,30.8435445344,37.5427878918,0.0,25.5240853573,30.610668775,207.36647653,50.1188026554,3.33212,153.915553875
 03/15  01:00:00,136.892463985,30.8435445344,31.6334070856,0.0,19.418418834,29.3649097162,160.868497607,42.0363492079,3.33212,115.500028399
 03/15  02:00:00,149.247371819,30.8435445344,51.8069497148,0.0,12.7620426787,28.1191506574,155.158541581,36.3365809711,3.33212,115.48984061
 03/15  03:00:00,145.377361073,30.8435445344,47.9336246068,0.0,12.7620426787,28.1191506574,152.384619768,33.5697424658,3.33212,115.482757302
 03/15  04:00:00,149.547997577,30.8435445344,45.5207569211,0.0,12.7620426787,28.1191506574,188.148360246,32.3951623148,3.33212,152.421077931
 03/15  05:00:00,184.594253575,30.8435445344,52.8947629751,0.0,25.5240853573,30.610668775,302.702525867,33.1110349258,8.3303,261.261190941
 03/15  06:00:00,310.711157752,32.8251271822,81.9851625579,0.0,51.0481707146,78.1489452969,508.353565048,31.6178740322,16.6606,460.075091016
 03/15  07:00:00,378.167036527,35.6520076155,101.455759516,0.0,64.3609230253,109.708623606,822.476663472,189.133380264,24.9909,608.352383208
 03/15  08:00:00,289.101410719,35.599342889,55.2518693235,0.0,51.0481707146,80.7689615957,707.777421889,213.817430856,33.3212,460.638791034
 03/15  09:00:00,247.270377595,36.1229072219,41.5672817713,0.0,51.0481707146,71.0224615957,610.108671011,191.794760464,66.8089,351.505010547
 03/15  10:00:00,203.255345461,36.243173685,46.4502994637,0.0,32.1804615127,65.7244621605,560.888194878,198.433082136,83.4695,278.985612742
 03/15  11:00:00,204.027446784,36.2986722054,46.4845011323,0.0,32.1804615127,65.7244621605,501.029083943,211.857394873,83.4695,205.70218907
 03/15  12:00:00,199.513052607,36.3369067485,42.6952997701,0.0,32.1804615127,65.7244621605,506.258659147,217.478276109,83.4695,205.310883038
 03/15  13:00:00,185.59397907,36.3694006267,38.4749453259,0.0,32.1804615127,55.9779621605,497.076113197,224.043461815,75.1392,197.893451382
 03/15  14:00:00,186.635907018,36.3990018768,39.4797847226,0.0,32.1804615127,55.9779621605,495.701229821,226.840717415,66.8089,202.051612406
 03/15  15:00:00,187.312993039,36.4267149388,40.1318601803,0.0,32.1804615127,55.9779621605,501.324267606,226.116646753,75.1392,200.068420852
 03/15  16:00:00,217.397927813,36.1311104544,41.3874524082,0.0,32.1804615127,60.9114621605,452.980158104,206.844960957,91.7998,154.335397147
 03/15  17:00:00,262.58399533,35.599342889,52.2660955783,0.0,32.1804615127,77.5397301883,474.103660011,189.368668047,49.9818,234.753191964
 03/15  18:00:00,339.621354642,35.599342889,69.2880364095,0.0,77.122965704,86.2600435998,701.000551973,232.400739752,49.9818,418.618012221
 03/15  19:00:00,358.331069625,35.599342889,68.8293521346,0.0,102.647051061,80.1663183927,578.729062199,228.634004803,33.3212,316.773857396
 03/15  20:00:00,390.839364607,35.599342889,76.0151461037,0.0,115.40909374,92.7192997104,551.335921676,210.645277867,33.3212,307.369443809
 03/15  21:00:00,381.809010594,35.599342889,90.3952275837,0.0,102.647051061,94.1340635361,701.888120218,219.539614913,24.9909,457.357605305
 03/15  22:00:00,296.684480302,35.599342889,71.813312542,0.0,77.122965704,65.871452062,592.99895873,230.665728299,16.6606,345.672630431
 03/15  23:00:00,205.703701137,35.599342889,48.8862315589,0.0,38.286128036,48.4199368926,444.545280154,243.904816598,8.3303,192.310163556
 03/15  24:00:00,153.181339226,30.8435445344,40.5709695696,0.0,25.5240853573,30.610668775,204.535995483,50.1791732074,3.33212,151.024702276
 03/16  01:00:00,139.341395914,30.8435445344,34.0446060103,0.0,19.418418834,29.3649097162,159.453365007,41.2428375927,3.33212,114.878407414
 03/16  02:00:00,128.204956919,30.8435445344,30.81649486,0.0,12.7620426787,28.1191506574,154.551809813,35.6811119095,3.33212,115.538577904
 03/16  03:00:00,127.589055379,30.8435445344,30.2055580219,0.0,12.7620426787,28.1191506574,151.823941517,32.9645830682,3.33212,115.527238449
 03/16  04:00:00,163.852628272,30.8435445344,59.783581398,0.0,12.7620426787,28.1191506574,188.9547239,31.79108384,3.33212,153.83152006
 03/16  05:00:00,195.392447539,30.8435445344,63.6816063688,0.0,25.5240853573,30.610668775,307.649655681,32.2166412944,8.3303,267.102714386
 03/16  06:00:00,321.779687553,33.2214437117,92.6552189948,0.0,51.0481707146,78.1489452969,500.701462197,31.2303247871,16.6606,452.81053741
 03/16  07:00:00,386.031998814,35.6456785357,109.322054158,0.0,64.3609230253,109.708623606,826.643376596,195.907277669,24.9909,605.745198927
 03/16  08:00:00,298.056511217,35.599342889,64.1242921448,0.0,51.0481707146,80.7689615957,728.303467618,227.018082231,33.3212,467.964185387
 03/16  09:00:00,244.645723457,36.0637817642,38.6486653891,0.0,51.0481707146,71.0224615957,637.504349315,219.421051399,66.8089,351.274397916
 03/16  10:00:00,195.525629649,36.2132641869,38.125181136,0.0,32.1804615127,65.7244621605,587.161681794,228.057467202,83.4695,275.634714593
 03/16  11:00:00,200.721146326,36.2970219909,42.8392387707,0.0,32.1804615127,65.7244621605,496.415830562,211.590014888,83.4695,201.356315674
 03/16  12:00:00,203.204768847,36.3386784629,46.7301377556,0.0,32.1804615127,65.7244621605,466.926692203,178.193923649,83.4695,205.263268555
 03/16  13:00:00,202.623504389,36.3743579826,56.0285120204,0.0,32.1804615127,55.9779621605,460.811519114,183.024709959,75.1392,202.647609155
 03/16  14:00:00,204.564252759,36.4048199137,57.6204860962,0.0,32.1804615127,55.9779621605,491.739369773,225.226002409,66.8089,199.704467365
 03/16  15:00:00,206.366241991,36.4171567142,58.7174988259,0.0,32.1804615127,55.9779621605,527.558774156,254.963831028,75.1392,197.455743129
 03/16  16:00:00,231.639792928,36.1324345384,55.2690175519,0.0,32.1804615127,60.9114621605,449.904826532,201.601262763,91.7998,156.503763769
 03/16  17:00:00,274.002816734,35.599342889,63.2565689904,0.0,32.1804615127,77.5397301883,488.228939591,206.052352388,49.9818,232.194787203
 03/16  18:00:00,347.811409242,35.599342889,76.8931262877,0.0,77.122965704,86.2600435998,709.461480274,238.402398732,49.9818,421.077281542
 03/16  19:00:00,362.64871785,35.599342889,72.9816406694,0.0,102.647051061,80.1663183927,588.757687299,241.332247924,33.3212,314.104239375
 03/16  20:00:00,393.264225944,35.599342889,78.2634606174,0.0,115.40909374,92.7192997104,596.344754463,255.834698296,33.3212,307.188856166
 03/16  21:00:00,382.378273475,35.599342889,90.9447918171,0.0,102.647051061,94.1340635361,752.13871108,268.646561975,24.9909,458.501249105
 03/16  22:00:00,295.537190381,35.599342889,70.647219034,0.0,77.122965704,65.871452062,648.101849108,287.416871126,16.6606,344.024377982
 03/16  23:00:00,205.236813799,35.599342889,48.4103615965,0.0,38.286128036,48.4199368926,498.03872638,297.657196026,8.3303,192.051230355
 03/16  24:00:00,153.899764423,30.8435445344,41.3127490431,0.0,25.5240853573,30.610668775,213.961222484,60.15715599,3.33212,150.471946494
 03/17  01:00:00,140.790657833,30.8435445344,35.5268781331,0.0,19.418418834,29.3649097162,164.434934566,45.5748403724,3.33212,115.527974193
 03/17  02:00:00,128.281551813,30.8435445344,30.9250048939,0.0,12.7620426787,28.1191506574,157.354746139,38.5124453739,3.33212,115.510180765
 03/17  03:00:00,125.290509283,30.8435445344,27.946880919,0.0,12.7620426787,28.1191506574,155.100853225,36.2721699446,3.33212,115.496563281
 03/17  04:00:00,134.693241691,30.8435445344,30.1390791314,0.0,12.7620426787,28.1191506574,192.643465984,35.5227458902,3.33212,153.788600094
 03/17  05:00:00,171.536572781,30.8435445344,39.3370642434,0.0,25.5240853573,30.610668775,309.434184305,34.1439532998,8.3303,266.959931005
 03/17  06:00:00,296.305341696,32.0324941231,67.8564026091,0.0,51.0481707146,78.1489452969,501.041995114,32.1019483769,16.6606,452.279446737
 03/17  07:00:00,369.618803636,35.599342889,92.218181731,0.0,64.3609230253,109.708623606,834.034218338,206.208469776,24.9909,602.834848562
 03/17  08:00:00,303.783502702,35.599342889,69.2546529373,0.0,51.0481707146,80.7689615957,736.137710385,234.155226115,33.3212,468.661284271
 03/17  09:00:00,272.807567746,36.0854636945,66.7746301877,0.0,51.0481707146,71.0224615957,637.613411054,219.78328625,66.8089,351.021224804
 03/17  10:00:00,223.532508141,36.2476856186,66.3784349134,0.0,32.1804615127,65.7244621605,556.843057983,202.498007272,83.4695,270.875550711
 03/17  11:00:00,227.89876057,36.3042700656,70.32206717,0.0,32.1804615127,65.7244621605,490.84146394,201.799445261,83.4695,205.572518679
 03/17  12:00:00,236.754219289,36.3465445014,80.2042899595,0.0,32.1804615127,65.7244621605,469.251226995,180.598707376,83.4695,205.183019619
 03/17  13:00:00,232.063188395,36.3828786146,85.394285431,0.0,32.1804615127,55.9779621605,452.907615484,180.027249856,75.1392,197.741165628
 03/17  14:00:00,232.744366885,36.4154635134,85.7188487881,0.0,32.1804615127,55.9779621605,492.076080841,220.808628989,66.8089,204.458551852
 03/17  15:00:00,228.952391312,36.442130729,82.0132640212,0.0,32.1804615127,55.9779621605,465.700426861,193.168192312,75.1392,197.393034548
 03/17  16:00:00,247.424640842,36.1432094233,71.5681682557,0.0,32.1804615127,60.9114621605,443.4682036,197.415892551,91.7998,154.252511049
 03/17  17:00:00,286.764992525,35.599342889,75.9799982651,0.0,32.1804615127,77.5397301883,504.917781676,220.378159685,49.9818,234.55782199
 03/17  18:00:00,357.957808111,35.599342889,87.0194193855,0.0,77.122965704,86.2600435998,700.134746598,232.384581757,49.9818,417.76836484
 03/17  19:00:00,371.040284872,35.599342889,81.7879717744,0.0,102.647051061,80.1663183927,566.368256456,219.141801271,33.3212,313.905255185
 03/17  20:00:00,402.237976812,35.599342889,87.6326327847,0.0,115.40909374,92.7192997104,558.289652703,215.505383525,33.3212,309.463069178
 03/17  21:00:00,391.861197968,35.599342889,100.737136486,0.0,102.647051061,94.1340635361,694.182598339,215.786808939,24.9909,453.4048894
 03/17  22:00:00,304.354097682,35.599342889,79.4795435385,0.0,77.122965704,65.871452062,586.047938101,221.814466827,16.6606,347.572871274
 03/17  23:00:00,212.00728177,35.599342889,55.1886478502,0.0,38.286128036,48.4199368926,428.334946468,231.506788396,8.3303,188.497858072
 03/17  24:00:00,158.758725868,30.8435445344,46.1436769667,0.0,25.5240853573,30.610668775,204.955970623,47.8280811298,3.33212,153.795769493
 03/18  01:00:00,154.676250276,30.8435445344,39.799559154,0.0,27.7269238854,30.610668775,157.950671031,39.1647738102,3.33212,115.453777221
 03/18  02:00:00,132.375661725,30.8435445344,34.9820029405,0.0,12.7620426787,28.1191506574,152.484315749,33.7162682745,3.33212,115.435927474
 03/18  03:00:00,129.761123159,30.8435445344,32.3808494501,0.0,12.7620426787,28.1191506574,150.031532792,31.2780096337,3.33212,115.421403159
 03/18  04:00:00,136.991314025,30.8435445344,33.0391119985,0.0,12.7620426787,28.1191506574,181.791503266,30.5499650476,3.33212,147.909418218
 03/18  05:00:00,151.508415613,30.8435445344,35.3139059764,0.0,12.7620426787,28.1191506574,233.20957217,30.3577617204,8.3303,194.52151045
 03/18  06:00:00,242.128066341,33.2214437117,45.6362968508,0.0,42.6918050922,54.3732441037,314.805410873,29.7773035281,16.6606,268.367507345
 03/18  07:00:00,302.095583939,35.599342889,71.270466682,0.0,42.6918050922,86.1019271793,686.495456615,209.772504635,24.9909,451.73205198
 03/18  08:00:00,370.948477362,35.599342889,99.0793745569,0.0,57.6566862989,112.030105488,907.661649528,228.618490135,33.3212,645.721959393
 03/18  09:00:00,305.610526715,36.1260778934,80.4908951966,0.0,57.6566862989,83.6599452969,722.716177654,193.851093257,66.8089,462.056184398
 03/18  10:00:00,229.402673144,36.2446975067,59.1069951779,0.0,42.6918050922,68.9656133826,607.797453782,174.997436907,83.4695,349.330516875
 03/18  11:00:00,213.605206274,36.2961477876,51.8263426348,0.0,34.9340096728,67.7198543238,548.092513956,187.57617503,83.4695,277.046838926
 03/18  12:00:00,206.254667356,36.33200373,44.9500182142,0.0,34.9340096728,67.7198543238,522.464885388,233.140106764,83.4695,205.855278624
 03/18  13:00:00,195.998472765,36.3464782658,43.6899666613,0.0,34.9340096728,57.9733543238,547.157763362,266.547458934,75.1392,205.471104428
 03/18  14:00:00,197.639419704,36.3816784248,45.3803882313,0.0,34.9340096728,57.9733543238,499.879349318,227.971463288,66.8089,205.09898603
 03/18  15:00:00,195.735217873,36.4122721981,43.7910553906,0.0,34.9340096728,57.9733543238,492.455156799,219.289210955,75.1392,198.026745843
 03/18  16:00:00,222.60622206,36.1124694668,41.3875782258,0.0,34.9340096728,62.9068543238,500.025716029,247.042419741,91.7998,161.183496289
 03/18  17:00:00,256.519405227,35.599342889,48.0258454284,0.0,34.9340096728,72.2186844194,472.924375529,229.829245999,49.9818,193.113329529
 03/18  18:00:00,339.553978421,35.599342889,59.1312449592,0.0,87.0357390804,86.2600435998,513.341643677,224.3154599,49.9818,239.044383777
 03/18  19:00:00,356.028419258,35.599342889,69.7286013239,0.0,102.000620287,77.6748002752,560.683817292,219.74124584,33.3212,307.621371452
 03/18  20:00:00,376.258325133,35.599342889,78.6594093823,0.0,102.000620287,88.9820225341,559.422154065,219.307818304,33.3212,306.793135761
 03/18  21:00:00,369.198751885,35.599342889,81.3020692581,0.0,102.000620287,91.6425454185,550.672159596,217.472512877,24.9909,308.208746719
 03/18  22:00:00,354.40589187,35.599342889,119.492260287,0.0,87.0357390804,65.871452062,692.337874891,221.303109413,16.6606,454.374165478
 03/18  23:00:00,244.029455078,35.599342889,83.1983091329,0.0,42.6918050922,48.4199368926,470.19346626,199.022817782,8.3303,262.840348478
 03/18  24:00:00,170.549068414,30.8435445344,55.6919362886,0.0,27.7269238854,30.610668775,207.48188212,50.4056597854,3.33212,153.744102335
 03/19  01:00:00,166.153908203,30.8435445344,42.0656820715,0.0,34.4311606118,33.1021868926,159.281917918,40.3059567259,3.33212,115.643841192
 03/19  02:00:00,143.725155962,30.8435445344,37.1301257126,0.0,19.466279405,30.610668775,153.343686983,34.3623560199,3.33212,115.649210963
 03/19  03:00:00,140.594163719,30.8435445344,34.0373801111,0.0,19.466279405,30.610668775,147.905849637,28.9217996841,3.33212,115.651929953
 03/19  04:00:00,144.229042674,30.8435445344,31.136071697,0.0,19.466279405,30.610668775,184.072151898,27.0308296452,3.33212,153.709202253
 03/19  05:00:00,157.857535901,30.8435445344,32.5204867799,0.0,19.466279405,30.610668775,231.115988543,27.0990343997,8.3303,195.686654144
 03/19  06:00:00,237.059470009,32.8251271822,41.0305870999,0.0,42.6918050922,54.3732441037,312.978904038,27.0502630229,16.6606,269.268041015
 03/19  07:00:00,302.809262214,35.667729101,63.9479969145,0.0,49.3960418185,88.5934452969,592.5202968,116.37048865,24.9909,451.15890815
 03/19  08:00:00,363.196393786,35.599342889,92.6121844103,0.0,57.6566862989,112.030105488,814.858605453,137.464337029,33.3212,644.073068424
 03/19  09:00:00,291.942099515,36.1415414005,76.8340182385,0.0,50.9524495726,81.1684271793,712.214888915,180.204596183,66.8089,465.201392732
 03/19  10:00:00,221.725295786,36.2304434534,51.4883584311,0.0,42.6918050922,68.9656133826,640.166172214,205.47746408,83.4695,351.219208134
 03/19  11:00:00,208.178863636,36.2802064642,42.0818217735,0.0,38.286128036,68.9656133826,516.788710731,158.687988393,83.4695,274.631222339
 03/19  12:00:00,201.061845469,36.3157040823,36.0183308788,0.0,38.286128036,68.9656133826,433.927583739,146.3186139,83.4695,204.139469839
 03/19  13:00:00,180.705710572,36.3447258906,34.5906495562,0.0,31.5818913096,56.727595265,445.753106691,166.14356454,75.1392,204.470342151
 03/19  14:00:00,180.272396449,36.370926745,34.1371780602,0.0,31.5818913096,56.727595265,443.058613511,178.429590354,66.8089,197.820123157
 03/19  15:00:00,179.162689767,36.394839107,32.8594387912,0.0,31.5818913096,56.727595265,490.375148657,217.977112781,75.1392,197.258835876
 03/19  16:00:00,206.784618934,36.1019556047,31.2745397611,0.0,31.5818913096,61.661095265,493.157196613,247.198610184,91.7998,154.158786429
 03/19  17:00:00,241.689975123,35.599342889,38.9307940298,0.0,31.5818913096,70.9729253606,468.172877705,221.839965159,49.9818,196.351112546
 03/19  18:00:00,318.55190607,35.599342889,48.4693415797,0.0,80.3315023541,83.7685254822,497.538643885,212.344520041,49.9818,235.212323844
 03/19  19:00:00,348.092201997,35.599342889,62.8571111567,0.0,102.000620287,77.6748002752,541.794528032,201.880088511,33.3212,306.593239521
 03/19  20:00:00,378.119063346,35.599342889,72.3298398545,0.0,108.704857014,91.4735406516,532.234466758,193.548500741,33.3212,305.364766017
 03/19  21:00:00,351.737277177,35.599342889,73.8596249839,0.0,95.2963835608,89.1510273009,552.551498448,220.960240791,24.9909,306.600357657
 03/19  22:00:00,296.933995457,35.599342889,72.019867537,0.0,80.3315023541,63.3799339444,691.773009339,225.950740865,16.6606,449.161668474
 03/19  23:00:00,211.286292289,35.599342889,50.8064897728,0.0,42.6918050922,48.4199368926,498.174128417,223.854126979,8.3303,265.989701438
 03/19  24:00:00,163.206240686,30.8435445344,39.1664200701,0.0,34.4311606118,33.1021868926,216.87767038,59.5821821248,3.33212,153.963368255
 03/20  01:00:00,136.548503292,30.8435445344,31.3048061769,0.0,19.418418834,29.3649097162,166.968271087,48.2376291139,3.33212,115.398521973
 03/20  02:00:00,127.040239674,30.8435445344,29.7093955874,0.0,12.7620426787,28.1191506574,155.635510393,41.5267591947,3.33212,110.776631199
 03/20  03:00:00,126.615512875,30.8435445344,29.2911539208,0.0,12.7620426787,28.1191506574,154.061313042,37.0888455921,3.33212,113.64034745
 03/20  04:00:00,134.639270336,30.8435445344,30.7337755379,0.0,12.7620426787,28.1191506574,191.531089324,34.5320235418,3.33212,153.666945782
 03/20  05:00:00,170.908328543,30.8435445344,39.3595715734,0.0,25.5240853573,30.610668775,307.255121819,32.8391022487,8.3303,266.08571957
 03/20  06:00:00,296.240696363,32.8251271822,67.6874802527,0.0,51.0481707146,78.1489452969,498.152378033,30.3198873441,16.6606,451.171890689
 03/20  07:00:00,366.568313562,35.6664802657,90.8633313716,0.0,64.3609230253,109.708623606,769.392049111,145.638813538,24.9909,598.762335573
 03/20  08:00:00,300.152546086,35.599342889,67.1494526093,0.0,51.0481707146,80.7689615957,687.27096692,186.95834458,33.3212,466.991422339
 03/20  09:00:00,261.558146451,36.1342666835,56.0258332427,0.0,51.0481707146,71.0224615957,628.936686503,214.375210899,66.8089,347.752575604
 03/20  10:00:00,200.755319074,36.2232817589,44.2283903957,0.0,32.1804615127,65.7244621605,549.734149544,193.562493053,83.4695,272.702156491
 03/20  11:00:00,196.064587216,36.2750649032,39.0452509037,0.0,32.1804615127,65.7244621605,487.139741555,198.332571821,83.4695,205.337669734
 03/20  12:00:00,195.085780829,36.3124489998,38.7705328887,0.0,32.1804615127,65.7244621605,490.893957433,209.553600003,83.4695,197.87085743
 03/20  13:00:00,185.750240639,36.3446653629,39.120806022,0.0,32.1804615127,55.9779621605,493.633457916,213.900971135,75.1392,204.593286782
 03/20  14:00:00,184.951831145,36.3739554624,38.292977534,0.0,32.1804615127,55.9779621605,481.321122609,217.31984755,66.8089,197.192375059
 03/20  15:00:00,184.479233069,36.4003502233,37.480497911,0.0,32.1804615127,55.9779621605,523.875715556,251.548127885,75.1392,197.188387671
 03/20  16:00:00,213.889990918,36.1080606482,37.7843310991,0.0,32.1804615127,60.9114621605,475.715478641,229.799828115,91.7998,154.115850525
 03/20  17:00:00,260.119835662,35.599342889,49.6354643285,0.0,32.1804615127,77.5397301883,484.826908161,200.621748638,49.9818,234.223359523
 03/20  18:00:00,337.209407775,35.599342889,66.6520978919,0.0,77.122965704,86.2600435998,708.272933372,241.872134387,49.9818,416.418998985
 03/20  19:00:00,354.774025053,35.599342889,65.1133741601,0.0,102.647051061,80.1663183927,573.9307915,232.478202887,33.3212,308.131388612
 03/20  20:00:00,386.752717622,35.599342889,71.7402725926,0.0,115.40909374,92.7192997104,558.722986024,216.307966344,33.3212,309.09381968
 03/20  21:00:00,376.959424975,35.599342889,85.4783461257,0.0,102.647051061,94.1340635361,696.478687133,213.708240287,24.9909,457.779546847
 03/20  22:00:00,291.624520413,35.599342889,66.7490616628,0.0,77.122965704,65.871452062,574.959256705,220.020801775,16.6606,338.277854929
 03/20  23:00:00,200.945887242,35.599342889,44.1992098163,0.0,38.286128036,48.4199368926,430.086088313,231.816136417,8.3303,189.939651896
 03/20  24:00:00,148.893467137,30.8435445344,36.2392972315,0.0,25.5240853573,30.610668775,204.927470543,49.5122064453,3.33212,152.083144098
 03/21  01:00:00,136.638507279,30.8435445344,31.2985839612,0.0,19.418418834,29.3649097162,163.124133608,44.3795264667,3.33212,115.412487142
 03/21  02:00:00,125.965171663,30.8435445344,28.5144460389,0.0,12.7620426787,28.1191506574,159.610189337,40.8930775157,3.33212,115.384991821
 03/21  03:00:00,124.578262644,30.8435445344,27.1424991737,0.0,12.7620426787,28.1191506574,156.614071643,37.9198969118,3.33212,115.362054731
 03/21  04:00:00,133.693265058,30.8435445344,29.0437837351,0.0,12.7620426787,28.1191506574,186.665353785,36.4017758065,3.33212,146.931457979
 03/21  05:00:00,170.136847695,30.8435445344,37.8190025531,0.0,25.5240853573,30.610668775,310.185779514,35.4619274336,8.3303,266.393552081
 03/21  06:00:00,292.733682126,32.8251271822,66.1114594535,0.0,51.0481707146,78.1489452969,500.069167094,33.4178025713,16.6606,449.990764523
 03/21  07:00:00,366.270697042,35.6656073242,88.6106593253,0.0,64.3609230253,109.708623606,818.843284331,192.427489288,24.9909,601.424895043
 03/21  08:00:00,299.284101556,35.599342889,64.5896925211,0.0,51.0481707146,80.7689615957,716.323780503,219.719703882,33.3212,463.282876621
 03/21  09:00:00,259.109131198,36.089298244,52.9372269124,0.0,51.0481707146,71.0224615957,640.453831046,223.753817311,66.8089,349.891113735
 03/21  10:00:00,197.777201168,36.1950869566,40.2890848536,0.0,32.1804615127,65.7244621605,594.927169073,241.139289039,83.4695,270.318380035
 03/21  11:00:00,192.267937471,36.2766309425,34.3300397741,0.0,32.1804615127,65.7244621605,519.066066645,230.33691912,83.4695,205.259647524
 03/21  12:00:00,190.341995534,36.3037210815,33.0291491787,0.0,32.1804615127,65.7244621605,538.628991493,257.364380728,83.4695,197.795110765
 03/21  13:00:00,180.423565534,36.3010871733,32.677490348,0.0,32.1804615127,55.9779621605,539.364955401,259.710365648,75.1392,204.515389752
 03/21  14:00:00,163.416329224,36.3257528329,15.7583565053,0.0,32.1804615127,55.9779621605,525.762482928,261.829964993,66.8089,197.123617935
 03/21  15:00:00,165.693659461,36.3485538404,18.0291861931,0.0,32.1804615127,55.9779621605,534.350659986,262.101380306,75.1392,197.110079679
 03/21  16:00:00,195.23535903,36.0840347037,18.5858204078,0.0,32.1804615127,60.9114621605,493.591228203,247.718319382,91.7998,154.073108822
 03/21  17:00:00,238.152138543,35.599342889,27.0713779669,0.0,32.1804615127,77.5397301883,517.461222045,233.348443563,49.9818,234.130978483
 03/21  18:00:00,316.929615313,35.599342889,46.2391668989,0.0,77.122965704,86.2600435998,700.950173333,235.02972655,49.9818,415.938646783
 03/21  19:00:00,338.588931264,35.599342889,49.5781640363,0.0,102.647051061,80.1663183927,566.749111426,226.03887424,33.3212,307.389037186
 03/21  20:00:00,417.945368771,35.599342889,103.342771207,0.0,115.40909374,92.7192997104,558.397283504,218.918451691,33.3212,306.157631813
 03/21  21:00:00,393.047366169,35.599342889,101.877122142,0.0,102.647051061,94.1340635361,695.461603778,216.059048138,24.9909,454.41165564
 03/21  22:00:00,295.036585808,35.599342889,70.1630021086,0.0,77.122965704,65.871452062,583.667477573,223.310964782,16.6606,343.695912791
 03/21  23:00:00,200.58468627,35.599342889,43.8325556207,0.0,38.286128036,48.4199368926,432.853227369,236.298108228,8.3303,188.224819141
 03/21  24:00:00,144.59844071,30.8435445344,31.9705332373,0.0,25.5240853573,30.610668775,208.695369413,51.7472507182,3.33212,153.615998695
 03/22  01:00:00,129.199661881,30.8435445344,23.9419913323,0.0,19.418418834,29.3649097162,164.244056606,45.5699332115,3.33212,115.342003395
 03/22  02:00:00,117.998185895,30.8435445344,20.6603472852,0.0,12.7620426787,28.1191506574,154.569221462,42.2797742643,3.33212,108.957327197
 03/22  03:00:00,116.091506171,30.8435445344,18.7722508887,0.0,12.7620426787,28.1191506574,159.364201134,40.6450414759,3.33212,115.387039658
 03/22  04:00:00,128.044230682,30.8435445344,24.1213865151,0.0,12.7620426787,28.1191506574,195.968101419,39.0640516328,3.33212,153.571929786
 03/22  05:00:00,165.664360464,30.8435445344,34.0853548166,0.0,25.5240853573,30.610668775,304.347595295,37.4247016771,8.3303,258.592593618
 03/22  06:00:00,289.68045353,33.2214437117,63.4956345379,0.0,51.0481707146,78.1489452969,502.744983072,32.568530074,16.6606,453.515852998
 03/22  07:00:00,362.92692808,35.599342889,87.2698563127,0.0,64.3609230253,109.708623606,779.314650696,151.180338184,24.9909,603.143412512
 03/22  08:00:00,296.655271046,35.599342889,63.6448570321,0.0,51.0481707146,80.7689615957,680.794060617,191.35172545,33.3212,456.121135167
 03/22  09:00:00,257.612096268,36.1318645516,52.0816136797,0.0,51.0481707146,71.0224615957,635.711219774,219.302657374,66.8089,349.5996624
 03/22  10:00:00,196.094135159,36.2191403216,39.2203872257,0.0,32.1804615127,65.7244621605,585.305756093,229.926266968,83.4695,271.909989125
 03/22  11:00:00,190.16080975,36.2693150047,32.5753127779,0.0,32.1804615127,65.7244621605,525.491279714,238.505886782,83.4695,203.515892932
 03/22  12:00:00,188.574300203,36.3061348528,31.6965912335,0.0,32.1804615127,65.7244621605,527.429904138,240.752793815,83.4695,203.207610323
 03/22  13:00:00,180.204508136,36.3382037974,33.0057686019,0.0,32.1804615127,55.9779621605,515.778226704,241.663488457,75.1392,198.975538247
 03/22  14:00:00,180.827615271,36.3536508527,33.1786022313,0.0,32.1804615127,55.9779621605,534.996288885,271.154267006,66.8089,197.033121878
 03/22  15:00:00,180.012260334,36.2775297095,32.3105120438,0.0,32.1804615127,55.9779621605,536.441185373,264.257452291,75.1392,197.044533082
 03/22  16:00:00,210.3760334,35.946429029,33.7511904685,0.0,32.1804615127,60.9114621605,499.726469969,253.902171448,91.7998,154.024498521
 03/22  17:00:00,256.858591501,35.599342889,45.4353325631,0.0,32.1804615127,77.5397301883,542.255873767,258.260442679,49.9818,234.013631088
 03/22  18:00:00,317.906429341,35.599342889,46.9284611865,0.0,77.122965704,86.2600435998,734.071948696,268.633878772,49.9818,415.456269924
 03/22  19:00:00,326.875407032,35.599342889,37.2571165596,0.0,102.647051061,80.1663183927,602.452539006,261.969244194,33.3212,307.162094812
 03/22  20:00:00,362.998155564,35.599342889,48.0556346481,0.0,115.40909374,92.7192997104,594.232770878,254.97264641,33.3212,305.938924468
 03/22  21:00:00,356.419818925,35.599342889,65.0475186496,0.0,102.647051061,94.1340635361,729.213119669,252.582450949,24.9909,451.639768721
 03/22  22:00:00,278.413047231,35.599342889,53.5713822409,0.0,77.122965704,65.871452062,626.368577915,264.483265644,16.6606,345.224712271
 03/22  23:00:00,214.266424774,35.599342889,57.3688412386,0.0,38.286128036,48.4199368926,481.701989987,285.21851266,8.3303,188.153177327
 03/22  24:00:00,163.915453559,30.8435445344,51.2180079727,0.0,25.5240853573,30.610668775,220.951046087,64.0506705409,3.33212,153.568255546
 03/23  01:00:00,144.516484271,30.8435445344,39.1630806356,0.0,19.418418834,29.3649097162,164.91917336,52.6458163556,3.33212,108.941237004
 03/23  02:00:00,132.176486165,30.8435445344,34.7282824357,0.0,12.7620426787,28.1191506574,164.524631086,45.8312675944,3.33212,115.361243491
 03/23  03:00:00,129.351437294,30.8435445344,31.9312635108,0.0,12.7620426787,28.1191506574,158.9637559,40.3002918874,3.33212,115.331344012
 03/23  04:00:00,136.467706685,30.8435445344,32.4643996114,0.0,12.7620426787,28.1191506574,192.08509919,38.5032049047,3.33212,150.249774286
 03/23  05:00:00,171.266485495,30.8435445344,39.6000026025,0.0,25.5240853573,30.610668775,309.509439514,38.9814538913,8.3303,262.197685623
 03/23  06:00:00,292.844409679,32.0324941231,67.7218548411,0.0,51.0481707146,78.1489452969,502.698755125,37.2519631135,16.6606,448.786192012
 03/23  07:00:00,368.006380023,35.599342889,91.3313397117,0.0,64.3609230253,109.708623606,830.752582431,205.989154092,24.9909,599.772528339
 03/23  08:00:00,299.50267656,35.599342889,65.5739869953,0.0,51.0481707146,80.7689615957,714.479789249,220.073763042,33.3212,461.084826207
 03/23  09:00:00,240.268062901,36.1150759889,34.587211919,0.0,51.0481707146,71.0224615957,611.313156419,196.56576936,66.8089,347.93848706
 03/23  10:00:00,194.106280797,36.234690122,37.6812912069,0.0,32.1804615127,65.7244621605,529.914669452,175.215818101,83.4695,271.229351351
 03/23  11:00:00,202.025769686,36.2916054603,45.459524124,0.0,32.1804615127,65.7244621605,424.593397919,136.037269201,83.4695,205.086628718
 03/23  12:00:00,211.733752363,36.3339315807,56.0783271668,0.0,32.1804615127,65.7244621605,409.875969471,128.749763973,83.4695,197.656705498
 03/23  13:00:00,210.202189832,36.3682644971,64.3367664219,0.0,32.1804615127,55.9779621605,394.461513375,122.018527409,75.1392,197.303785966
 03/23  14:00:00,213.896286486,36.4010099132,67.9654990497,0.0,32.1804615127,55.9779621605,406.198171186,142.159314686,66.8089,197.2299565
 03/23  15:00:00,211.036290743,36.4276338743,65.0193079356,0.0,32.1804615127,55.9779621605,437.927540802,162.098037708,75.1392,200.690303094
 03/23  16:00:00,233.469509094,36.1323005546,58.4003099606,0.0,32.1804615127,60.9114621605,423.857479683,177.212728342,91.7998,154.844951341
 03/23  17:00:00,275.235205608,35.599342889,65.4434448024,0.0,32.1804615127,77.5397301883,474.260234451,195.503950637,49.9818,228.774483813
 03/23  18:00:00,345.681930172,35.599342889,78.7104163668,0.0,77.122965704,86.2600435998,693.725950262,228.779453859,49.9818,414.964696404
 03/23  19:00:00,364.133567592,35.599342889,75.4253645861,0.0,102.647051061,80.1663183927,554.063357948,213.803623166,33.3212,306.938534782
 03/23  20:00:00,396.589025285,35.599342889,82.1448074326,0.0,115.40909374,92.7192997104,566.970674054,227.945664558,33.3212,305.703809496
 03/23  21:00:00,386.930103322,35.599342889,95.4974642929,0.0,102.647051061,94.1340635361,716.266246773,237.316375869,24.9909,453.958970905
 03/23  22:00:00,298.816560366,35.599342889,73.935805274,0.0,77.122965704,65.871452062,608.023942307,248.898506904,16.6606,342.464835404
 03/23  23:00:00,206.869105512,35.599342889,50.0412460638,0.0,38.286128036,48.4199368926,463.586564885,267.168941297,8.3303,188.087323589
 03/23  24:00:00,153.245557638,30.8435445344,40.6373691623,0.0,25.5240853573,30.610668775,213.68361937,56.824983166,3.33212,153.526516204
 03/24  01:00:00,139.764038637,30.8435445344,34.484828364,0.0,19.418418834,29.3649097162,156.263598384,44.0087305318,3.33212,108.922747853
 03/24  02:00:00,129.022993787,30.8435445344,31.6471627496,0.0,12.7620426787,28.1191506574,156.001992229,37.3396383963,3.33212,115.330233833
 03/24  03:00:00,127.25088997,30.8435445344,29.8853267564,0.0,12.7620426787,28.1191506574,152.762434742,34.1325625401,3.33212,115.297752201
 03/24  04:00:00,136.079587056,30.8435445344,31.5061466339,0.0,12.7620426787,28.1191506574,183.135509869,33.0119909821,3.33212,146.791398887
 03/24  05:00:00,172.604094234,30.8435445344,40.3870522039,0.0,25.5240853573,30.610668775,306.854253106,32.6210707112,8.3303,265.902882395
 03/24  06:00:00,295.28542485,33.2214437117,68.4407933671,0.0,51.0481707146,78.1489452969,496.328613877,31.4801890816,16.6606,448.187824796
 03/24  07:00:00,371.571975926,35.599342889,94.1953264278,0.0,64.3609230253,109.708623606,835.590799464,214.98108068,24.9909,595.618818784
 03/24  08:00:00,306.182738727,35.599342889,72.1361703676,0.0,51.0481707146,80.7689615957,687.177316738,191.332313623,33.3212,462.523803115
 03/24  09:00:00,273.674880942,36.1545551368,68.795377746,0.0,51.0481707146,71.0224615957,565.557926916,155.482620554,66.8089,343.266406363
 03/24  10:00:00,224.2321697,36.2484369691,68.3563574149,0.0,32.1804615127,65.7244621605,492.874369301,134.384017708,83.4695,275.020851594
 03/24  11:00:00,229.44936076,36.3056102999,73.0667464193,0.0,32.1804615127,65.7244621605,407.828299885,126.434912749,83.4695,197.923887136
 03/24  12:00:00,237.385505754,36.3475169408,81.7879286283,0.0,32.1804615127,65.7244621605,406.85337015,118.739639323,83.4695,204.644230828
 03/24  13:00:00,228.222342775,36.3821769454,82.3835741972,0.0,32.1804615127,55.9779621605,388.6844245,116.315533398,75.1392,197.229691102
 03/24  14:00:00,232.073347967,36.4122783499,86.1936572514,0.0,32.1804615127,55.9779621605,388.011606374,124.310547095,66.8089,196.892159279
 03/24  15:00:00,227.838837276,36.4422899315,81.8462909444,0.0,32.1804615127,55.9779621605,425.058952225,153.02936665,75.1392,196.890385575
 03/24  16:00:00,247.061623149,36.1436837628,72.1930694322,0.0,32.1804615127,60.9114621605,378.531222205,132.798485002,91.7998,153.932937203
 03/24  17:00:00,290.059143901,35.599342889,80.7664138206,0.0,32.1804615127,77.5397301883,391.604957028,110.863525696,49.9818,230.759631332
 03/24  18:00:00,358.595324812,35.599342889,92.3048657399,0.0,77.122965704,86.2600435998,629.548649609,163.535430459,49.9818,416.03141915
 03/24  19:00:00,372.498030798,35.599342889,84.7692414073,0.0,102.647051061,80.1663183927,555.55283222,213.540722482,33.3212,308.690909738
 03/24  20:00:00,404.007926838,35.599342889,90.5441481549,0.0,115.40909374,92.7192997104,569.233626459,230.427050604,33.3212,305.485375855
 03/24  21:00:00,393.757835014,35.599342889,103.163991164,0.0,102.647051061,94.1340635361,718.708665164,244.439740771,24.9909,449.278024392
 03/24  22:00:00,305.849648052,35.599342889,81.6458995444,0.0,77.122965704,65.871452062,548.075365923,194.302008248,16.6606,337.112757675
 03/24  23:00:00,213.057546624,35.599342889,57.2117460165,0.0,38.286128036,48.4199368926,388.084952345,191.748274209,8.3303,188.006378136
 03/24  24:00:00,160.262123938,30.8435445344,47.7050294156,0.0,25.5240853573,30.610668775,212.745952591,55.9362706437,3.33212,153.477561948
 03/25  01:00:00,157.086087417,30.8435445344,42.2703300657,0.0,27.7269238854,30.610668775,163.223271587,44.6058328937,3.33212,115.285318693
 03/25  02:00:00,135.918608233,30.8435445344,38.5957081593,0.0,12.7620426787,28.1191506574,147.763705086,35.5732883161,3.33212,108.85829677
 03/25  03:00:00,133.93236355,30.8435445344,36.616536708,0.0,12.7620426787,28.1191506574,148.77437145,30.1292434798,3.33212,115.313007971
 03/25  04:00:00,141.335122294,30.8435445344,37.4075061473,0.0,12.7620426787,28.1191506574,185.328144568,28.5683625396,3.33212,153.427662029
 03/25  05:00:00,155.152211349,30.8435445344,38.9635305478,0.0,12.7620426787,28.1191506574,223.469424336,27.2202243875,8.3303,187.918899949
 03/25  06:00:00,241.954311801,33.2214437117,48.2784162815,0.0,42.6918050922,54.3732441037,307.434506531,25.6069208561,16.6606,265.166985675
 03/25  07:00:00,304.381166004,35.6060152149,73.5852788705,0.0,42.6918050922,86.1019271793,648.803923093,173.564758864,24.9909,450.248264229
 03/25  08:00:00,376.066939264,35.599342889,104.822084211,0.0,57.6566862989,112.030105488,837.251984137,170.310712807,33.3212,633.62007133
 03/25  09:00:00,320.699056621,36.1657967636,95.803758316,0.0,57.6566862989,83.6599452969,712.508581945,190.648690807,66.8089,455.050991138
 03/25  10:00:00,255.603548656,36.2580871659,84.840535914,0.0,42.6918050922,68.9656133826,631.599717683,201.389990264,83.4695,346.740227418
 03/25  11:00:00,249.243922297,36.313535232,87.10022464,0.0,34.9340096728,67.7198543238,540.037077272,178.183700896,83.4695,278.383876376
 03/25  12:00:00,252.656465168,36.356611048,91.7113220988,0.0,34.9340096728,67.7198543238,433.687252473,152.028569658,83.4695,198.189182815
 03/25  13:00:00,247.975046189,36.3943686138,96.8378320749,0.0,34.9340096728,57.9733543238,433.553660861,153.499642549,75.1392,204.914818312
 03/25  14:00:00,249.13648963,36.4272736813,98.1284785248,0.0,34.9340096728,57.9733543238,403.134912177,138.846221758,66.8089,197.479790419
 03/25  15:00:00,239.720209236,36.4544460292,88.4874513303,0.0,34.9340096728,57.9733543238,468.229033522,188.539120874,75.1392,204.550712648
 03/25  16:00:00,256.645988385,36.1483522518,76.2817032552,0.0,34.9340096728,62.9068543238,447.731502327,201.782658347,91.7998,154.149043981
 03/25  17:00:00,284.957178407,35.599342889,77.5931230419,0.0,34.9340096728,72.2186844194,413.543171979,174.689119977,49.9818,188.872252001
 03/25  18:00:00,359.107235969,35.6349326674,82.340950291,0.0,87.0357390804,86.2600435998,491.275478654,206.384122471,49.9818,234.909556183
 03/25  19:00:00,375.365003968,35.599342889,89.7917526669,0.0,102.000620287,77.6748002752,543.409757011,204.238219445,33.3212,305.850337567
 03/25  20:00:00,394.753549267,35.599342889,97.8860642886,0.0,102.000620287,88.9820225341,532.548247881,193.982305866,33.3212,305.244742015
 03/25  21:00:00,384.686884198,35.599342889,97.5322700812,0.0,102.000620287,91.6425454185,522.965740448,192.131054532,24.9909,305.843785916
 03/25  22:00:00,325.968864555,35.599342889,91.9935786515,0.0,87.0357390804,65.871452062,657.554444313,195.569478435,16.6606,445.324365879
 03/25  23:00:00,226.857746991,35.599342889,66.4943874777,0.0,42.6918050922,48.4199368926,475.601071777,203.402583742,8.3303,263.868188035
 03/25  24:00:00,166.570566455,30.8435445344,51.8252152126,0.0,27.7269238854,30.610668775,206.173087277,54.0403435649,3.33212,148.800623713
 03/26  01:00:00,169.037643823,30.8435445344,45.0342045215,0.0,34.4311606118,33.1021868926,160.872916859,42.0858328063,3.33212,115.454964052
 03/26  02:00:00,147.543940958,30.8435445344,41.0349136895,0.0,19.466279405,30.610668775,153.181510331,34.4134797299,3.33212,115.435910602
 03/26  03:00:00,145.512197993,30.8435445344,39.0100651105,0.0,19.466279405,30.610668775,148.206484707,29.4558501645,3.33212,115.418514542
 03/26  04:00:00,153.81352467,30.8435445344,40.7309408599,0.0,19.466279405,30.610668775,176.363023745,26.3322582637,3.33212,146.698645481
 03/26  05:00:00,203.159376413,30.8435445344,77.6944377501,0.0,19.466279405,30.610668775,224.085576475,24.3611399213,8.3303,191.394136553
 03/26  06:00:00,272.458206335,33.815918506,78.1340339781,0.0,42.6918050922,54.3732441037,305.114100971,21.7619826379,16.6606,266.691518333
 03/26  07:00:00,337.529082919,35.6530149409,98.7141588184,0.0,49.3960418185,88.5934452969,562.281550598,87.6002682117,24.9909,449.690382386
 03/26  08:00:00,393.480558293,35.599342889,122.961935551,0.0,57.6566862989,112.030105488,766.132961435,94.7262854239,33.3212,638.085476011
 03/26  09:00:00,319.726792889,36.1649482793,105.008782012,0.0,50.9524495726,81.1684271793,612.298527846,92.244585905,66.8089,453.245041941
 03/26  10:00:00,262.434178672,36.2641533071,92.7961951562,0.0,42.6918050922,68.9656133826,518.634772663,86.0838849409,83.4695,349.081387723
 03/26  11:00:00,260.341234402,36.3127530396,94.5083521422,0.0,38.286128036,68.9656133826,427.553607381,73.6283943728,83.4695,270.455713008
 03/26  12:00:00,260.151499984,36.3535411016,95.1189756719,0.0,38.286128036,68.9656133826,358.53148559,70.5757868093,83.4695,204.486198781
 03/26  13:00:00,236.622026465,36.3869072687,90.4861104464,0.0,31.5818913096,56.727595265,366.398577932,93.8430611173,75.1392,197.416316815
 03/26  14:00:00,233.093547508,36.4145330181,86.9126685229,0.0,31.5818913096,56.727595265,374.571281043,111.037960818,66.8089,196.724420225
 03/26  15:00:00,229.440509589,36.4391236955,83.2711738216,0.0,31.5818913096,56.727595265,385.916682313,114.057221484,75.1392,196.720260829
 03/26  16:00:00,253.013835546,36.1423154048,77.9870545637,0.0,31.5818913096,61.661095265,339.687737488,94.0562020372,91.7998,153.83173545
 03/26  17:00:00,284.267742633,35.599342889,82.1054628705,0.0,31.5818913096,70.9729253606,322.449489302,82.9973335721,49.9818,189.47035573
