Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  18:00:00,355.254680509,35.599342889,88.5214755664,0.0,80.3315023541,83.7685254822,385.926852876,102.303459688,49.9818,233.641593188
 03/26  19:00:00,382.268324687,35.599342889,97.5705921559,0.0,102.000620287,77.6748002752,452.019830344,113.693417788,33.3212,305.005212556
 03/26  20:00:00,409.848018532,35.599342889,104.611012408,0.0,108.704857014,91.4735406516,445.186499741,111.889222415,33.3212,299.976077326
 03/26  21:00:00,381.77734213,35.599342889,104.71578008,0.0,95.2963835608,89.1510273009,438.800728369,112.99029898,24.9909,300.819529389
 03/26  22:00:00,323.535876434,35.599342889,99.6786628468,0.0,80.3315023541,63.3799339444,578.58337301,116.327955514,16.6606,445.594817496
 03/26  23:00:00,233.152026476,35.599342889,73.8458079936,0.0,42.6918050922,48.4199368926,374.353435036,103.449599251,8.3303,262.573535785
 03/26  24:00:00,182.54126369,30.8435445344,58.550629407,0.0,34.4311606118,33.1021868926,226.292424639,74.4545437455,3.33212,148.505760893
 03/27  01:00:00,155.042932338,30.8435445344,49.8746680627,0.0,19.418418834,29.3649097162,183.785999536,65.2023407152,3.33212,115.25153882
 03/27  02:00:00,143.376246169,30.8435445344,46.136963302,0.0,12.7620426787,28.1191506574,176.465777373,57.9246744092,3.33212,115.208982964
 03/27  03:00:00,141.954415182,30.8435445344,44.7372874976,0.0,12.7620426787,28.1191506574,158.561931807,46.3844001462,3.33212,108.845411661
 03/27  04:00:00,150.030078705,30.8435445344,46.2423067559,0.0,12.7620426787,28.1191506574,194.562950001,37.900631854,3.33212,153.330198147
 03/27  05:00:00,186.007884394,30.8435445344,54.5939953053,0.0,25.5240853573,30.610668775,299.326398943,33.2007913765,8.3303,257.795307566
 03/27  06:00:00,307.515558332,34.8067098299,82.7057260209,0.0,51.0481707146,78.1489452969,494.439798066,31.5754363943,16.6606,446.203761672
 03/27  07:00:00,388.116386711,35.6045389668,113.672824194,0.0,64.3609230253,109.708623606,662.317264694,42.0073740197,24.9909,595.318990674
 03/27  08:00:00,325.904284318,35.6087511009,94.039288127,0.0,51.0481707146,80.7689615957,533.772032149,43.2347880634,33.3212,457.216044086
 03/27  09:00:00,297.223292929,36.1680390893,93.0606776108,0.0,51.0481707146,71.0224615957,440.111467927,31.5165327445,66.8089,341.786035182
 03/27  10:00:00,247.544486925,36.2588573431,92.0900385859,0.0,32.1804615127,65.7244621605,384.527825774,26.1009894552,83.4695,274.957336319
 03/27  11:00:00,293.78750252,36.3133528362,137.247518579,0.0,32.1804615127,65.7244621605,303.01613795,21.856690306,83.4695,197.689947644
 03/27  12:00:00,299.835358005,36.3538554158,143.358049904,0.0,32.1804615127,65.7244621605,295.210126555,14.427158611,83.4695,197.313467944
 03/27  13:00:00,291.39905317,36.3902049416,143.753789412,0.0,32.1804615127,55.9779621605,281.399506134,6.02518967635,75.1392,200.235116458
 03/27  14:00:00,292.678309704,36.4214229717,144.22124531,0.0,32.1804615127,55.9779621605,265.180008103,3.82680649429,66.8089,194.544301608
 03/27  15:00:00,293.370245123,36.4485905444,145.011947175,0.0,32.1804615127,55.9779621605,274.842060279,4.2113146015,75.1392,195.491545677
 03/27  16:00:00,322.724733234,36.1738641842,145.67294616,0.0,32.1804615127,60.9114621605,248.228944567,2.65152543755,91.7998,153.77761913
 03/27  17:00:00,357.087990657,35.6690164933,145.777068419,0.0,32.1804615127,77.5397301883,286.789724185,6.2657247218,49.9818,230.542199463
 03/27  18:00:00,395.024358973,35.7063728286,127.682862488,0.0,77.122965704,86.2600435998,479.172876782,16.9372349171,49.9818,412.253841865
 03/27  19:00:00,425.70919694,35.6446805694,136.99911284,0.0,102.647051061,80.1663183927,358.235096002,18.2642026106,33.3212,306.649693391
 03/27  20:00:00,443.645936075,35.6294497774,129.693087795,0.0,115.40909374,92.7192997104,353.09260756,20.0791987929,33.3212,299.692208767
 03/27  21:00:00,398.859290329,35.6669889297,109.012792323,0.0,102.647051061,94.1340635361,505.060420398,29.8846945886,24.9909,450.18482581
 03/27  22:00:00,364.157269935,35.7391097716,140.211294933,0.0,77.122965704,65.871452062,377.516469569,20.0593279447,16.6606,340.796541625
 03/27  23:00:00,279.420344342,35.6955011511,123.343934545,0.0,38.286128036,48.4199368926,213.614412826,17.5901651777,8.3303,187.693947648
 03/27  24:00:00,146.569054268,30.8435445344,34.0823266335,0.0,25.5240853573,30.610668775,181.520549358,30.4056953862,3.33212,147.782733972
 03/28  01:00:00,147.735166337,30.8435445344,42.6141748379,0.0,19.418418834,29.3649097162,161.247945315,42.7136102603,3.33212,115.202215054
 03/28  02:00:00,143.784384128,32.4288106526,44.9805052752,0.0,12.7620426787,28.1191506574,163.928241291,51.8011703672,3.33212,108.794950924
 03/28  03:00:00,143.352032592,31.6361775935,45.348487786,0.0,12.7620426787,28.1191506574,169.250502935,50.7117880147,3.33212,115.20659492
 03/28  04:00:00,155.141228087,33.2214437117,48.3507381314,0.0,12.7620426787,28.1191506574,193.44917624,43.5171829495,3.33212,146.59987329
 03/28  05:00:00,190.021065835,30.8435445344,57.996697366,0.0,25.5240853573,30.610668775,308.273158637,37.7371690377,8.3303,262.2056896
 03/28  06:00:00,316.647792693,34.8067098299,91.0911824262,0.0,51.0481707146,78.1489452969,497.04154362,33.1411905325,16.6606,447.239753088
 03/28  07:00:00,398.009072015,35.6110432758,122.66817234,0.0,64.3609230253,109.708623606,647.085879795,32.5522134261,24.9909,589.542766369
 03/28  08:00:00,361.460315586,35.599342889,128.541187005,0.0,51.0481707146,80.7689615957,505.515482132,15.7897347823,33.3212,456.40454735
 03/28  09:00:00,329.276246546,36.1622748397,124.53062603,0.0,51.0481707146,71.0224615957,422.033540144,11.2583204263,66.8089,343.966319718
 03/28  10:00:00,299.165650409,36.2534016945,142.330340886,0.0,32.1804615127,65.7244621605,358.382866782,5.82955560722,83.4695,269.083811175
 03/28  11:00:00,304.337644016,36.3043424985,145.955781405,0.0,32.1804615127,65.7244621605,291.56314342,3.4349278982,83.4695,204.658715522
 03/28  12:00:00,303.107457705,36.3445497259,144.920069113,0.0,32.1804615127,65.7244621605,283.763818169,3.05210724113,83.4695,197.242210928
 03/28  13:00:00,293.203124395,36.3790578086,145.252310525,0.0,32.1804615127,55.9779621605,275.185561244,3.15376374471,75.1392,196.892597499
 03/28  14:00:00,292.600293728,36.4082494723,145.301220424,0.0,32.1804615127,55.9779621605,267.836949205,4.4836148773,66.8089,196.544434327
 03/28  15:00:00,243.158865261,36.4358087527,96.7020677838,0.0,32.1804615127,55.9779621605,289.405880308,17.7220757818,75.1392,196.544604527
 03/28  16:00:00,234.426836185,36.1540595919,59.6639393734,0.0,32.1804615127,60.9114621605,278.837248376,33.3074927179,91.7998,153.729955659
 03/28  17:00:00,293.153686244,35.6458067329,83.7581068538,0.0,32.1804615127,77.5397301883,325.518163241,49.5987578884,49.9818,225.937605352
 03/28  18:00:00,370.428988608,35.6783146734,104.152674794,0.0,77.122965704,86.2600435998,526.863460218,64.5217277784,49.9818,412.359932439
 03/28  19:00:00,392.310817721,35.6102184315,104.995003887,0.0,102.647051061,80.1663183927,405.070228519,66.0430747563,33.3212,305.705953763
 03/28  20:00:00,427.489871825,35.599342889,114.809615515,0.0,115.40909374,92.7192997104,399.770938261,64.1555743957,33.3212,302.294163866
 03/28  21:00:00,418.284186741,35.6393246918,129.028273506,0.0,102.647051061,94.1340635361,539.745777348,65.504405009,24.9909,449.250472339
 03/28  22:00:00,328.453324743,35.694270973,105.475731181,0.0,77.122965704,65.871452062,411.786026478,59.1626870746,16.6606,335.962739403
 03/28  23:00:00,232.585330603,35.6547410899,77.8465925091,0.0,38.286128036,48.4199368926,252.338439174,56.3420870463,8.3303,187.666052128
 03/28  24:00:00,178.860396599,30.8435445344,66.3701949958,0.0,25.5240853573,30.610668775,195.92577359,45.977475659,3.33212,146.616177931
 03/29  01:00:00,163.531518726,30.8435445344,58.4097234058,0.0,19.418418834,29.3649097162,168.244622197,49.7301421635,3.33212,115.182360034
 03/29  02:00:00,150.449975954,30.8435445344,53.2381066046,0.0,12.7620426787,28.1191506574,164.721727077,52.6185299998,3.33212,108.771077077
 03/29  03:00:00,151.270799165,33.2214437117,51.721268646,0.0,12.7620426787,28.1191506574,157.991391948,39.4707733848,3.33212,115.188498564
 03/29  04:00:00,157.32614207,30.8435445344,53.5960124103,0.0,12.7620426787,28.1191506574,177.724905752,27.8403240853,3.33212,146.552461667
 03/29  05:00:00,195.340189745,33.2214437117,61.6448897106,0.0,25.5240853573,30.610668775,298.557493338,30.7951503044,8.3303,259.432043033
 03/29  06:00:00,317.328622306,34.3311299945,93.0160699848,0.0,51.0481707146,78.1489452969,496.116529462,33.5650549741,16.6606,445.890874488
 03/29  07:00:00,397.372196069,35.6103302042,123.009697236,0.0,64.3609230253,109.708623606,660.983620547,42.6963366015,24.9909,593.296383945
 03/29  08:00:00,331.325583373,35.599342889,99.542037984,0.0,51.0481707146,80.7689615957,530.969470362,46.3859260082,33.3212,451.262344354
 03/29  09:00:00,301.635140786,36.1607863288,97.5579280751,0.0,51.0481707146,71.0224615957,447.103281661,32.9439925837,66.8089,347.350389078
 03/29  10:00:00,289.716285949,36.2494950927,134.008199511,0.0,32.1804615127,65.7244621605,373.9757533,21.5864020372,83.4695,268.919851262
 03/29  11:00:00,288.970380203,36.3033926223,132.2590645,0.0,32.1804615127,65.7244621605,299.200403459,18.2361205647,83.4695,197.494782895
 03/29  12:00:00,299.724090516,36.3472218396,142.476669208,0.0,32.1804615127,65.7244621605,288.247014403,6.36304815008,83.4695,198.414466253
 03/29  13:00:00,292.41387335,36.3825901167,144.188946384,0.0,32.1804615127,55.9779621605,275.902536697,3.02302759542,75.1392,197.740309102
 03/29  14:00:00,292.107943938,36.4118127669,143.820534118,0.0,32.1804615127,55.9779621605,264.271372024,3.1906312718,66.8089,194.271840752
 03/29  15:00:00,292.542852287,36.4401706823,144.451340542,0.0,32.1804615127,55.9779621605,275.145868748,3.54721218953,75.1392,196.459456559
 03/29  16:00:00,321.961796166,36.182380065,145.124246618,0.0,32.1804615127,60.9114621605,247.504859917,2.03398474094,91.7998,153.671075176
 03/29  17:00:00,356.287313518,35.688358622,144.570561896,0.0,32.1804615127,77.5397301883,280.438474645,4.63568535418,49.9818,225.82098929
 03/29  18:00:00,403.160760624,35.7257737288,135.456622243,0.0,77.122965704,86.2600435998,473.777720673,12.0020312882,49.9818,411.793889385
 03/29  19:00:00,366.040878744,35.6717236692,78.1709825632,0.0,102.647051061,80.1663183927,383.093487339,44.3208709678,33.3212,305.451416371
 03/29  20:00:00,417.292274874,35.6463374212,104.112442355,0.0,115.40909374,92.7192997104,406.807403577,69.2285759725,33.3212,304.257627605
 03/29  21:00:00,415.784855267,35.7077647558,126.053676134,0.0,102.647051061,94.1340635361,561.653038599,90.7086367349,24.9909,445.953501864
 03/29  22:00:00,328.007707081,35.7642008976,104.770490082,0.0,77.122965704,65.871452062,471.210409935,119.019311618,16.6606,335.530498317
 03/29  23:00:00,231.626948443,35.6993902241,76.5385898853,0.0,38.286128036,48.4199368926,344.790975331,148.861327828,8.3303,187.599347503
 03/29  24:00:00,176.679997072,30.8435445344,64.0518506158,0.0,25.5240853573,30.610668775,236.61657998,86.7300945801,3.33212,146.5543654
 03/30  01:00:00,160.674202535,30.8435445344,55.4182501547,0.0,19.418418834,29.3649097162,192.333499626,73.8453107142,3.33212,115.156068912
 03/30  02:00:00,147.945175739,30.8435445344,50.601152701,0.0,12.7620426787,28.1191506574,174.590950141,62.5129986682,3.33212,108.745831473
 03/30  03:00:00,145.15028412,30.8435445344,47.7933279117,0.0,12.7620426787,28.1191506574,170.983164306,52.5017475602,3.33212,115.149296746
 03/30  04:00:00,154.565844392,33.2214437117,48.2291001146,0.0,12.7620426787,28.1191506574,194.176924501,44.3433079007,3.33212,146.5014966
 03/30  05:00:00,187.674053236,30.8435445344,56.0687644931,0.0,25.5240853573,30.610668775,303.477352634,37.8786379847,8.3303,257.26841465
 03/30  06:00:00,310.976906193,34.4896566063,86.2654020032,0.0,51.0481707146,78.1489452969,494.159683423,33.2893922309,16.6606,444.209691192
 03/30  07:00:00,394.545959894,35.6038708862,119.061005789,0.0,64.3609230253,109.708623606,733.65639996,113.417803659,24.9909,595.247696302
 03/30  08:00:00,331.140842854,35.6098714163,99.0310498888,0.0,51.0481707146,80.7689615957,553.719833393,68.9211163346,33.3212,451.477517059
 03/30  09:00:00,305.364830552,36.1713947665,101.170135186,0.0,51.0481707146,71.0224615957,445.305720811,38.2848980877,66.8089,340.211922723
 03/30  10:00:00,284.577507467,36.2616663206,128.536033394,0.0,32.1804615127,65.7244621605,372.973488143,17.1771930788,83.4695,272.326795064
 03/30  11:00:00,299.930969798,36.3147669595,142.534201115,0.0,32.1804615127,65.7244621605,293.051085993,9.81230905729,83.4695,199.769276936
 03/30  12:00:00,298.286357599,36.3564558787,141.512777894,0.0,32.1804615127,65.7244621605,290.386853012,9.86821843451,83.4695,197.049134578
 03/30  13:00:00,291.683644082,36.3929800727,144.571728987,0.0,32.1804615127,55.9779621605,281.940371117,10.0819273003,75.1392,196.719243816
 03/30  14:00:00,290.999369551,36.4247982533,142.941848245,0.0,32.1804615127,55.9779621605,267.126245743,3.94970653916,66.8089,196.367639204
 03/30  15:00:00,288.774511944,36.4521424454,140.987198468,0.0,32.1804615127,55.9779621605,277.066403515,5.54716713146,75.1392,196.380036384
 03/30  16:00:00,320.06235421,36.1818341622,143.674153415,0.0,32.1804615127,60.9114621605,245.99841924,7.26465582773,91.7998,146.933963412
 03/30  17:00:00,333.999418417,35.6734132152,123.522491877,0.0,32.1804615127,77.5397301883,290.95271077,13.3689232872,49.9818,227.601987483
 03/30  18:00:00,353.304202733,35.706099299,86.9029475927,0.0,77.122965704,86.2600435998,496.758826475,37.9978839754,49.9818,408.7791425
 03/30  19:00:00,389.292639876,35.6365831826,101.453688231,0.0,102.647051061,80.1663183927,394.984003872,56.498867904,33.3212,305.163935968
 03/30  20:00:00,430.905993842,35.6212294613,117.749392009,0.0,115.40909374,92.7192997104,387.140952015,49.8319611767,33.3212,303.987790838
 03/30  21:00:00,423.862046411,35.6665831441,134.215866316,0.0,102.647051061,94.1340635361,524.127284434,53.8945469261,24.9909,445.241837508
 03/30  22:00:00,345.641714988,35.7396414872,122.461949894,0.0,77.122965704,65.871452062,390.719671641,38.8630073473,16.6606,335.196064294
 03/30  23:00:00,251.788731853,35.693636045,96.7614099565,0.0,38.286128036,48.4199368926,229.041861439,33.1923727095,8.3303,187.51918873
 03/30  24:00:00,170.529012031,30.8435445344,58.030382921,0.0,25.5240853573,30.610668775,179.742495764,29.9111568248,3.33212,146.499218939
 03/31  01:00:00,162.476620307,30.8435445344,57.3756623259,0.0,19.418418834,29.3649097162,146.395886576,27.9344277369,3.33212,115.129338839
 03/31  02:00:00,157.262727973,32.4288106526,58.503957319,0.0,12.7620426787,28.1191506574,138.185333602,26.142675828,3.33212,108.710537774
 03/31  03:00:00,152.406852794,31.6361775935,54.4797959378,0.0,12.7620426787,28.1191506574,142.991834619,24.5446303825,3.33212,115.115084236
 03/31  04:00:00,190.087234441,33.2214437117,83.1892153142,0.0,12.7620426787,28.1191506574,168.220715338,18.4399071409,3.33212,146.448688197
 03/31  05:00:00,215.023636643,32.4288106526,81.2586550756,0.0,25.5240853573,30.610668775,280.084515424,14.654343803,8.3303,257.099871621
 03/31  06:00:00,319.269031923,34.0140767708,94.4222298983,0.0,51.0481707146,78.1489452969,478.365780892,18.2347790377,16.6606,443.470401855
 03/31  07:00:00,390.350440228,35.7259064207,114.859893426,0.0,64.3609230253,109.708623606,642.409526989,25.4838085174,24.9909,591.934818472
 03/31  08:00:00,374.507942859,35.6425914915,141.32959118,0.0,51.0481707146,80.7689615957,501.226700171,15.8586679465,33.3212,452.046832224
 03/31  09:00:00,335.541610317,36.164556274,130.708044243,0.0,51.0481707146,71.0224615957,418.098594772,13.0807604965,66.8089,338.208934276
 03/31  10:00:00,289.106612564,36.2570349431,132.848494139,0.0,32.1804615127,65.7244621605,364.92085801,12.9220831723,83.4695,268.529274838
 03/31  11:00:00,301.714345804,36.3200661452,144.159545591,0.0,32.1804615127,65.7244621605,292.977072872,5.1306851615,83.4695,204.37688771
 03/31  12:00:00,301.023498197,36.3759278645,143.329808207,0.0,32.1804615127,65.7244621605,282.990483083,2.54795365261,83.4695,196.97302943
 03/31  13:00:00,291.722960468,36.4084002605,143.461568799,0.0,32.1804615127,55.9779621605,274.156024285,2.3824093754,75.1392,196.63441491
 03/31  14:00:00,291.508514801,36.4244049151,143.311635553,0.0,32.1804615127,55.9779621605,261.133824234,2.54438118208,66.8089,191.780543052
 03/31  15:00:00,291.751207807,36.4456502389,144.019422541,0.0,32.1804615127,55.9779621605,271.83240664,2.9259671847,75.1392,193.767239456
 03/31  16:00:00,321.163145945,36.1963682618,144.990995684,0.0,32.1804615127,60.9114621605,248.996832112,3.63696559715,91.7998,153.560066515
 03/31  17:00:00,354.820398533,35.6902588058,144.161099934,0.0,32.1804615127,77.5397301883,282.714707282,7.1809925554,49.9818,225.551914726
 03/31  18:00:00,411.327798894,35.725083845,144.026976244,0.0,77.122965704,86.2600435998,471.553236136,10.8902549118,49.9818,410.681181224
 03/31  19:00:00,382.095404911,35.6657038361,94.5537810148,0.0,102.647051061,80.1663183927,368.652074031,30.4078432908,33.3212,304.92303074
 03/31  20:00:00,417.320147862,35.6402625394,104.610417279,0.0,115.40909374,92.7192997104,374.627974339,45.6034846051,33.3212,295.703289734
 03/31  21:00:00,420.969107307,35.7058671358,131.665130847,0.0,102.647051061,94.1340635361,515.941202653,46.4072845612,24.9909,444.543018092
 03/31  22:00:00,335.070712777,35.7716372654,111.980501657,0.0,77.122965704,65.871452062,412.421855548,60.9028373791,16.6606,334.858418169
 03/31  23:00:00,236.663138212,35.7143511963,81.7773675973,0.0,38.286128036,48.4199368926,279.785358642,84.0325363711,8.3303,187.422522271
 03/31  24:00:00,180.100917851,30.8435445344,67.5173449625,0.0,25.5240853573,30.610668775,235.5085901,79.056946098,3.33212,153.119524002
 04/01  01:00:00,173.842966285,30.8435445344,59.0494695604,0.0,27.7269238854,30.610668775,186.432356318,74.3863401422,3.33212,108.713896175
 04/01  02:00:00,149.674379635,30.8435445344,52.3531076635,0.0,12.7620426787,28.1191506574,182.53658927,67.9086914251,3.33212,111.295777845
 04/01  03:00:00,148.700721844,33.2214437117,48.9744396019,0.0,12.7620426787,28.1191506574,176.256815468,60.4500758915,3.33212,112.474619576
 04/01  04:00:00,153.540626969,30.8435445344,49.5472287182,0.0,12.7620426787,28.1191506574,202.788569569,53.0569521039,3.33212,146.399497465
 04/01  05:00:00,169.931237249,33.2214437117,51.3580678322,0.0,12.7620426787,28.1191506574,236.370784538,40.7124514851,8.3303,187.328033053
 04/01  06:00:00,252.99618501,33.6970235472,61.5986297514,0.0,42.6918050922,54.3732441037,308.800323807,32.1090737858,16.6606,260.030650021
 04/01  07:00:00,318.027128554,35.6154828913,88.0332171801,0.0,42.6918050922,86.1019271793,605.762652207,138.862592054,24.9909,441.909160154
 04/01  08:00:00,388.879533905,35.599342889,117.781968159,0.0,57.6566862989,112.030105488,830.84985524,165.179463349,33.3212,632.349191891
 04/01  09:00:00,322.805687204,36.1716128063,97.8766362864,0.0,57.6566862989,83.6599452969,707.509141174,192.73955379,66.8089,447.960687384
 04/01  10:00:00,244.956094098,36.2606350671,74.3864999559,0.0,42.6918050922,68.9656133826,609.070994507,187.74490603,83.4695,337.856588476
 04/01  11:00:00,228.173847691,36.3110506315,66.0698870749,0.0,34.9340096728,67.7198543238,547.264413592,188.19748814,83.4695,275.597425453
 04/01  12:00:00,219.53955407,36.3470943294,58.1051433073,0.0,34.9340096728,67.7198543238,494.67960233,212.315597179,83.4695,198.894505151
 04/01  13:00:00,210.163329563,36.3788781293,58.4666553739,0.0,34.9340096728,57.9733543238,471.605250495,199.251049772,75.1392,197.215000722
 04/01  14:00:00,219.624264843,36.4079778113,68.23036066,0.0,34.9340096728,57.9733543238,426.538249033,162.869316949,66.8089,196.860032084
 04/01  15:00:00,215.38024757,36.4329101908,64.0344083797,0.0,34.9340096728,57.9733543238,448.733827272,176.740816931,75.1392,196.853810342
 04/01  16:00:00,244.537240409,36.1359714788,64.2078687978,0.0,34.9340096728,62.9068543238,427.937132792,182.382163633,91.7998,153.755169159
 04/01  17:00:00,277.904257619,35.599342889,70.4969069704,0.0,34.9340096728,72.2186844194,406.294487639,168.057021428,49.9818,188.25566621
 04/01  18:00:00,352.987638351,35.6119145671,79.1032514832,0.0,87.0357390804,86.2600435998,469.118120974,185.185969609,49.9818,233.950351364
 04/01  19:00:00,374.848442786,35.599342889,89.4084893756,0.0,102.000620287,77.6748002752,520.971570234,186.277967369,33.3212,301.372402866
 04/01  20:00:00,393.612327312,35.599342889,96.8504146266,0.0,102.000620287,88.9820225341,512.739346789,181.298726763,33.3212,298.119420025
 04/01  21:00:00,384.596421395,35.599342889,97.5494657301,0.0,102.000620287,91.6425454185,508.581022496,179.536250981,24.9909,304.053871515
 04/01  22:00:00,326.74337233,35.599342889,92.8899944302,0.0,87.0357390804,65.871452062,639.446849379,182.372881675,16.6606,440.413367704
 04/01  23:00:00,227.47403576,35.599342889,67.3934065034,0.0,42.6918050922,48.4199368926,444.992908024,179.119709825,8.3303,257.5428982
 04/01  24:00:00,168.262665414,30.8435445344,53.4090424172,0.0,27.7269238854,30.610668775,209.00927142,59.2776442592,3.33212,146.399507161
 04/02  01:00:00,171.136084458,30.8435445344,47.0606265644,0.0,34.4311606118,33.1021868926,164.143956518,45.5810619401,3.33212,115.230774578
 04/02  02:00:00,149.723369381,30.8435445344,43.1470154512,0.0,19.466279405,30.610668775,150.604135539,38.4421335307,3.33212,108.829882008
 04/02  03:00:00,147.908115252,30.8435445344,41.3418250647,0.0,19.466279405,30.610668775,151.144415852,32.5665597749,3.33212,115.245736078
 04/02  04:00:00,155.773907991,30.8435445344,42.6390533203,0.0,19.466279405,30.610668775,177.126652179,27.4537159413,3.33212,146.340816238
 04/02  05:00:00,169.837783473,30.8435445344,44.459295687,0.0,19.466279405,30.610668775,220.821527612,24.9547009205,8.3303,187.536526691
 04/02  06:00:00,242.892353666,34.1726033826,53.8545044986,0.0,42.6918050922,54.3732441037,306.913508404,23.5257096593,16.6606,266.727198745
 04/02  07:00:00,317.914624141,35.6703777892,79.2587285676,0.0,49.3960418185,88.5934452969,548.001112871,81.0627318414,24.9909,441.947481029
 04/02  08:00:00,379.19898609,35.599342889,108.72172844,0.0,57.6566862989,112.030105488,759.732500531,104.144902434,33.3212,622.266398096
 04/02  09:00:00,305.023709294,36.1589879146,90.233994161,0.0,50.9524495726,81.1684271793,641.931915641,122.826321366,66.8089,452.296694275
 04/02  10:00:00,239.322427106,36.2499958365,69.5604438779,0.0,42.6918050922,68.9656133826,568.991409076,144.697559637,83.4695,340.824349439
 04/02  11:00:00,240.472066345,36.3020368942,74.5832355162,0.0,38.286128036,68.9656133826,465.102618466,112.495515712,83.4695,269.137602754
 04/02  12:00:00,241.656979673,36.3410368631,76.6242474525,0.0,38.286128036,68.9656133826,384.639979073,104.390557946,83.4695,196.779921126
 04/02  13:00:00,224.774545485,36.3721209541,78.5095993149,0.0,31.5818913096,56.727595265,418.143500942,146.246627014,75.1392,196.757673928
 04/02  14:00:00,225.286340905,36.4007693812,79.029212081,0.0,31.5818913096,56.727595265,400.531234757,137.61168644,66.8089,196.110648317
 04/02  15:00:00,215.129763637,36.4249721633,68.9460944662,0.0,31.5818913096,56.727595265,408.452314316,137.216238735,75.1392,196.096875582
 04/02  16:00:00,238.084397789,36.1283794697,63.0020837758,0.0,31.5818913096,61.661095265,369.55628915,130.982111974,91.7998,146.774377176
 04/02  17:00:00,270.737343111,35.599342889,68.5080078381,0.0,31.5818913096,70.9729253606,360.088564371,119.789693986,49.9818,190.317070385
 04/02  18:00:00,343.246087005,35.599342889,79.1664254858,0.0,80.3315023541,83.7685254822,429.352071484,148.213852898,49.9818,231.156418586
 04/02  19:00:00,373.380701279,35.599342889,88.2905263636,0.0,102.000620287,77.6748002752,537.31056538,208.804833191,33.3212,295.184532189
 04/02  20:00:00,401.359855408,35.599342889,95.5470081075,0.0,108.704857014,91.4735406516,542.210831942,209.17510131,33.3212,299.714530632
 04/02  21:00:00,374.168266381,35.599342889,96.4265625959,0.0,95.2963835608,89.1510273009,522.883454818,200.405981508,24.9909,297.486573309
 04/02  22:00:00,316.016381581,35.599342889,90.8977217499,0.0,80.3315023541,63.3799339444,709.542760437,252.96927224,16.6606,439.912888197
 04/02  23:00:00,226.418771077,35.599342889,64.9628552312,0.0,42.6918050922,48.4199368926,527.957740844,263.391057618,8.3303,256.236383227
 04/02  24:00:00,174.839764561,30.8435445344,50.6728030166,0.0,34.4311606118,33.1021868926,194.422938074,44.5020856355,3.33212,146.588732439
 04/03  01:00:00,148.514692931,30.8435445344,43.1827363608,0.0,19.418418834,29.3649097162,150.71499712,33.3571726974,3.33212,114.025704423
 04/03  02:00:00,137.297893924,30.8435445344,39.8981039862,0.0,12.7620426787,28.1191506574,141.865304945,28.891768254,3.33212,109.641416691
 04/03  03:00:00,135.136124249,30.8435445344,37.7376403408,0.0,12.7620426787,28.1191506574,138.642508502,26.6877517703,3.33212,108.622636732
 04/03  04:00:00,142.611797153,30.8435445344,38.6356259109,0.0,12.7620426787,28.1191506574,179.151170885,24.5841896114,3.33212,151.234861274
 04/03  05:00:00,178.644823173,30.8435445344,47.0482933412,0.0,25.5240853573,30.610668775,284.594407907,22.8759352997,8.3303,253.388172608
 04/03  06:00:00,296.727257096,33.855550159,75.4559581105,0.0,51.0481707146,78.1489452969,478.794591729,23.0673598884,16.6606,439.066631841
 04/03  07:00:00,380.714812205,35.5998141331,105.302032866,0.0,64.3609230253,109.708623606,714.561228726,101.128187535,24.9909,588.442141191
 04/03  08:00:00,316.50164193,35.599342889,84.1538042406,0.0,51.0481707146,80.7689615957,590.055672721,109.099239292,33.3212,447.635233429
 04/03  09:00:00,282.102031046,36.1589034651,77.4468657361,0.0,51.0481707146,71.0224615957,537.229564133,132.756827109,66.8089,337.663837024
 04/03  10:00:00,229.351056884,36.2516956081,73.504595173,0.0,32.1804615127,65.7244621605,473.116756073,122.178447718,83.4695,267.468808355
 04/03  11:00:00,233.362186569,36.3080490706,76.8697084575,0.0,32.1804615127,65.7244621605,402.427244853,119.496021218,83.4695,199.461723635
 04/03  12:00:00,240.315673618,36.3511753751,84.5151835107,0.0,32.1804615127,65.7244621605,396.466190929,117.679287389,83.4695,195.317403539
 04/03  13:00:00,221.33790281,36.3885728067,75.3663340294,0.0,32.1804615127,55.9779621605,376.33699248,105.914034989,75.1392,195.283757491
 04/03  14:00:00,204.169723333,36.4189433702,58.3799264502,0.0,32.1804615127,55.9779621605,367.397646544,104.575744492,66.8089,196.013002052
 04/03  15:00:00,214.226677619,36.4485141635,68.4846905644,0.0,32.1804615127,55.9779621605,358.664156263,90.5346186098,75.1392,192.990337653
 04/03  16:00:00,245.374344062,36.1512328644,70.7002371511,0.0,32.1804615127,60.9114621605,327.912228224,86.5250616022,91.7998,149.587366622
 04/03  17:00:00,293.122393814,35.6001409879,83.8448003032,0.0,32.1804615127,77.5397301883,381.850281814,106.728641,49.9818,225.139840814
 04/03  18:00:00,358.917270567,35.6349097649,95.4585974787,0.0,77.122965704,86.2600435998,609.266381862,150.351820745,49.9818,408.932761116
 04/03  19:00:00,375.042657597,35.599342889,87.177587324,0.0,102.647051061,80.1663183927,503.713739441,173.875458864,33.3212,296.517080577
 04/03  20:00:00,408.354246492,35.599342889,95.1131072701,0.0,115.40909374,92.7192997104,503.246494141,167.476046152,33.3212,302.44924799
 04/03  21:00:00,398.465264276,35.599342889,108.715620734,0.0,102.647051061,94.1340635361,640.882033765,173.534952632,24.9909,442.356181133
 04/03  22:00:00,345.563307598,35.6199376876,122.02168462,0.0,77.122965704,65.871452062,541.03348471,191.475626403,16.6606,332.897258307
 04/03  23:00:00,239.066972478,35.6001423564,83.3484926234,0.0,38.286128036,48.4199368926,410.163987452,220.877783536,8.3303,180.955903916
 04/03  24:00:00,173.222172954,30.8435445344,60.5188092316,0.0,25.5240853573,30.610668775,218.539937369,65.5845636208,3.33212,149.623253748
 04/04  01:00:00,154.39955188,30.8435445344,49.0453469958,0.0,19.418418834,29.3649097162,168.28249763,53.1317462882,3.33212,111.818631342
 04/04  02:00:00,140.768765913,30.8435445344,43.3308143058,0.0,12.7620426787,28.1191506574,155.03114988,43.0975130899,3.33212,108.60151679
 04/04  03:00:00,137.647413606,30.8435445344,40.2237731965,0.0,12.7620426787,28.1191506574,152.531252501,34.7733712787,3.33212,114.425761223
 04/04  04:00:00,145.841261224,30.8435445344,41.2055277208,0.0,12.7620426787,28.1191506574,179.804387001,29.6597530837,3.33212,146.812513917
 04/04  05:00:00,181.527230203,30.8435445344,49.2330745668,0.0,25.5240853573,30.610668775,291.34585289,26.6815173564,8.3303,256.334035534
 04/04  06:00:00,299.645112557,34.1726033826,77.2820969628,0.0,51.0481707146,78.1489452969,479.470488092,24.8058789002,16.6606,438.004009192
 04/04  07:00:00,381.45558472,35.6023282417,105.036559435,0.0,64.3609230253,109.708623606,706.536169926,101.25056217,24.9909,580.294707755
 04/04  08:00:00,318.848155465,35.6002505447,85.960734622,0.0,51.0481707146,80.7689615957,550.176301386,67.1766960894,33.3212,449.678405297
 04/04  09:00:00,288.712688694,36.1690612141,84.5098211396,0.0,51.0481707146,71.0224615957,453.836508641,45.3629175364,66.8089,341.664691104
 04/04  10:00:00,237.836307558,36.2612289791,82.3506080033,0.0,32.1804615127,65.7244621605,392.808322683,43.1032283816,83.4695,266.235594301
 04/04  11:00:00,242.577605168,36.314107994,86.4100640193,0.0,32.1804615127,65.7244621605,317.619297617,35.8482328985,83.4695,198.301564718
 04/04  12:00:00,267.793544036,36.3558719567,112.155279278,0.0,32.1804615127,65.7244621605,304.47325685,25.5488151091,83.4695,195.454941741
 04/04  13:00:00,272.486019506,36.3920982757,126.270025187,0.0,32.1804615127,55.9779621605,284.679622391,19.1972090203,75.1392,190.343213371
 04/04  14:00:00,263.088828725,36.4235454678,116.779446611,0.0,32.1804615127,55.9779621605,280.684199009,17.9582121047,66.8089,195.917086904
 04/04  15:00:00,248.367668916,36.4520952339,102.144253437,0.0,32.1804615127,55.9779621605,288.327050672,20.7979298296,75.1392,192.389920842
 04/04  16:00:00,250.55174129,36.1552344148,75.6486413742,0.0,32.1804615127,60.9114621605,268.8471778,27.0410996067,91.7998,150.006278194
 04/04  17:00:00,296.058051375,35.6172740022,86.6090559264,0.0,32.1804615127,77.5397301883,326.94204371,51.9657395611,49.9818,224.994504149
 04/04  18:00:00,368.608906134,35.6554959003,105.026148127,0.0,77.122965704,86.2600435998,534.411700835,77.9020023588,49.9818,406.527898476
 04/04  19:00:00,386.539370915,35.601369702,99.0870737551,0.0,102.647051061,80.1663183927,429.0849128,98.4477071602,33.3212,297.31600564
 04/04  20:00:00,417.720809767,35.599342889,104.839466754,0.0,115.40909374,92.7192997104,452.011297018,116.724852045,33.3212,301.965244973
 04/04  21:00:00,407.23677163,35.6046012089,117.768307964,0.0,102.647051061,94.1340635361,588.769412154,124.068403292,24.9909,439.710108861
 04/04  22:00:00,316.511245009,35.6399289837,93.3032028367,0.0,77.122965704,65.871452062,481.657122818,136.889625781,16.6606,328.106897037
 04/04  23:00:00,220.373498854,35.616896397,65.3584849257,0.0,38.286128036,48.4199368926,338.211068139,143.445805968,8.3303,186.434962171
 04/04  24:00:00,166.32542053,30.8435445344,53.7109960827,0.0,25.5240853573,30.610668775,232.395334413,82.831287015,3.33212,146.231927398
 04/05  01:00:00,152.174789108,30.8435445344,46.9331808193,0.0,19.418418834,29.3649097162,186.217898549,67.9193355111,3.33212,114.966443037
 04/05  02:00:00,141.008987595,30.8435445344,43.7068437903,0.0,12.7620426787,28.1191506574,165.515258998,53.5987168111,3.33212,108.584422187
 04/05  03:00:00,139.046388961,30.8435445344,41.7592446947,0.0,12.7620426787,28.1191506574,155.521043258,43.6210691978,3.33212,108.567854061
 04/05  04:00:00,146.931428651,30.8435445344,43.063964865,0.0,12.7620426787,28.1191506574,185.837807646,36.3364445444,3.33212,146.169243101
 04/05  05:00:00,185.231573606,33.2214437117,51.3597402049,0.0,25.5240853573,30.610668775,295.581967433,31.1110411063,8.3303,256.140626327
 04/05  06:00:00,302.26825787,33.5384969354,81.4428632555,0.0,51.0481707146,78.1489452969,482.062518583,25.6156577697,16.6606,439.786260813
 04/05  07:00:00,386.658955556,35.6051489441,112.100073878,0.0,64.3609230253,109.708623606,648.498233445,40.4873077771,24.9909,583.020025668
 04/05  08:00:00,322.190820451,35.599342889,90.3043057349,0.0,51.0481707146,80.7689615957,526.698015222,45.0472933295,33.3212,448.329521892
 04/05  09:00:00,292.319489086,36.1684423943,88.1887904272,0.0,51.0481707146,71.0224615957,439.099408101,35.6350687452,66.8089,336.655439356
 04/05  10:00:00,246.476448899,36.2567811065,91.01968042,0.0,32.1804615127,65.7244621605,375.692496021,24.6972695278,83.4695,267.525726493
 04/05  11:00:00,263.571255779,36.3088354237,107.245072004,0.0,32.1804615127,65.7244621605,301.525178229,21.225845751,83.4695,196.829832478
 04/05  12:00:00,285.47870565,36.3473127511,129.271164943,0.0,32.1804615127,65.7244621605,296.104847088,18.0354446949,83.4695,194.599902393
 04/05  13:00:00,273.122163121,36.380616515,126.154455832,0.0,32.1804615127,55.9779621605,278.899481825,12.7559322399,75.1392,191.004349585
 04/05  14:00:00,257.424953411,36.4097870397,110.512030156,0.0,32.1804615127,55.9779621605,277.133372532,14.5065715886,66.8089,195.817900943
 04/05  15:00:00,259.326383766,36.4375623344,112.469741866,0.0,32.1804615127,55.9779621605,279.612249171,15.6619694489,75.1392,188.811079722
 04/05  16:00:00,279.813902892,36.1435039976,104.084890054,0.0,32.1804615127,60.9114621605,260.011220373,14.9478286931,91.7998,153.26359168
 04/05  17:00:00,279.756023968,35.6248393658,70.1355065255,0.0,32.1804615127,77.5397301883,302.062685536,27.2146989127,49.9818,224.866186624
 04/05  18:00:00,346.749114509,35.66183596,83.2851436555,0.0,77.122965704,86.2600435998,500.229424645,49.6218869646,49.9818,400.625737681
 04/05  19:00:00,382.222373817,35.6032498933,94.4730682818,0.0,102.647051061,80.1663183927,391.244425817,56.3460522823,33.3212,301.577173535
 04/05  20:00:00,420.86364729,35.599342889,107.774810432,0.0,115.40909374,92.7192997104,381.221493995,53.524587981,33.3212,294.375706014
 04/05  21:00:00,414.159616677,35.6245494456,124.594764833,0.0,102.647051061,94.1340635361,520.915297036,55.0900373329,24.9909,440.834359703
 04/05  22:00:00,325.691344328,35.6649121838,102.728724874,0.0,77.122965704,65.871452062,403.572341972,53.8223583034,16.6606,333.089383668
 04/05  23:00:00,230.216387904,35.6443618592,75.4697853764,0.0,38.286128036,48.4199368926,247.044386896,55.0098050779,8.3303,183.704281818
 04/05  24:00:00,176.113142812,30.8435445344,63.5924469481,0.0,25.5240853573,30.610668775,205.266091494,52.6458723285,3.33212,149.288099165
 04/06  01:00:00,161.034657326,30.8435445344,55.8977714357,0.0,19.418418834,29.3649097162,163.610218667,51.7201427582,3.33212,108.557955909
 04/06  02:00:00,149.300094188,30.8435445344,52.104637634,0.0,12.7620426787,28.1191506574,156.350816812,44.4774568644,3.33212,108.541239948
 04/06  03:00:00,148.946733429,33.2214437117,49.3774303561,0.0,12.7620426787,28.1191506574,156.897333516,43.3312350376,3.33212,110.233978479
 04/06  04:00:00,153.360326991,30.8435445344,49.5893669003,0.0,12.7620426787,28.1191506574,194.278340133,39.9394527759,3.33212,151.006767357
 04/06  05:00:00,191.041656235,33.2214437117,57.2863189158,0.0,25.5240853573,30.610668775,293.959167404,37.2117335974,8.3303,248.417133807
 04/06  06:00:00,311.207055407,34.0140767708,89.9956469069,0.0,51.0481707146,78.1489452969,487.479393724,31.7932000419,16.6606,439.025593682
 04/06  07:00:00,397.592058738,35.6166350017,123.226847541,0.0,64.3609230253,109.708623606,641.916487097,32.4497529416,24.9909,584.475834156
 04/06  08:00:00,348.122118438,35.6018848046,116.287215509,0.0,51.0481707146,80.7689615957,499.949755417,21.271437936,33.3212,445.357117481
 04/06  09:00:00,345.802470569,36.1604122314,140.588584556,0.0,51.0481707146,71.0224615957,409.54184569,6.66979820039,66.8089,336.063147489
 04/06  10:00:00,302.700829689,36.2505504406,145.15963554,0.0,32.1804615127,65.7244621605,354.154440653,3.36476929974,83.4695,267.320171353
 04/06  11:00:00,304.679778863,36.3049426409,146.234953156,0.0,32.1804615127,65.7244621605,283.548624605,3.35223083765,83.4695,196.726893767
 04/06  12:00:00,303.118251292,36.3556496039,144.882401763,0.0,32.1804615127,65.7244621605,278.034286154,3.13419788908,83.4695,191.430588265
 04/06  13:00:00,293.78969925,36.3821322394,144.749744702,0.0,32.1804615127,55.9779621605,272.252384222,3.14500240877,75.1392,193.968181814
 04/06  14:00:00,294.631072065,36.4128251967,145.600168622,0.0,32.1804615127,55.9779621605,266.27212582,3.74519308154,66.8089,195.718032739
 04/06  15:00:00,295.093368418,36.44081188,146.055540858,0.0,32.1804615127,55.9779621605,267.948890013,4.09368702777,75.1392,188.716002985
 04/06  16:00:00,324.578884917,36.1946720662,146.434047128,0.0,32.1804615127,60.9114621605,247.042889311,2.36088376445,91.7998,152.882205546
 04/06  17:00:00,358.389671168,35.6921041817,146.497183004,0.0,32.1804615127,77.5397301883,272.646162367,4.88805180639,49.9818,217.77631056
 04/06  18:00:00,407.670019246,35.7226650159,142.747131258,0.0,77.122965704,86.2600435998,467.64450984,10.5699374679,49.9818,407.092772373
 04/06  19:00:00,415.741813157,35.666230059,127.026782564,0.0,102.647051061,80.1663183927,347.193296289,17.6626246253,33.3212,296.209471664
 04/06  20:00:00,418.287745748,35.6446879072,104.761882682,0.0,115.40909374,92.7192997104,360.245238642,25.8452630955,33.3212,301.078775547
 04/06  21:00:00,393.438478793,35.7008313529,103.83209252,0.0,102.647051061,94.1340635361,500.961159074,38.3697015823,24.9909,437.600557492
 04/06  22:00:00,324.232532249,35.7713783918,101.174220937,0.0,77.122965704,65.871452062,390.525143473,47.4191505562,16.6606,326.445392917
 04/06  23:00:00,234.183855596,35.7227997205,79.3619397762,0.0,38.286128036,48.4199368926,244.145454303,48.9554813763,8.3303,186.859672926
 04/06  24:00:00,182.163619879,30.8435445344,69.6645726976,0.0,25.5240853573,30.610668775,186.393433903,36.9485457825,3.33212,146.11276812
 04/07  01:00:00,167.828977818,30.8435445344,62.7301699615,0.0,19.418418834,29.3649097162,144.829374337,32.9787052679,3.33212,108.518549069
 04/07  02:00:00,158.381277554,33.2214437117,58.8572933356,0.0,12.7620426787,28.1191506574,140.518227329,28.6574372915,3.33212,108.528670037
 04/07  03:00:00,158.244307685,31.6361775935,60.3081784136,0.0,12.7620426787,28.1191506574,142.683006141,24.4472229727,3.33212,114.903663168
 04/07  04:00:00,165.310423339,32.4288106526,59.4179768,0.0,12.7620426787,28.1191506574,170.72561733,21.3253989983,3.33212,146.068098331
 04/07  05:00:00,220.408786052,33.2214437117,85.9476783653,0.0,25.5240853573,30.610668775,276.394328675,17.4157224159,8.3303,250.648306259
 04/07  06:00:00,344.494357187,34.3311299945,121.860639899,0.0,51.0481707146,78.1489452969,465.240782072,13.4278609615,16.6606,435.15232111
 04/07  07:00:00,417.586804815,35.6269693387,141.303662346,0.0,64.3609230253,109.708623606,620.630251974,12.9321229717,24.9909,582.707229002
 04/07  08:00:00,377.804398731,35.6236368301,143.199368736,0.0,51.0481707146,80.7689615957,481.579292867,3.68733466903,33.3212,444.570758198
 04/07  09:00:00,352.185118389,36.1605988659,145.451968893,0.0,51.0481707146,71.0224615957,404.168817952,1.67091372028,66.8089,335.689004232
 04/07  10:00:00,304.092882892,36.2553568448,145.488918686,0.0,32.1804615127,65.7244621605,354.200101616,3.61703265568,83.4695,267.11356896
 04/07  11:00:00,305.052064281,36.3358285235,145.296598764,0.0,32.1804615127,65.7244621605,283.606238051,3.51199968109,83.4695,196.62473837
 04/07  12:00:00,303.393452895,36.3858560187,144.591814992,0.0,32.1804615127,65.7244621605,276.03343536,3.30722543992,83.4695,189.25670992
 04/07  13:00:00,293.121136953,36.3870188322,143.863159292,0.0,32.1804615127,55.9779621605,274.237337223,3.14284957379,75.1392,195.955287649
 04/07  14:00:00,293.755193934,36.4200956819,143.975584064,0.0,32.1804615127,55.9779621605,260.052182219,3.26302628933,66.8089,189.98025593
 04/07  15:00:00,294.542004612,36.4486158643,144.295781652,0.0,32.1804615127,55.9779621605,272.967298208,3.57710320248,75.1392,194.250995005
 04/07  16:00:00,323.683390455,36.2231444822,145.072227728,0.0,32.1804615127,60.9114621605,240.33625368,2.05829270853,91.7998,146.478160971
 04/07  17:00:00,357.060248681,35.7130412223,145.044571395,0.0,32.1804615127,77.5397301883,279.106748647,4.57906127993,49.9818,224.545887367
 04/07  18:00:00,409.536167543,35.7514292457,144.148529565,0.0,77.122965704,86.2600435998,459.365687193,6.4105716881,49.9818,402.973315505
 04/07  19:00:00,431.436228592,35.7171595228,142.725782195,0.0,102.647051061,80.1663183927,344.160617182,12.9036465006,33.3212,297.935770681
 04/07  20:00:00,457.843291036,35.7017577761,144.001946103,0.0,115.40909374,92.7192997104,343.83544419,16.7064112599,33.3212,293.80783293
 04/07  21:00:00,433.16891853,35.7690450939,142.730438843,0.0,102.647051061,94.1340635361,481.270228025,16.9883575233,24.9909,439.290970502
 04/07  22:00:00,344.783432097,35.8313992723,120.984677104,0.0,77.122965704,65.871452062,374.539966621,25.5513203071,16.6606,332.328046314
 04/07  23:00:00,219.466697721,35.771044298,64.4947212333,0.0,38.286128036,48.4199368926,228.050583632,39.887535644,8.3303,179.832747988
 04/07  24:00:00,170.975378444,30.8435445344,58.4383905335,0.0,25.5240853573,30.610668775,194.44754143,45.0446304529,3.33212,146.070790977
 04/08  01:00:00,174.294119615,31.6361775935,58.7463402647,0.0,27.7269238854,30.610668775,167.166763902,55.3528351284,3.33212,108.481808774
 04/08  02:00:00,154.063520498,32.4288106526,55.2512022636,0.0,12.7620426787,28.1191506574,172.601244786,55.2570507687,3.33212,114.012074017
 04/08  03:00:00,151.436029821,32.4288106526,52.6001052546,0.0,12.7620426787,28.1191506574,165.370843933,52.6950582466,3.33212,109.343665687
 04/08  04:00:00,157.237932852,31.6361775935,52.6800025457,0.0,12.7620426787,28.1191506574,199.129792046,49.7878787151,3.33212,146.009793331
 04/08  05:00:00,172.121864232,33.2214437117,53.7113786708,0.0,12.7620426787,28.1191506574,233.531181621,45.4458577874,8.3303,179.755023834
 04/08  06:00:00,250.248553109,33.6970235472,64.5234464694,0.0,42.6918050922,54.3732441037,312.614639638,39.0188362346,16.6606,256.935203404
 04/08  07:00:00,321.948917309,35.6387813302,92.7981353859,0.0,42.6918050922,86.1019271793,548.320365274,85.8479454689,24.9909,437.481519805
 04/08  08:00:00,399.698532542,35.6020842487,129.511642247,0.0,57.6566862989,112.030105488,729.409458831,76.9707229227,33.3212,619.117535909
 04/08  09:00:00,351.320815718,36.1661299652,127.514675543,0.0,57.6566862989,83.6599452969,541.112598958,32.5961685661,66.8089,441.707530392
 04/08  10:00:00,311.029390784,36.2617312598,140.468218776,0.0,42.6918050922,68.9656133826,430.41844605,10.7164011747,83.4695,336.232544875
 04/08  11:00:00,306.859764811,36.3412816691,144.194387086,0.0,34.9340096728,67.7198543238,356.408859885,7.16355276421,83.4695,265.775807121
 04/08  12:00:00,307.281261508,36.4042222071,145.062130302,0.0,34.9340096728,67.7198543238,287.078473074,4.87165066405,83.4695,198.73732241
 04/08  13:00:00,292.412510264,36.3838698029,140.228456639,0.0,34.9340096728,57.9733543238,274.349052965,7.12112474929,75.1392,192.088728215
 04/08  14:00:00,297.909550856,36.4143540367,144.844433031,0.0,34.9340096728,57.9733543238,265.002481779,4.59746612962,66.8089,193.59611565
 04/08  15:00:00,298.946976641,36.4413166069,144.957044757,0.0,34.9340096728,57.9733543238,275.64841813,4.32969393802,75.1392,196.179524192
 04/08  16:00:00,328.421912293,36.1737869504,145.325734491,0.0,34.9340096728,62.9068543238,244.043823215,4.79735566734,91.7998,147.446667548
 04/08  17:00:00,355.767881805,35.7017619098,145.47784912,0.0,34.9340096728,72.2186844194,244.171533919,7.42069313686,49.9818,186.769040782
 04/08  18:00:00,421.01281588,35.7960342199,145.350153561,0.0,87.0357390804,86.2600435998,283.294345175,6.70716210872,49.9818,226.605383067
 04/08  19:00:00,430.709594299,35.6533698878,143.729948195,0.0,102.000620287,77.6748002752,340.206172458,5.9367432944,33.3212,300.948229163
 04/08  20:00:00,441.973071176,35.6166187389,144.036093328,0.0,102.000620287,88.9820225341,333.878167666,7.052206099,33.3212,293.504761567
 04/08  21:00:00,419.174164427,35.6452805045,132.067947854,0.0,102.000620287,91.6425454185,339.884425863,20.8164928041,24.9909,294.077033059
 04/08  22:00:00,343.991423478,35.6289827392,110.7056744,0.0,87.0357390804,65.871452062,486.063413164,33.9432267544,16.6606,435.45958641
 04/08  23:00:00,247.746635917,35.6017455071,88.3700991958,0.0,42.6918050922,48.4199368926,300.374278238,40.6079702589,8.3303,251.436007979
 04/08  24:00:00,177.46257047,30.8435445344,62.7380309901,0.0,27.7269238854,30.610668775,183.473551837,32.9910539085,3.33212,147.150377928
 04/09  01:00:00,188.551880781,33.2214437117,62.2554449035,0.0,34.4311606118,33.1021868926,148.576527166,33.852869523,3.33212,111.391537643
 04/09  02:00:00,166.080119994,30.8435445344,59.7056988678,0.0,19.466279405,30.610668775,146.147217055,34.1901628987,3.33212,108.624934156
 04/09  03:00:00,164.729912903,30.8435445344,58.3302767446,0.0,19.466279405,30.610668775,152.105935637,33.778938086,3.33212,114.994877551
 04/09  04:00:00,172.688332578,30.8435445344,59.6953600411,0.0,19.466279405,30.610668775,182.45789778,33.1915952608,3.33212,145.934182519
 04/09  05:00:00,188.735417919,33.2214437117,61.1342446512,0.0,19.466279405,30.610668775,220.742868586,32.4649165556,8.3303,179.94765203
 04/09  06:00:00,259.653686648,34.4896566063,73.2492466171,0.0,42.6918050922,54.3732441037,303.659217626,29.3398936588,16.6606,257.658723967
 04/09  07:00:00,355.70019773,35.8631127036,117.399160436,0.0,49.3960418185,88.5934452969,487.343629303,25.6507728153,24.9909,436.701956487
 04/09  08:00:00,410.035096752,35.6867054848,139.496623593,0.0,57.6566862989,112.030105488,666.81180525,16.3137789924,33.3212,617.176826258
 04/09  09:00:00,356.718988451,36.1690223139,141.611280855,0.0,50.9524495726,81.1684271793,520.929847532,11.2049338002,66.8089,442.916013732
 04/09  10:00:00,313.637975163,36.3800362177,142.743774447,0.0,42.6918050922,68.9656133826,423.529902732,4.46579554469,83.4695,335.594607187
 04/09  11:00:00,311.778782031,36.4085302325,144.386367655,0.0,38.286128036,68.9656133826,354.190656493,3.06192494481,83.4695,267.659231549
 04/09  12:00:00,311.574491561,36.4434358047,145.303763345,0.0,38.286128036,68.9656133826,276.530063682,3.98712554426,83.4695,189.073438138
 04/09  13:00:00,292.074805992,36.3857747231,144.84644702,0.0,31.5818913096,56.727595265,276.174965366,4.96539468792,75.1392,196.070370678
 04/09  14:00:00,291.999825369,36.4159866115,144.581987854,0.0,31.5818913096,56.727595265,259.555918365,4.32947885807,66.8089,188.417539507
 04/09  15:00:00,292.306709741,36.4413251404,144.71141659,0.0,31.5818913096,56.727595265,275.322594017,4.77191812648,75.1392,195.411475891
 04/09  16:00:00,321.907862116,36.1622219493,145.246973905,0.0,31.5818913096,61.661095265,243.332803825,5.17112395082,91.7998,146.361879874
 04/09  17:00:00,345.438744138,35.6661843485,141.999887445,0.0,31.5818913096,70.9729253606,247.558740804,10.0891263128,49.9818,187.487814491
 04/09  18:00:00,397.250732561,35.6922989119,132.525299663,0.0,80.3315023541,83.7685254822,291.727553775,16.6903713907,49.9818,225.055382385
 04/09  19:00:00,415.757788865,35.6143580331,130.607195415,0.0,102.000620287,77.6748002752,346.878997912,20.3295216639,33.3212,293.228276248
 04/09  20:00:00,436.403581511,35.599342889,130.922061422,0.0,108.704857014,91.4735406516,350.397122844,24.9487235169,33.3212,292.127199327
 04/09  21:00:00,386.043910713,35.6607242453,108.989093695,0.0,95.2963835608,89.1510273009,353.377655414,35.157263443,24.9909,293.229491971
