Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  22:00:00,334.339773227,35.6493069288,110.584145435,0.0,80.3315023541,63.3799339444,499.032474375,51.2602149508,16.6606,431.111659424
 04/09  23:00:00,250.171890807,35.6247390087,90.9022846967,0.0,42.6918050922,48.4199368926,327.469294887,69.0193689892,8.3303,250.119625897
 04/09  24:00:00,199.911465014,30.8435445344,75.8995152182,0.0,34.4311606118,33.1021868926,214.537648048,65.0219364012,3.33212,146.183591647
 04/10  01:00:00,170.666655147,30.8435445344,65.4823154652,0.0,19.418418834,29.3649097162,172.777793692,61.0275561488,3.33212,108.418117543
 04/10  02:00:00,157.518374371,31.6361775935,59.4685209214,0.0,12.7620426787,28.1191506574,168.321504339,56.5758538638,3.33212,108.413530475
 04/10  03:00:00,154.291306216,32.4288106526,55.4617981825,0.0,12.7620426787,28.1191506574,165.080178002,51.4647732693,3.33212,110.283284733
 04/10  04:00:00,160.432986605,32.4288106526,55.0049499948,0.0,12.7620426787,28.1191506574,193.828051079,46.5533866387,3.33212,143.94254444
 04/10  05:00:00,194.81274241,31.6361775935,62.5690528622,0.0,25.5240853573,30.610668775,304.760412949,41.2916438527,8.3303,255.138469096
 04/10  06:00:00,316.177929883,34.6481832181,97.0464866546,0.0,51.0481707146,78.1489452969,483.43991446,34.2599035376,16.6606,432.519410922
 04/10  07:00:00,403.345119463,35.6159728048,128.761041208,0.0,64.3609230253,109.708623606,658.532793389,60.4597962442,24.9909,573.082097145
 04/10  08:00:00,336.043986249,35.599342889,104.054650711,0.0,51.0481707146,80.7689615957,550.770569562,76.655826588,33.3212,440.793542974
 04/10  09:00:00,299.12719958,36.170846694,94.7167610681,0.0,51.0481707146,71.0224615957,505.493198693,105.451329017,66.8089,333.232969675
 04/10  10:00:00,237.818941719,36.2582392996,82.0785299279,0.0,32.1804615127,65.7244621605,471.280850643,121.484135131,83.4695,266.327215512
 04/10  11:00:00,234.548108101,36.3105599475,78.1089734224,0.0,32.1804615127,65.7244621605,409.770132124,129.993076239,83.4695,196.307555885
 04/10  12:00:00,235.500206886,36.3496463675,79.8364813461,0.0,32.1804615127,65.7244621605,385.492393087,113.067410669,83.4695,188.955482419
 04/10  13:00:00,229.241248933,36.3831764185,83.4095795077,0.0,32.1804615127,55.9779621605,349.327569111,78.5605679303,75.1392,195.62780118
 04/10  14:00:00,243.111183874,36.4130205436,97.295694509,0.0,32.1804615127,55.9779621605,300.688051817,45.5436764007,66.8089,188.335475416
 04/10  15:00:00,282.022595221,36.4391014773,135.854857851,0.0,32.1804615127,55.9779621605,290.880054184,27.4230407857,75.1392,188.317813398
 04/10  16:00:00,250.226594104,36.1463740264,75.3737715849,0.0,32.1804615127,60.9114621605,278.529735937,33.7830512641,91.7998,152.946884673
 04/10  17:00:00,289.378154525,35.6344680026,79.9679396618,0.0,32.1804615127,77.5397301883,336.477009887,69.6558143718,49.9818,216.839395515
 04/10  18:00:00,363.835824133,35.6773765393,100.260305263,0.0,77.122965704,86.2600435998,555.617286831,103.262144369,49.9818,402.373342462
 04/10  19:00:00,386.520551671,35.613357446,101.451478442,0.0,102.647051061,80.1663183927,436.940534464,107.687195231,33.3212,295.932139233
 04/10  20:00:00,424.244531434,35.5995449842,111.06681647,0.0,115.40909374,92.7192997104,424.813092336,98.5563802077,33.3212,292.935512129
 04/10  21:00:00,415.862610577,35.6435729112,126.200086805,0.0,102.647051061,94.1340635361,555.865198333,95.0828792271,24.9909,435.791419105
 04/10  22:00:00,324.911166919,35.7035081039,101.777893855,0.0,77.122965704,65.871452062,451.698704353,111.164423841,16.6606,323.873680513
 04/10  23:00:00,228.065525092,35.6549239728,73.1266573753,0.0,38.286128036,48.4199368926,314.697594256,126.707247794,8.3303,179.660046462
 04/10  24:00:00,173.736983202,30.8435445344,61.1537712721,0.0,25.5240853573,30.610668775,231.544926319,82.4345302768,3.33212,145.778276042
 04/11  01:00:00,158.33732146,30.8435445344,53.1334712427,0.0,19.418418834,29.3649097162,182.681745062,69.9320133178,3.33212,109.417611744
 04/11  02:00:00,145.95050383,30.8435445344,48.6743980616,0.0,12.7620426787,28.1191506574,175.407497579,58.9155623565,3.33212,113.159815222
 04/11  03:00:00,143.289299709,30.8435445344,46.0183923044,0.0,12.7620426787,28.1191506574,161.846471286,49.5543281294,3.33212,108.960023157
 04/11  04:00:00,153.447842498,33.2214437117,46.5819530258,0.0,12.7620426787,28.1191506574,188.89883215,42.4944201722,3.33212,143.072291978
 04/11  05:00:00,186.932127409,30.8435445344,54.789002057,0.0,25.5240853573,30.610668775,295.080681227,36.2222470019,8.3303,250.528134225
 04/11  06:00:00,307.003288214,34.6481832181,87.1024132302,0.0,51.0481707146,78.1489452969,480.605537876,31.088698457,16.6606,432.856239419
 04/11  07:00:00,394.03114694,35.6070290175,118.250195183,0.0,64.3609230253,109.708623606,671.312322601,74.543809053,24.9909,571.777613548
 04/11  08:00:00,328.364462197,35.6030079354,95.5631665492,0.0,51.0481707146,80.7689615957,551.471844269,78.917700205,33.3212,439.232944064
 04/11  09:00:00,294.577874342,36.1758704795,90.2716249552,0.0,51.0481707146,71.0224615957,473.013348241,74.2024027671,66.8089,332.002045474
 04/11  10:00:00,242.212668786,36.2676890718,86.6756361439,0.0,32.1804615127,65.7244621605,407.610030332,57.8753944537,83.4695,266.265135879
 04/11  11:00:00,246.532570456,36.3232705712,90.3002333572,0.0,32.1804615127,65.7244621605,332.791178922,54.6758044208,83.4695,194.645874502
 04/11  12:00:00,252.770135966,36.3649600342,97.2163144864,0.0,32.1804615127,65.7244621605,317.163077538,43.2855458797,83.4695,190.408031658
 04/11  13:00:00,249.38319406,36.4019202938,103.516366078,0.0,32.1804615127,55.9779621605,295.554948686,27.6624838953,75.1392,192.753264791
 04/11  14:00:00,253.632469933,36.4334884683,107.718022638,0.0,32.1804615127,55.9779621605,281.009516241,23.2051681702,66.8089,190.99544807
 04/11  15:00:00,221.758726871,36.4616882574,76.029769883,0.0,32.1804615127,55.9779621605,293.23925945,29.8609568209,75.1392,188.23910263
 04/11  16:00:00,272.573793792,36.1677346812,97.83488421,0.0,32.1804615127,60.9114621605,264.544343712,26.5048509974,91.7998,146.239692715
 04/11  17:00:00,310.182571435,35.6416503259,100.870985997,0.0,32.1804615127,77.5397301883,300.684563596,26.7366753259,49.9818,223.96608827
 04/11  18:00:00,350.748114988,35.6792237186,87.5380971485,0.0,77.122965704,86.2600435998,486.632940595,41.9693874718,49.9818,394.681753123
 04/11  19:00:00,376.766546055,35.6101192372,92.4725119841,0.0,102.647051061,80.1663183927,389.639267523,62.0417625758,33.3212,294.276304947
 04/11  20:00:00,415.635085588,35.599342889,103.16144285,0.0,115.40909374,92.7192997104,404.715351466,78.7178356524,33.3212,292.676315813
 04/11  21:00:00,406.803810535,35.6294436961,117.728326439,0.0,102.647051061,94.1340635361,561.57356382,101.11547802,24.9909,435.4671858
 04/11  22:00:00,317.309433059,35.6742929821,94.3922908116,0.0,77.122965704,65.871452062,468.701397102,127.42251726,16.6606,324.618279842
 04/11  23:00:00,221.471559738,35.6356604053,66.626102408,0.0,38.286128036,48.4199368926,344.302800829,151.376860429,8.3303,184.5956404
 04/11  24:00:00,167.519893278,30.8435445344,55.0645366011,0.0,25.5240853573,30.610668775,233.851283694,84.7034729156,3.33212,145.815690778
 04/12  01:00:00,152.40612951,30.8435445344,47.2873961622,0.0,19.418418834,29.3649097162,183.553170895,71.8602750449,3.33212,108.36077585
 04/12  02:00:00,140.16054235,30.8435445344,42.9503107193,0.0,12.7620426787,28.1191506574,172.120225616,60.4329028189,3.33212,108.355202797
 04/12  03:00:00,137.846239039,30.8435445344,40.6260329888,0.0,12.7620426787,28.1191506574,162.114977656,50.4343265206,3.33212,108.348531135
 04/12  04:00:00,145.122858396,30.8435445344,41.3033596769,0.0,12.7620426787,28.1191506574,190.087247413,42.9750198022,3.33212,143.780107611
 04/12  05:00:00,182.994531127,33.2214437117,49.1748563631,0.0,25.5240853573,30.610668775,294.605550134,36.828297747,8.3303,249.446952387
 04/12  06:00:00,299.406383174,33.5384969354,81.4706101079,0.0,51.0481707146,78.1489452969,478.67333616,31.5410367406,16.6606,430.471699419
 04/12  07:00:00,391.598793523,35.6052522051,116.412516304,0.0,64.3609230253,109.708623606,715.756005257,120.279194424,24.9909,570.485910833
 04/12  08:00:00,322.688686555,35.6013914058,90.3830565015,0.0,51.0481707146,80.7689615957,598.005516305,127.073860762,33.3212,437.610455542
 04/12  09:00:00,286.786039235,36.1777708386,82.152751171,0.0,51.0481707146,71.0224615957,544.939477032,144.781852095,66.8089,333.348724938
 04/12  10:00:00,230.376392952,36.2704032137,74.4856237061,0.0,32.1804615127,65.7244621605,494.368605859,144.871388487,83.4695,266.027717372
 04/12  11:00:00,231.066499561,36.3253385601,74.5972309837,0.0,32.1804615127,65.7244621605,406.617666614,134.071417303,83.4695,189.076749311
 04/12  12:00:00,235.867076715,36.3664212291,80.1322543798,0.0,32.1804615127,65.7244621605,414.901665989,135.67850364,83.4695,195.753662349
 04/12  13:00:00,228.421392786,36.4025088962,82.4933836113,0.0,32.1804615127,55.9779621605,381.747320999,118.170431849,75.1392,188.437689149
 04/12  14:00:00,224.71551852,36.4327866401,78.8090800999,0.0,32.1804615127,55.9779621605,376.178050331,121.246283256,66.8089,188.122867075
 04/12  15:00:00,224.919764375,36.4591883086,79.0657044915,0.0,32.1804615127,55.9779621605,379.544508098,111.692937149,75.1392,192.712370949
 04/12  16:00:00,253.500845179,36.1598372075,78.7240782609,0.0,32.1804615127,60.9114621605,347.13088312,106.874477622,91.7998,148.456605498
 04/12  17:00:00,300.309062532,35.5997398632,91.0049264374,0.0,32.1804615127,77.5397301883,376.001980843,109.486307714,49.9818,216.533873129
 04/12  18:00:00,368.302277941,35.6342914969,104.863000487,0.0,77.122965704,86.2600435998,584.808318746,137.452872535,49.9818,397.373646211
 04/12  19:00:00,380.292007585,35.599342889,95.0770374702,0.0,102.647051061,80.1663183927,526.747500446,195.267808981,33.3212,298.158491465
 04/12  20:00:00,415.876083909,35.599342889,102.349630715,0.0,115.40909374,92.7192997104,522.746499371,198.782324263,33.3212,290.642975108
 04/12  21:00:00,406.130144797,35.599342889,115.004227464,0.0,102.647051061,94.1340635361,747.125478555,293.960824368,24.9909,428.173754187
 04/12  22:00:00,309.333308289,35.599342889,84.4180787405,0.0,77.122965704,65.871452062,596.502856093,249.789977371,16.6606,330.052278722
 04/12  23:00:00,213.277766411,35.599342889,56.4288007697,0.0,38.286128036,48.4199368926,439.20746591,251.220455846,8.3303,179.656710064
 04/12  24:00:00,159.117807525,30.8435445344,46.4663835204,0.0,25.5240853573,30.610668775,202.626825744,53.5389108968,3.33212,145.755794847
 04/13  01:00:00,145.296041301,30.8435445344,39.9775167789,0.0,19.418418834,29.3649097162,152.569366767,40.9098955486,3.33212,108.327351218
 04/13  02:00:00,134.071901138,30.8435445344,36.6736022267,0.0,12.7620426787,28.1191506574,145.727762796,34.0768350268,3.33212,108.318807769
 04/13  03:00:00,132.278297352,30.8435445344,34.8860657045,0.0,12.7620426787,28.1191506574,142.058512668,30.4114708675,3.33212,108.3149218
 04/13  04:00:00,139.959860019,30.8435445344,35.9885985916,0.0,12.7620426787,28.1191506574,170.960458856,28.5613459408,3.33212,139.066992915
 04/13  05:00:00,175.908107198,30.8435445344,44.32700879,0.0,25.5240853573,30.610668775,290.556498012,27.7367047381,8.3303,254.489493274
 04/13  06:00:00,291.725853729,33.6970235472,73.5097211714,0.0,51.0481707146,78.1489452969,467.79108589,27.272617409,16.6606,423.857868481
 04/13  07:00:00,382.308425221,35.599342889,106.072822413,0.0,64.3609230253,109.708623606,766.652473844,169.840602064,24.9909,571.820971779
 04/13  08:00:00,320.239330965,35.599342889,88.1993618343,0.0,51.0481707146,80.7689615957,554.00608237,80.9715017399,33.3212,439.71338063
 04/13  09:00:00,288.135074044,36.1743676088,84.1042579383,0.0,51.0481707146,71.0224615957,458.011943241,57.8577685043,66.8089,333.345274737
 04/13  10:00:00,231.355793966,36.2659683821,76.0339566761,0.0,32.1804615127,65.7244621605,404.916714722,63.240988032,83.4695,258.20622669
 04/13  11:00:00,231.189686927,36.3195703513,75.2175719566,0.0,32.1804615127,65.7244621605,340.937398591,61.4873334213,83.4695,195.98056517
 04/13  12:00:00,237.241100493,36.3577381302,81.9475009211,0.0,32.1804615127,65.7244621605,335.658283457,63.5449505427,83.4695,188.643832914
 04/13  13:00:00,224.206165242,36.3884402938,78.5589965232,0.0,32.1804615127,55.9779621605,352.738709673,86.0132143841,75.1392,191.586295289
 04/13  14:00:00,224.521448192,36.4175567838,78.8378829378,0.0,32.1804615127,55.9779621605,351.126675906,92.5790795188,66.8089,191.738696387
 04/13  15:00:00,217.462615321,36.4449804643,71.776774214,0.0,32.1804615127,55.9779621605,363.001836652,99.8518063296,75.1392,188.010830322
 04/13  16:00:00,247.884384656,36.1486710386,73.1800818134,0.0,32.1804615127,60.9114621605,349.671497956,111.750582702,91.7998,146.121115254
 04/13  17:00:00,290.497036894,35.599342889,81.2622718916,0.0,32.1804615127,77.5397301883,376.947667905,110.556661822,49.9818,216.409206083
 04/13  18:00:00,358.202190269,35.6216311491,94.8972593578,0.0,77.122965704,86.2600435998,571.773201924,124.297673766,49.9818,397.493728158
 04/13  19:00:00,376.513600944,35.599342889,91.6659797634,0.0,102.647051061,80.1663183927,457.808509195,128.386124925,33.3212,296.10118427
 04/13  20:00:00,414.002419571,35.599342889,101.0198304,0.0,115.40909374,92.7192997104,446.959199513,125.075129199,33.3212,288.562870314
 04/13  21:00:00,404.137560721,35.599342889,114.727084288,0.0,102.647051061,94.1340635361,579.404053644,123.542824764,24.9909,430.87032888
 04/13  22:00:00,312.084020163,35.6181620259,89.1295914898,0.0,77.122965704,65.871452062,491.778319499,152.819633426,16.6606,322.298086073
 04/13  23:00:00,233.537707339,35.600170866,78.4435224727,0.0,38.286128036,48.4199368926,388.632482019,195.404298813,8.3303,184.897883207
 04/13  24:00:00,195.249018254,30.8435445344,82.5820858225,0.0,25.5240853573,30.610668775,228.703034365,85.5388194091,3.33212,139.832094955
 04/14  01:00:00,165.843431886,30.8435445344,60.5160053983,0.0,19.418418834,29.3649097162,183.800085322,72.1731787685,3.33212,108.294786554
 04/14  02:00:00,147.417194878,30.8435445344,49.9839665482,0.0,12.7620426787,28.1191506574,171.574342729,59.9532039013,3.33212,108.289018827
 04/14  03:00:00,141.760347458,30.8435445344,44.2945694624,0.0,12.7620426787,28.1191506574,161.084963252,49.4719342939,3.33212,108.280908958
 04/14  04:00:00,148.014120791,30.8435445344,43.2904194488,0.0,12.7620426787,28.1191506574,190.573060031,41.5986219004,3.33212,145.642318131
 04/14  05:00:00,182.779325975,30.8435445344,50.3989660321,0.0,25.5240853573,30.610668775,289.268123557,34.1755500186,8.3303,246.762273538
 04/14  06:00:00,296.070930199,34.3311299945,79.0443379553,0.0,51.0481707146,78.1489452969,478.854467094,29.960084785,16.6606,432.233782309
 04/14  07:00:00,386.10726737,35.599342889,108.573918827,0.0,64.3609230253,109.708623606,759.984116398,167.205626689,24.9909,567.787589709
 04/14  08:00:00,319.85891608,35.5993645042,86.4151050483,0.0,51.0481707146,80.7689615957,580.073536405,112.38926625,33.3212,434.363070155
 04/14  09:00:00,285.067438729,36.1674606289,80.5764835511,0.0,51.0481707146,71.0224615957,486.236937663,89.1176557685,66.8089,330.310381895
 04/14  10:00:00,230.745009606,36.2592850676,75.1112011836,0.0,32.1804615127,65.7244621605,422.354307006,77.3181931766,83.4695,261.566613829
 04/14  11:00:00,233.145860833,36.3129274342,76.9404406716,0.0,32.1804615127,65.7244621605,335.07756095,59.0493958041,83.4695,192.558665146
 04/14  12:00:00,243.298194046,36.3577212741,87.7962933234,0.0,32.1804615127,65.7244621605,315.896689067,41.5427863442,83.4695,190.884402723
 04/14  13:00:00,239.660922057,36.3972610463,93.8294295184,0.0,32.1804615127,55.9779621605,306.229301704,38.2405860992,75.1392,192.849515604
 04/14  14:00:00,205.633338273,36.4285263452,60.0238475796,0.0,32.1804615127,55.9779621605,297.815518805,43.088727631,66.8089,187.917891174
 04/14  15:00:00,217.963182898,36.4602971738,72.3264082567,0.0,32.1804615127,55.9779621605,309.630523086,46.5561818866,75.1392,187.935141199
 04/14  16:00:00,251.621378364,36.1620764448,77.014862487,0.0,32.1804615127,60.9114621605,287.623014362,49.781731385,91.7998,146.041482977
 04/14  17:00:00,296.359255536,35.6322058316,87.169997683,0.0,32.1804615127,77.5397301883,331.524850341,65.282876111,49.9818,216.26017423
 04/14  18:00:00,359.894518543,35.6705583858,96.5811325718,0.0,77.122965704,86.2600435998,549.559748838,104.006009071,49.9818,395.571939768
 04/14  19:00:00,377.167671584,35.606188007,92.5863313751,0.0,102.647051061,80.1663183927,494.612574132,167.292423312,33.3212,293.998950819
 04/14  20:00:00,413.347137898,35.599342889,100.409599079,0.0,115.40909374,92.7192997104,518.292838253,196.81884986,33.3212,288.152788393
 04/14  21:00:00,402.79811491,35.6227341473,112.823369866,0.0,102.647051061,94.1340635361,710.524970828,251.84722496,24.9909,433.686845868
 04/14  22:00:00,312.589342309,35.6532200679,88.3354774884,0.0,77.122965704,65.871452062,583.840140775,245.814348791,16.6606,321.365191984
 04/14  23:00:00,217.527333607,35.6258858968,61.4186828858,0.0,38.286128036,48.4199368926,397.820386275,210.327061548,8.3303,179.163024727
 04/14  24:00:00,164.006476047,30.8435445344,51.429248293,0.0,25.5240853573,30.610668775,199.950328393,50.9859532194,3.33212,145.632255173
 04/15  01:00:00,175.583497799,30.8435445344,60.7328018781,0.0,27.7269238854,30.610668775,151.825400096,40.2349875728,3.33212,108.258292523
 04/15  02:00:00,170.246888994,30.8435445344,72.7995561736,0.0,12.7620426787,28.1191506574,144.662396964,33.0821645601,3.33212,108.248112404
 04/15  03:00:00,156.996478183,30.8435445344,59.5693301263,0.0,12.7620426787,28.1191506574,139.903626285,28.328385814,3.33212,108.243120471
 04/15  04:00:00,158.751257099,30.8435445344,54.7454122112,0.0,12.7620426787,28.1191506574,167.762261485,25.4812193215,3.33212,138.948922164
 04/15  05:00:00,169.087122652,30.8435445344,52.8503984434,0.0,12.7620426787,28.1191506574,210.559911301,23.1846944691,8.3303,179.044916832
 04/15  06:00:00,244.821722541,34.6481832181,60.8342425618,0.0,42.6918050922,54.3732441037,293.186259991,21.1106056176,16.6606,255.415054373
 04/15  07:00:00,317.107338683,35.6162194392,87.8241178684,0.0,42.6918050922,86.1019271793,509.302575308,60.2491691812,24.9909,424.062506127
 04/15  08:00:00,390.474373706,35.599342889,120.267882414,0.0,57.6566862989,112.030105488,689.237142977,48.065351763,33.3212,607.850591214
 04/15  09:00:00,323.151723715,36.1739462096,99.4552161367,0.0,57.6566862989,83.6599452969,557.423440044,58.3686640892,66.8089,432.245875955
 04/15  10:00:00,244.653738597,36.2650878108,75.2301689123,0.0,42.6918050922,68.9656133826,494.700495305,78.6955580775,83.4695,332.535437228
 04/15  11:00:00,228.233046873,36.3157366757,67.1698360832,0.0,34.9340096728,67.7198543238,433.502551493,90.1824269602,83.4695,259.850624533
 04/15  12:00:00,220.578015863,36.3510153837,60.2791877673,0.0,34.9340096728,67.7198543238,386.081658225,107.611043915,83.4695,195.00111431
 04/15  13:00:00,208.909084418,36.3790497056,58.2900560526,0.0,34.9340096728,57.9733543238,390.751737713,119.861922547,75.1392,195.750615167
 04/15  14:00:00,206.004679503,36.4048787013,55.3308325452,0.0,34.9340096728,57.9733543238,392.220762583,136.974032835,66.8089,188.437829748
 04/15  15:00:00,203.578806478,36.4268942769,52.8720851944,0.0,34.9340096728,57.9733543238,410.558097294,147.00057681,75.1392,188.418320484
 04/15  16:00:00,231.021254934,36.1292890177,51.4313934848,0.0,34.9340096728,62.9068543238,369.052526871,127.071476419,91.7998,150.181250452
 04/15  17:00:00,265.915456157,35.599342889,59.1257050276,0.0,34.9340096728,72.2186844194,357.308485783,124.616877495,49.9818,182.709808289
 04/15  18:00:00,343.595141654,35.6017107828,70.3986605248,0.0,87.0357390804,86.2600435998,406.784033937,132.317828986,49.9818,224.484404951
 04/15  19:00:00,365.371352334,35.599342889,83.476468728,0.0,102.000620287,77.6748002752,452.489677631,128.427246932,33.3212,290.741230699
 04/15  20:00:00,389.97680156,35.599342889,94.0052990051,0.0,102.000620287,88.9820225341,435.010477042,116.92046079,33.3212,284.768816252
 04/15  21:00:00,382.906886058,35.599342889,96.7006147516,0.0,102.000620287,91.6425454185,419.987418058,103.034707568,24.9909,291.96181049
 04/15  22:00:00,327.372127727,35.599342889,94.3735517978,0.0,87.0357390804,65.871452062,545.922629855,102.633288372,16.6606,426.628741483
 04/15  23:00:00,229.403793329,35.599342889,70.1162590456,0.0,42.6918050922,48.4199368926,366.518477364,108.622353391,8.3303,249.565823973
 04/15  24:00:00,170.628350672,30.8435445344,55.8863888333,0.0,27.7269238854,30.610668775,223.748035988,77.3848212683,3.33212,143.031094719
 04/16  01:00:00,173.016684339,30.8435445344,49.0617770819,0.0,34.4311606118,33.1021868926,178.531409216,64.3713953858,3.33212,110.82789383
 04/16  02:00:00,151.609227753,30.8435445344,45.1628383102,0.0,19.466279405,30.610668775,165.910670555,54.1956462114,3.33212,108.382904344
 04/16  03:00:00,149.83192898,30.8435445344,43.3998312495,0.0,19.466279405,30.610668775,157.287734936,45.5805568975,3.33212,108.375058038
 04/16  04:00:00,157.926376853,30.8435445344,44.9173779556,0.0,19.466279405,30.610668775,180.875746586,38.6591039798,3.33212,138.884522606
 04/16  05:00:00,172.594505386,30.8435445344,47.3480854914,0.0,19.466279405,30.610668775,223.310301375,32.8170089545,8.3303,182.162992421
 04/16  06:00:00,241.965319332,34.3311299945,58.4845783341,0.0,42.6918050922,54.3732441037,299.471951938,29.9118612098,16.6606,252.899490728
 04/16  07:00:00,328.01668153,35.7146107253,89.8665731285,0.0,49.3960418185,88.5934452969,493.468424835,38.7334000639,24.9909,429.744124771
 04/16  08:00:00,400.184533759,35.6467734513,130.029964498,0.0,57.6566862989,112.030105488,663.191074522,26.4005982759,33.3212,603.469276246
 04/16  09:00:00,354.528611108,36.1624071249,138.64823095,0.0,50.9524495726,81.1684271793,509.021573101,7.11592899752,66.8089,435.096744104
 04/16  10:00:00,313.081994765,36.3400490278,142.223943763,0.0,42.6918050922,68.9656133826,413.805471243,4.15854293754,83.4695,326.177428305
 04/16  11:00:00,312.460267945,36.3754418692,144.863261939,0.0,38.286128036,68.9656133826,353.675719986,4.12850298328,83.4695,266.077717003
 04/16  12:00:00,313.238877976,36.4227973569,145.209592234,0.0,38.286128036,68.9656133826,275.744140544,3.92305511079,83.4695,188.351585433
 04/16  13:00:00,294.748400205,36.3887102666,145.871238824,0.0,31.5818913096,56.727595265,268.303455285,4.84602342354,75.1392,188.318231862
 04/16  14:00:00,291.334389511,36.4181331585,142.701871621,0.0,31.5818913096,56.727595265,259.877833113,5.34956013791,66.8089,187.719372975
 04/16  15:00:00,293.035087908,36.4471062164,144.538192673,0.0,31.5818913096,56.727595265,268.726602616,5.87501599142,75.1392,187.712386625
 04/16  16:00:00,320.040812185,36.1590017768,142.751756661,0.0,31.5818913096,61.661095265,243.954917794,6.25343482543,91.7998,145.901682968
 04/16  17:00:00,342.826375956,35.6625536013,138.754592133,0.0,31.5818913096,70.9729253606,247.937933322,11.2323200719,49.9818,186.72381325
 04/16  18:00:00,373.73106143,35.6904589042,108.854040396,0.0,80.3315023541,83.7685254822,289.668817985,23.0188709775,49.9818,216.668147008
 04/16  19:00:00,360.809663697,35.6110617455,78.9372293585,0.0,102.000620287,77.6748002752,364.533951909,40.0804247443,33.3212,291.132327165
 04/16  20:00:00,409.890588148,35.599342889,104.787429024,0.0,108.704857014,91.4735406516,360.246686596,44.7226800148,33.3212,282.202806581
 04/16  21:00:00,411.142600017,35.6467716337,133.907876809,0.0,95.2963835608,89.1510273009,350.434770102,34.337482943,24.9909,291.106387159
 04/16  22:00:00,337.889280469,35.6385731119,113.941027892,0.0,80.3315023541,63.3799339444,472.404988504,35.3429482163,16.6606,420.401440288
 04/16  23:00:00,235.034661134,35.6170972707,75.8056463667,0.0,42.6918050922,48.4199368926,302.565301499,48.8952392963,8.3303,245.339762203
 04/16  24:00:00,190.155253028,30.8435445344,66.1726540451,0.0,34.4311606118,33.1021868926,200.896564383,51.8888685266,3.33212,145.675575857
 04/17  01:00:00,163.289060105,30.8435445344,58.1104786351,0.0,19.418418834,29.3649097162,170.175286594,58.6525708504,3.33212,108.190595744
 04/17  02:00:00,150.54232849,30.8435445344,53.2879443028,0.0,12.7620426787,28.1191506574,168.668772882,57.1565936036,3.33212,108.180059278
 04/17  03:00:00,149.661745155,33.2214437117,50.0363870463,0.0,12.7620426787,28.1191506574,165.371967046,53.8532215748,3.33212,108.186625471
 04/17  04:00:00,153.45870783,30.8435445344,49.6109015325,0.0,12.7620426787,28.1191506574,192.276048895,50.1174171163,3.33212,138.826511778
 04/17  05:00:00,190.761678555,33.2214437117,56.9354789086,0.0,25.5240853573,30.610668775,299.994374966,45.5154977358,8.3303,246.14857723
 04/17  06:00:00,304.289026814,34.3311299945,88.2413206493,0.0,51.0481707146,78.1489452969,485.390953264,39.0867817319,16.6606,429.643571532
 04/17  07:00:00,390.514798848,35.605307788,115.728345172,0.0,64.3609230253,109.708623606,680.814989389,92.2111845043,24.9909,563.612904885
 04/17  08:00:00,319.746557617,35.5993517852,87.5577712422,0.0,51.0481707146,80.7689615957,579.060234378,116.507696165,33.3212,429.231338214
 04/17  09:00:00,279.782716471,36.1652429164,75.2719596856,0.0,51.0481707146,71.0224615957,527.916459212,130.573438346,66.8089,330.534120866
 04/17  10:00:00,216.922468005,36.2536900371,61.2231999382,0.0,32.1804615127,65.7244621605,466.295327896,125.517781496,83.4695,257.3080464
 04/17  11:00:00,211.577827437,36.3045500078,55.2899646023,0.0,32.1804615127,65.7244621605,393.915757784,119.899225378,83.4695,190.547032406
 04/17  12:00:00,211.360511377,36.3415710873,55.8466084956,0.0,32.1804615127,65.7244621605,388.137922014,111.488973575,83.4695,193.179448439
 04/17  13:00:00,201.627180974,36.3729227397,55.7928496156,0.0,32.1804615127,55.9779621605,387.215498741,124.168962814,75.1392,187.907335927
 04/17  14:00:00,201.206234753,36.3999454149,55.361302737,0.0,32.1804615127,55.9779621605,379.663950059,125.258371083,66.8089,187.596678976
 04/17  15:00:00,201.238357821,36.4264818954,55.4106719089,0.0,32.1804615127,55.9779621605,383.056255689,120.335880565,75.1392,187.581175124
 04/17  16:00:00,229.623074379,36.1321842513,54.8025316192,0.0,32.1804615127,60.9114621605,360.506566194,126.849183273,91.7998,141.857582921
 04/17  17:00:00,276.172246338,35.599342889,66.761773152,0.0,32.1804615127,77.5397301883,396.201274828,126.442172377,49.9818,219.777302451
 04/17  18:00:00,348.464172727,35.599342889,84.9413249041,0.0,77.122965704,86.2600435998,579.881086246,138.716851954,49.9818,391.182434292
 04/17  19:00:00,368.311455603,35.599342889,83.1112275376,0.0,102.647051061,80.1663183927,492.313535055,168.678469094,33.3212,290.313865961
 04/17  20:00:00,404.525274662,35.599342889,91.1469936485,0.0,115.40909374,92.7192997104,479.008189639,161.205793628,33.3212,284.481196011
 04/17  21:00:00,395.44839526,35.599342889,105.625803632,0.0,102.647051061,94.1340635361,604.828782041,150.58386345,24.9909,429.254018591
 04/17  22:00:00,306.097824326,35.599342889,82.844164884,0.0,77.122965704,65.871452062,499.166640713,160.951407608,16.6606,321.554633104
 04/17  23:00:00,213.345603492,35.599342889,58.1873229877,0.0,38.286128036,48.4199368926,356.011635007,172.499500406,8.3303,175.181834601
 04/17  24:00:00,161.672816308,30.8435445344,49.0900603484,0.0,25.5240853573,30.610668775,219.972649238,74.1030464195,3.33212,142.537482819
 04/18  01:00:00,148.335814472,30.8435445344,43.112221281,0.0,19.418418834,29.3649097162,170.586858894,59.0975998139,3.33212,108.15713908
 04/18  02:00:00,137.304909687,30.8435445344,40.0055209102,0.0,12.7620426787,28.1191506574,159.801968761,48.3247323823,3.33212,108.145116379
 04/18  03:00:00,135.683491457,30.8435445344,38.3857050432,0.0,12.7620426787,28.1191506574,145.400627625,40.2870949066,3.33212,101.781412719
 04/18  04:00:00,144.212640455,30.8435445344,39.697459701,0.0,12.7620426787,28.1191506574,183.097576831,34.3834266371,3.33212,145.382030194
 04/18  05:00:00,180.277898771,30.8435445344,48.1108424979,0.0,25.5240853573,30.610668775,283.991441225,29.7221611305,8.3303,245.938980094
 04/18  06:00:00,293.832442809,34.4896566063,76.8796323935,0.0,51.0481707146,78.1489452969,463.03932203,26.3528372381,16.6606,420.025884792
 04/18  07:00:00,377.329967862,35.6033981545,101.234104238,0.0,64.3609230253,109.708623606,688.482730135,101.203807347,24.9909,562.288022788
 04/18  08:00:00,309.800584281,35.599342889,76.5172027521,0.0,51.0481707146,80.7689615957,609.06090203,140.224485845,33.3212,435.515216186
 04/18  09:00:00,270.321831661,36.1590097246,65.6459476427,0.0,51.0481707146,71.0224615957,534.624903275,142.58991774,66.8089,325.226085535
 04/18  10:00:00,208.479275567,36.2473521331,52.5322957452,0.0,32.1804615127,65.7244621605,502.111960609,159.8204408,83.4695,258.822019809
 04/18  11:00:00,202.714875769,36.2981314728,46.1094141836,0.0,32.1804615127,65.7244621605,440.644251784,165.234847645,83.4695,191.939904138
 04/18  12:00:00,201.172789153,36.3348145273,45.2442775213,0.0,32.1804615127,65.7244621605,451.24465458,179.655207028,83.4695,188.119947551
 04/18  13:00:00,191.551089799,36.366056035,45.3432555595,0.0,32.1804615127,55.9779621605,437.629368539,174.702046587,75.1392,187.788121952
 04/18  14:00:00,191.521287932,36.3942767929,45.3594461892,0.0,32.1804615127,55.9779621605,423.066057911,168.758259546,66.8089,187.498898365
 04/18  15:00:00,191.18598613,36.4197856943,44.7954489601,0.0,32.1804615127,55.9779621605,470.814051101,208.170185218,75.1392,187.504665883
 04/18  16:00:00,220.132922584,36.1255596915,44.6780280548,0.0,32.1804615127,60.9114621605,438.121373744,200.535819603,91.7998,145.785754141
 04/18  17:00:00,266.561837639,35.599342889,56.6333726929,0.0,32.1804615127,77.5397301883,439.242879747,173.719668101,49.9818,215.541411645
 04/18  18:00:00,338.734547166,35.599342889,74.7248823117,0.0,77.122965704,86.2600435998,617.776206599,177.653974617,49.9818,390.140431983
 04/18  19:00:00,358.732960179,35.599342889,73.6064238207,0.0,102.647051061,80.1663183927,497.046697822,174.904213985,33.3212,288.821283836
 04/18  20:00:00,393.512201754,35.599342889,80.2113377037,0.0,115.40909374,92.7192997104,490.564875956,171.907655313,33.3212,285.336020644
 04/18  21:00:00,383.464443768,35.599342889,93.6093154492,0.0,102.647051061,94.1340635361,621.332784999,170.946804354,24.9909,425.395080646
 04/18  22:00:00,299.588003686,35.599342889,76.415849976,0.0,77.122965704,65.871452062,448.714782874,112.701483028,16.6606,319.352699847
 04/18  23:00:00,210.738665251,35.599342889,55.9685005639,0.0,38.286128036,48.4199368926,266.909622416,82.8313506804,8.3303,175.747971736
 04/18  24:00:00,159.497779424,30.8435445344,47.0027260691,0.0,25.5240853573,30.610668775,210.270251654,61.5612406207,3.33212,145.376891034
 04/19  01:00:00,145.931593736,30.8435445344,40.780968968,0.0,19.418418834,29.3649097162,165.202921319,53.7513234044,3.33212,108.119477915
 04/19  02:00:00,134.888503831,30.8435445344,37.6379083366,0.0,12.7620426787,28.1191506574,154.987017268,49.9074663375,3.33212,101.747430931
 04/19  03:00:00,132.418748364,30.8435445344,35.1311147426,0.0,12.7620426787,28.1191506574,160.267089152,48.8244887955,3.33212,108.110480356
 04/19  04:00:00,139.570606186,30.8435445344,35.6524651192,0.0,12.7620426787,28.1191506574,194.155443816,45.5090621221,3.33212,145.314261694
 04/19  05:00:00,175.548696587,30.8435445344,43.9975224633,0.0,25.5240853573,30.610668775,288.729987321,37.1501597884,8.3303,243.249527532
 04/19  06:00:00,288.691859274,33.855550159,73.0844999359,0.0,51.0481707146,78.1489452969,468.421452447,29.6193590667,16.6606,422.14149338
 04/19  07:00:00,376.115679302,35.6031650208,101.143513996,0.0,64.3609230253,109.708623606,671.277953699,85.6071469759,24.9909,560.679906724
 04/19  08:00:00,313.003961973,35.599342889,80.8847711607,0.0,51.0481707146,80.7689615957,552.610225649,89.305176387,33.3212,429.983849262
 04/19  09:00:00,277.407883617,36.1584084818,73.1247079119,0.0,51.0481707146,71.0224615957,478.911215411,85.5045501119,66.8089,326.597765299
 04/19  10:00:00,220.573682728,36.2520280652,65.0542836257,0.0,32.1804615127,65.7244621605,423.777016263,83.4646113149,83.4695,256.842904948
 04/19  11:00:00,220.601751669,36.3061369513,64.3993538243,0.0,32.1804615127,65.7244621605,359.95453702,88.1794203733,83.4695,188.305616647
 04/19  12:00:00,214.254125655,36.3462955001,58.7779397131,0.0,32.1804615127,65.7244621605,366.220694802,94.7527382726,83.4695,187.998456529
 04/19  13:00:00,191.629775814,36.3815385428,46.013946061,0.0,32.1804615127,55.9779621605,352.268669982,89.439452666,75.1392,187.690017316
 04/19  14:00:00,198.71443548,36.4105966699,53.0636469275,0.0,32.1804615127,55.9779621605,351.608681525,97.4258940708,66.8089,187.373887454
 04/19  15:00:00,203.948984436,36.4378443816,58.2215969692,0.0,32.1804615127,55.9779621605,380.967629709,118.443411528,75.1392,187.385018181
 04/19  16:00:00,236.275476332,36.1432104757,61.5717661814,0.0,32.1804615127,60.9114621605,354.799238684,117.278457768,91.7998,145.720980916
 04/19  17:00:00,281.493856349,35.6025320992,72.2373359909,0.0,32.1804615127,77.5397301883,386.104613122,120.73326177,49.9818,215.389551352
 04/19  18:00:00,350.085478338,35.6398438595,86.6619818743,0.0,77.122965704,86.2600435998,595.105564118,155.643860435,49.9818,389.479903682
 04/19  19:00:00,367.65245309,35.599401172,82.5340876811,0.0,102.647051061,80.1663183927,511.404730092,192.862184741,33.3212,285.221345352
 04/19  20:00:00,403.592233008,35.599342889,90.1462416706,0.0,115.40909374,92.7192997104,527.531111124,205.91888355,33.3212,288.291027574
 04/19  21:00:00,394.682160937,35.5999309162,104.834727117,0.0,102.647051061,94.1340635361,620.086515369,175.063838726,24.9909,420.031776643
 04/19  22:00:00,305.58622221,35.6284884845,82.3224202979,0.0,77.122965704,65.871452062,500.829241285,164.879288783,16.6606,319.289352501
 04/19  23:00:00,229.683451108,35.6052456252,74.4289659472,0.0,38.286128036,48.4199368926,362.245601789,175.288493941,8.3303,178.626807848
 04/19  24:00:00,193.277952285,30.8435445344,80.6298194862,0.0,25.5240853573,30.610668775,215.139060936,66.4936425208,3.33212,145.313298415
 04/20  01:00:00,165.204218469,30.8435445344,59.9237522872,0.0,19.418418834,29.3649097162,157.769888424,52.7136905112,3.33212,101.724077913
 04/20  02:00:00,147.645283917,30.8435445344,50.2951628051,0.0,12.7620426787,28.1191506574,154.230754549,42.8176650097,3.33212,108.080969539
 04/20  03:00:00,142.238728825,30.8435445344,44.8952484335,0.0,12.7620426787,28.1191506574,147.31691522,35.9198606922,3.33212,108.064934528
 04/20  04:00:00,147.695821602,30.8435445344,43.7426687846,0.0,12.7620426787,28.1191506574,174.936286889,32.9647569651,3.33212,138.639409924
 04/20  05:00:00,180.004426552,30.8435445344,51.183297127,0.0,25.5240853573,30.610668775,284.042918382,30.2326042121,8.3303,245.480014169
 04/20  06:00:00,296.65834248,34.4896566063,80.3470492099,0.0,51.0481707146,78.1489452969,460.217324197,25.3702667576,16.6606,418.18645744
 04/20  07:00:00,383.169754568,35.6036730154,108.236115647,0.0,64.3609230253,109.708623606,651.131782473,67.3616996625,24.9909,558.77918281
 04/20  08:00:00,317.976922543,35.599342889,85.9403242301,0.0,51.0481707146,80.7689615957,530.127131195,62.9995422661,33.3212,433.806388929
 04/20  09:00:00,280.537212806,36.1692597041,76.3978754218,0.0,51.0481707146,71.0224615957,440.293132061,51.2828887503,66.8089,322.201343311
 04/20  10:00:00,225.224947642,36.2609644096,69.8315308097,0.0,32.1804615127,65.7244621605,382.481598321,42.3880653816,83.4695,256.624032939
 04/20  11:00:00,229.097152627,36.3139041356,73.0007621924,0.0,32.1804615127,65.7244621605,311.282334192,39.6128527903,83.4695,188.199981402
 04/20  12:00:00,227.712562111,36.3493874737,72.286832228,0.0,32.1804615127,65.7244621605,317.390125793,46.0130321509,83.4695,187.907593642
 04/20  13:00:00,193.135452943,36.380601314,47.6128621835,0.0,32.1804615127,55.9779621605,310.418883706,47.6918297874,75.1392,187.587853918
 04/20  14:00:00,198.699253446,36.4080520303,53.1741769109,0.0,32.1804615127,55.9779621605,301.288639849,47.2164070322,66.8089,187.263332817
 04/20  15:00:00,199.662630837,36.4342315258,54.1293691096,0.0,32.1804615127,55.9779621605,316.509820109,54.0851498834,75.1392,187.285470225
 04/20  16:00:00,251.354120883,36.1392128559,76.7158289651,0.0,32.1804615127,60.9114621605,307.25147405,72.1961260093,91.7998,143.255548041
 04/20  17:00:00,309.237461478,35.599342889,99.8655846003,0.0,32.1804615127,77.5397301883,355.390422308,93.1528419438,49.9818,212.255780365
 04/20  18:00:00,368.336575395,35.6255769631,104.782614558,0.0,77.122965704,86.2600435998,561.814998232,124.417726141,49.9818,387.415472091
 04/20  19:00:00,376.099463656,35.599342889,93.7416602957,0.0,102.647051061,80.1663183927,469.461560072,145.738306706,33.3212,290.402053366
 04/20  20:00:00,411.476874064,35.599342889,98.1457859417,0.0,115.40909374,92.7192997104,463.405424572,145.750703349,33.3212,284.333521223
 04/20  21:00:00,399.710426862,35.599342889,109.8648882,0.0,102.647051061,94.1340635361,604.873709209,153.971207183,24.9909,425.911602026
 04/20  22:00:00,310.186967529,35.6280443463,86.9423028408,0.0,77.122965704,65.871452062,483.012898258,150.16865459,16.6606,316.183643668
 04/20  23:00:00,216.630525669,35.6105185072,61.6301891851,0.0,38.286128036,48.4199368926,321.015472927,138.74382158,8.3303,173.941351347
 04/20  24:00:00,164.758015175,30.8435445344,52.1805893394,0.0,25.5240853573,30.610668775,221.120962685,72.5434252514,3.33212,145.245417434
 04/21  01:00:00,152.418576654,30.8435445344,47.242203986,0.0,19.418418834,29.3649097162,158.220317594,53.1978840951,3.33212,101.690313499
 04/21  02:00:00,141.77061834,30.8435445344,44.5318014663,0.0,12.7620426787,28.1191506574,155.596656252,44.2157035763,3.33212,108.048832676
 04/21  03:00:00,139.997919894,30.8435445344,42.7710752462,0.0,12.7620426787,28.1191506574,149.510415331,38.1497981153,3.33212,108.028497216
 04/21  04:00:00,148.696654376,30.8435445344,44.267793657,0.0,12.7620426787,28.1191506574,174.190314429,32.2773278828,3.33212,138.580866546
 04/21  05:00:00,184.548394065,33.2214437117,52.8945767878,0.0,25.5240853573,30.610668775,280.912428631,27.3084061475,8.3303,245.273722484
 04/21  06:00:00,298.663032352,34.1726033826,82.1358374035,0.0,51.0481707146,78.1489452969,457.993848206,23.973538872,16.6606,417.359709334
 04/21  07:00:00,385.792442406,35.6051929328,110.413750486,0.0,64.3609230253,109.708623606,613.661996792,31.7747262504,24.9909,556.896370541
 04/21  08:00:00,317.307376365,35.599342889,84.7717334905,0.0,51.0481707146,80.7689615957,505.478589829,40.4375342585,33.3212,431.719855571
 04/21  09:00:00,278.045137836,36.1554943413,74.0087886821,0.0,51.0481707146,71.0224615957,435.119030187,45.4646778038,66.8089,322.845452383
 04/21  10:00:00,215.718359225,36.2432548846,60.4102050226,0.0,32.1804615127,65.7244621605,388.516932606,48.6639529281,83.4695,256.383479678
 04/21  11:00:00,210.240280184,36.2932590303,54.2984433508,0.0,32.1804615127,65.7244621605,318.280795771,46.7050959426,83.4695,188.106199829
 04/21  12:00:00,209.458876107,36.3299561841,54.2212240876,0.0,32.1804615127,65.7244621605,314.014332378,42.7476214631,83.4695,187.797210915
 04/21  13:00:00,200.049574703,36.3595547448,54.5156175867,0.0,32.1804615127,55.9779621605,304.484672093,41.8594833637,75.1392,187.485988729
 04/21  14:00:00,199.632323167,36.3868773799,54.0783616063,0.0,32.1804615127,55.9779621605,292.159049791,43.8717012969,66.8089,181.478448495
 04/21  15:00:00,199.6727147,36.4119427017,54.1062725644,0.0,32.1804615127,55.9779621605,306.064205111,45.0248219306,75.1392,185.900183181
 04/21  16:00:00,229.305111389,36.1209056335,54.7663147675,0.0,32.1804615127,60.9114621605,279.910857887,42.5354752691,91.7998,145.575582618
 04/21  17:00:00,276.859614312,35.599342889,67.7058911225,0.0,32.1804615127,77.5397301883,315.917492688,50.8584233576,49.9818,215.07726933
 04/21  18:00:00,349.811694747,35.599342889,86.5691991312,0.0,77.122965704,86.2600435998,503.252237104,66.1796882693,49.9818,387.090748834
 04/21  19:00:00,367.271952267,35.599342889,85.6792567038,0.0,102.647051061,80.1663183927,395.566572924,78.6386279886,33.3212,283.606744935
 04/21  20:00:00,405.163974107,35.599342889,92.5814296643,0.0,115.40909374,92.7192997104,413.418215006,93.5436442977,33.3212,286.553370708
 04/21  21:00:00,396.418806837,35.599342889,107.288305842,0.0,102.647051061,94.1340635361,543.048594662,96.0735341387,24.9909,421.984160523
 04/21  22:00:00,308.426726114,35.6103182741,85.5817880282,0.0,77.122965704,65.871452062,431.517564122,98.2240443664,16.6606,316.632919756
 04/21  23:00:00,215.985987064,35.5995733086,61.3167315976,0.0,38.286128036,48.4199368926,279.309166955,97.8528944517,8.3303,173.125972503
 04/21  24:00:00,165.611521491,30.8435445344,53.1443038431,0.0,25.5240853573,30.610668775,220.826436773,72.3122433373,3.33212,145.182073436
 04/22  01:00:00,162.559782265,30.8435445344,47.8811285299,0.0,27.7269238854,30.610668775,170.477156611,65.4844386716,3.33212,101.66059794
 04/22  02:00:00,140.85778814,30.8435445344,43.668845408,0.0,12.7620426787,28.1191506574,171.580896158,60.2447154206,3.33212,108.004060738
 04/22  03:00:00,138.420124088,30.8435445344,41.2219660221,0.0,12.7620426787,28.1191506574,160.953489882,55.9843559207,3.33212,101.637013961
 04/22  04:00:00,146.615339662,30.8435445344,42.8292917356,0.0,12.7620426787,28.1191506574,196.072773554,47.6307033721,3.33212,145.109950182
 04/22  05:00:00,161.622988426,33.2214437117,46.0302162042,0.0,12.7620426787,28.1191506574,217.127559378,37.3504056427,8.3303,171.446853736
 04/22  06:00:00,238.989619232,33.815918506,56.0436082102,0.0,42.6918050922,54.3732441037,296.167892924,32.7580579301,16.6606,246.749234994
 04/22  07:00:00,309.834189644,35.6240756889,80.9953260036,0.0,42.6918050922,86.1019271793,497.2109983,51.3345284422,24.9909,420.885569858
 04/22  08:00:00,380.984047032,35.599342889,111.058714764,0.0,57.6566862989,112.030105488,681.00365195,53.2925709678,33.3212,594.389880983
 04/22  09:00:00,315.54577011,36.150850309,92.0498142234,0.0,57.6566862989,83.6599452969,551.712495164,61.061783954,66.8089,423.84181121
 04/22  10:00:00,238.147837922,36.2403041376,68.869871526,0.0,42.6918050922,68.9656133826,494.167210631,83.1669624102,83.4695,327.53074822
 04/22  11:00:00,221.927621167,36.2917419393,60.951291564,0.0,34.9340096728,67.7198543238,448.735701555,108.209346535,83.4695,257.05685502
 04/22  12:00:00,215.996099533,36.3311170432,55.8125530878,0.0,34.9340096728,67.7198543238,382.611781434,110.854899072,83.4695,188.287382361
 04/22  13:00:00,207.765852764,36.3654500075,57.3275318847,0.0,34.9340096728,57.9733543238,360.950907147,97.8417329204,75.1392,187.969974227
 04/22  14:00:00,216.39030384,36.3952439458,65.9475389457,0.0,34.9340096728,57.9733543238,333.369126183,78.9073824562,66.8089,187.652843727
 04/22  15:00:00,216.613587004,36.4212097401,66.161623322,0.0,34.9340096728,57.9733543238,342.601060662,79.7893157743,75.1392,187.672544888
 04/22  16:00:00,244.110253623,36.1261866545,64.6750782896,0.0,34.9340096728,62.9068543238,329.770519169,92.2398800796,91.7998,145.73083909
 04/22  17:00:00,280.326751922,35.599342889,73.6704983011,0.0,34.9340096728,72.2186844194,320.45390202,91.3019140276,49.9818,179.170187993
 04/22  18:00:00,357.884982346,35.637236119,84.82405422,0.0,87.0357390804,86.2600435998,354.720262679,88.6871774791,49.9818,216.0512852
 04/22  19:00:00,373.11725002,35.599342889,94.1849179924,0.0,102.000620287,77.6748002752,409.057709448,92.0731329358,33.3212,283.663376512
 04/22  20:00:00,397.147349533,35.599342889,101.309932398,0.0,102.000620287,88.9820225341,417.172371578,96.3557422261,33.3212,287.495429352
 04/22  21:00:00,386.897977168,35.599342889,100.752572856,0.0,102.000620287,91.6425454185,414.252759383,107.398314122,24.9909,281.863545261
 04/22  22:00:00,328.291325834,35.599342889,95.3200384777,0.0,87.0357390804,65.871452062,550.554978999,119.216169828,16.6606,414.678209171
 04/22  23:00:00,229.103292241,35.599342889,69.8262840124,0.0,42.6918050922,48.4199368926,379.982162925,126.204372771,8.3303,245.447490153
 04/22  24:00:00,169.549640719,30.8435445344,54.8064776965,0.0,27.7269238854,30.610668775,234.994389717,93.1590364402,3.33212,138.503233276
 04/23  01:00:00,171.329563001,30.8435445344,47.3470689811,0.0,34.4311606118,33.1021868926,191.309209722,79.8399981304,3.33212,108.137091591
 04/23  02:00:00,149.715622633,30.8435445344,43.2372492787,0.0,19.466279405,30.610668775,176.325458462,64.8694201911,3.33212,108.123918271
 04/23  03:00:00,148.393650004,30.8435445344,41.937160082,0.0,19.466279405,30.610668775,161.535826619,50.0868017346,3.33212,108.116904884
 04/23  04:00:00,156.587773299,30.8435445344,43.5566966458,0.0,19.466279405,30.610668775,182.599486476,40.8124690913,3.33212,138.454897384
 04/23  05:00:00,168.668673073,30.8435445344,46.1959859038,0.0,19.466279405,30.610668775,220.127956018,33.300250084,8.3303,178.497405934
 04/23  06:00:00,241.758623125,34.3311299945,58.2755267914,0.0,42.6918050922,54.3732441037,290.589817608,26.9926315719,16.6606,246.936586036
 04/23  07:00:00,328.916592988,35.720175078,90.7689839163,0.0,49.3960418185,88.5934452969,473.07029365,32.4245776076,24.9909,415.654816042
 04/23  08:00:00,398.030450253,35.6547935964,127.949387457,0.0,57.6566862989,112.030105488,655.190014731,27.5254676513,33.3212,594.34334708
 04/23  09:00:00,330.111986164,36.1632102453,115.72542881,0.0,50.9524495726,81.1684271793,512.106791574,20.4741561909,66.8089,424.823735383
 04/23  10:00:00,286.02116306,36.3256869702,116.40813531,0.0,42.6918050922,68.9656133826,424.159774841,19.1324234458,83.4695,321.557851395
 04/23  11:00:00,293.957401128,36.3524894703,127.866335458,0.0,38.286128036,68.9656133826,354.447432428,14.166951109,83.4695,256.810981319
 04/23  12:00:00,293.20840274,36.3977605524,127.640389142,0.0,38.286128036,68.9656133826,281.28403528,10.2498771535,83.4695,187.564658126
 04/23  13:00:00,270.578516473,36.3880805717,123.906186221,0.0,31.5818913096,56.727595265,273.036196711,10.367213597,75.1392,187.529783114
 04/23  14:00:00,284.562523358,36.4228100171,137.676891431,0.0,31.5818913096,56.727595265,261.417712518,7.66163906966,66.8089,186.947173448
 04/23  15:00:00,275.757727168,36.4472998378,128.910151029,0.0,31.5818913096,56.727595265,264.612991946,9.46745652607,75.1392,180.00633542
 04/23  16:00:00,279.791400581,36.1479991331,104.296274616,0.0,31.5818913096,61.661095265,254.535286511,17.2924201074,91.7998,145.443066403
 04/23  17:00:00,297.763245449,35.6365522491,95.2659081976,0.0,31.5818913096,70.9729253606,254.918986409,25.8926815431,49.9818,179.044504866
 04/23  18:00:00,347.655038413,35.6706156453,83.6644686232,0.0,80.3315023541,83.7685254822,299.936251989,34.4563223534,49.9818,215.498129635
 04/23  19:00:00,375.764401298,35.6039585673,96.7524242922,0.0,102.000620287,77.6748002752,368.432416686,54.0444347696,33.3212,281.066781916
 04/23  20:00:00,416.011768601,35.599342889,110.865496796,0.0,108.704857014,91.4735406516,380.292938534,66.8875188208,33.3212,280.084219714
 04/23  21:00:00,390.564589169,35.6224647441,113.566081669,0.0,95.2963835608,89.1510273009,378.819200987,72.7024817606,24.9909,281.125819227
 04/23  22:00:00,333.872826227,35.6174980138,110.095973181,0.0,80.3315023541,63.3799339444,501.164832525,70.6432175556,16.6606,413.86101497
 04/23  23:00:00,242.179911035,35.6007375074,82.9268827426,0.0,42.6918050922,48.4199368926,326.739685746,74.0038949565,8.3303,244.405490789
 04/23  24:00:00,190.279257449,30.8435445344,66.2769104396,0.0,34.4311606118,33.1021868926,209.097678601,67.1213100441,3.33212,138.644248557
 04/24  01:00:00,162.252441896,30.8435445344,57.0799504978,0.0,19.418418834,29.3649097162,169.113260264,57.8449784851,3.33212,107.936161779
