Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  02:00:00,149.993525767,30.8435445344,52.7537203035,0.0,12.7620426787,28.1191506574,156.414055534,51.5132415075,3.33212,101.568694026
 04/24  03:00:00,147.925103361,31.6361775935,49.8941040243,0.0,12.7620426787,28.1191506574,159.127383127,47.8667810977,3.33212,107.928482029
 04/24  04:00:00,156.051484576,32.4288106526,50.6590017329,0.0,12.7620426787,28.1191506574,183.178160581,41.4593004236,3.33212,138.386740157
 04/24  05:00:00,190.226741414,33.2214437117,59.198271701,0.0,25.5240853573,30.610668775,288.633017438,36.4523117425,8.3303,243.850405695
 04/24  06:00:00,308.475666629,33.6970235472,93.1180784568,0.0,51.0481707146,78.1489452969,463.760211603,31.3261693237,16.6606,415.773442279
 04/24  07:00:00,397.303819565,35.6112747583,122.885218144,0.0,64.3609230253,109.708623606,611.344235652,35.0867202264,24.9909,551.266615426
 04/24  08:00:00,329.370755606,35.599342889,97.5950518252,0.0,51.0481707146,80.7689615957,486.619919916,32.546487016,33.3212,420.7522329
 04/24  09:00:00,316.030588147,36.1641404176,111.814499266,0.0,51.0481707146,71.0224615957,410.620285003,21.516435675,66.8089,322.294949328
 04/24  10:00:00,282.898036682,36.2523284125,126.894449637,0.0,32.1804615127,65.7244621605,354.707410825,17.142727018,83.4695,254.095183807
 04/24  11:00:00,276.741304271,36.3044423563,119.638221382,0.0,32.1804615127,65.7244621605,283.567844658,12.3794326825,83.4695,187.718911976
 04/24  12:00:00,277.93977847,36.3431009309,121.171695104,0.0,32.1804615127,65.7244621605,281.020815709,10.1252594735,83.4695,187.426056236
 04/24  13:00:00,255.649030948,36.3807509546,108.950323611,0.0,32.1804615127,55.9779621605,276.456993263,14.4201598527,75.1392,186.89763341
 04/24  14:00:00,233.661549599,36.408665056,87.3627783692,0.0,32.1804615127,55.9779621605,265.010164015,18.0682192601,66.8089,180.133044755
 04/24  15:00:00,256.042294541,36.4395589331,109.687268492,0.0,32.1804615127,55.9779621605,277.887759338,15.9153758431,75.1392,186.833183495
 04/24  16:00:00,277.806484588,36.1619494337,102.525247181,0.0,32.1804615127,60.9114621605,245.688226671,15.1299083282,91.7998,138.758518343
 04/24  17:00:00,307.188729864,35.6657651512,97.4571594849,0.0,32.1804615127,77.5397301883,285.926044073,21.3338098985,49.9818,214.610434175
 04/24  18:00:00,356.407178996,35.7054115165,92.8469907772,0.0,77.122965704,86.2600435998,462.175645834,30.5364834299,49.9818,381.657362404
 04/24  19:00:00,379.741169108,35.6435102534,97.535284772,0.0,102.647051061,80.1663183927,364.811448963,45.9035121516,33.3212,285.586736812
 04/24  20:00:00,424.168602537,35.6262981175,111.004330809,0.0,115.40909374,92.7192997104,377.128948799,63.0691587921,33.3212,280.738590007
 04/24  21:00:00,415.767139358,35.6680317155,126.100974457,0.0,102.647051061,94.1340635361,513.5962061,72.8616600069,24.9909,415.743646093
 04/24  22:00:00,324.628894003,35.733475805,101.439373436,0.0,77.122965704,65.871452062,443.752309,109.786665415,16.6606,317.305043585
 04/24  23:00:00,227.971056416,35.6802352738,72.9106695778,0.0,38.286128036,48.4199368926,325.216869657,145.652049357,8.3303,171.234520299
 04/24  24:00:00,175.242678392,30.8435445344,62.6427858538,0.0,25.5240853573,30.610668775,217.63998848,75.9246804137,3.33212,138.383188067
 04/25  01:00:00,161.310094852,30.8435445344,56.1099472693,0.0,19.418418834,29.3649097162,171.298046716,60.0527645694,3.33212,107.913162147
 04/25  02:00:00,147.114650666,30.8435445344,49.8156702322,0.0,12.7620426787,28.1191506574,165.390546046,60.517206791,3.33212,101.541219255
 04/25  03:00:00,145.514365937,33.2214437117,45.816476489,0.0,12.7620426787,28.1191506574,167.809570568,56.5754860477,3.33212,107.901964521
 04/25  04:00:00,150.723534441,30.8435445344,46.1757619314,0.0,12.7620426787,28.1191506574,189.222387947,47.5570283334,3.33212,138.333239614
 04/25  05:00:00,186.409196576,33.2214437117,54.6285547051,0.0,25.5240853573,30.610668775,286.878141549,38.3737062125,8.3303,240.174135337
 04/25  06:00:00,303.443197137,33.6970235472,87.2926559176,0.0,51.0481707146,78.1489452969,460.817846705,29.2172733954,16.6606,414.93997331
 04/25  07:00:00,396.965877683,35.6067175353,121.404326853,0.0,64.3609230253,109.708623606,623.69577043,47.168289355,24.9909,551.536581075
 04/25  08:00:00,344.165368401,35.6156761766,111.484104496,0.0,51.0481707146,80.7689615957,482.308113717,26.3386890405,33.3212,422.648224677
 04/25  09:00:00,316.964791359,36.1628008424,112.602925022,0.0,51.0481707146,71.0224615957,403.110726101,16.1667425816,66.8089,320.13508352
 04/25  10:00:00,282.386660847,36.2555530283,126.487892604,0.0,32.1804615127,65.7244621605,349.936081908,12.3957074311,83.4695,254.070874477
 04/25  11:00:00,295.643334137,36.3127059384,138.662947039,0.0,32.1804615127,65.7244621605,275.183295021,6.78072961857,83.4695,184.933065402
 04/25  12:00:00,293.888122352,36.3560464416,137.472869386,0.0,32.1804615127,65.7244621605,273.684090772,5.88723136653,83.4695,184.327359405
 04/25  13:00:00,277.334872723,36.3899283806,130.689926769,0.0,32.1804615127,55.9779621605,269.928587773,7.77598250782,75.1392,187.013405265
 04/25  14:00:00,290.155030931,36.4214383612,143.266895533,0.0,32.1804615127,55.9779621605,252.085764317,5.48740541864,66.8089,179.789458898
 04/25  15:00:00,293.148284721,36.4513476483,145.862299037,0.0,32.1804615127,55.9779621605,266.213620663,4.35686101269,75.1392,186.717559651
 04/25  16:00:00,322.436712764,36.2085850086,145.831512624,0.0,32.1804615127,60.9114621605,233.026591335,2.5321840469,91.7998,138.694607289
 04/25  17:00:00,356.839163271,35.7073180321,145.631539004,0.0,32.1804615127,77.5397301883,269.308542163,4.87174531632,49.9818,214.454996846
 04/25  18:00:00,409.589108443,35.7483135839,144.90022618,0.0,77.122965704,86.2600435998,437.24952664,7.32373764766,49.9818,379.943988993
 04/25  19:00:00,412.470897216,35.7094833302,130.039085488,0.0,102.647051061,80.1663183927,335.515203915,16.0187476639,33.3212,286.175256251
 04/25  20:00:00,445.390337776,35.6900426554,132.150020596,0.0,115.40909374,92.7192997104,333.641183009,19.9385010664,33.3212,280.381481942
 04/25  21:00:00,417.035151293,35.7585373494,127.396762862,0.0,102.647051061,94.1340635361,465.945298969,26.0509113652,24.9909,414.903487604
 04/25  22:00:00,321.145140985,35.8193645018,97.9899689237,0.0,77.122965704,65.871452062,363.5154317,34.723644212,16.6606,312.131187488
 04/25  23:00:00,232.199495985,35.7578385563,77.322090843,0.0,38.286128036,48.4199368926,225.209576979,41.7573715725,8.3303,175.121905407
 04/25  24:00:00,180.350210526,30.8435445344,67.7971752442,0.0,25.5240853573,30.610668775,186.870002736,45.2247118941,3.33212,138.313170842
 04/26  01:00:00,165.816503904,30.8435445344,60.6330606242,0.0,19.418418834,29.3649097162,156.468538029,49.8185820576,3.33212,103.317835972
 04/26  02:00:00,155.942721212,33.2214437117,56.3229028223,0.0,12.7620426787,28.1191506574,155.330192893,45.930572181,3.33212,106.067500712
 04/26  03:00:00,149.748854209,30.8435445344,52.519590346,0.0,12.7620426787,28.1191506574,149.454673833,44.6139565779,3.33212,101.508597255
 04/26  04:00:00,159.343809568,33.2214437117,53.2248508995,0.0,12.7620426787,28.1191506574,180.782664197,39.1916547709,3.33212,138.258889426
 04/26  05:00:00,190.336288047,31.239861064,61.3014236771,0.0,25.5240853573,30.610668775,288.717268791,36.2421763048,8.3303,244.144792486
 04/26  06:00:00,315.138672937,34.8067098299,98.6422315434,0.0,51.0481707146,78.1489452969,461.200033777,31.3722115224,16.6606,413.167222254
 04/26  07:00:00,410.967772282,35.6256833475,136.510333349,0.0,64.3609230253,109.708623606,597.066260257,24.5674389091,24.9909,547.507921348
 04/26  08:00:00,374.025198967,35.6649940376,141.660623098,0.0,51.0481707146,80.7689615957,462.441079036,10.0763457439,33.3212,419.043533292
 04/26  09:00:00,349.431076583,36.1820567982,144.414270663,0.0,51.0481707146,71.0224615957,391.083487776,4.56835674893,66.8089,319.706231027
 04/26  10:00:00,302.22769515,36.2771632755,145.724682921,0.0,32.1804615127,65.7244621605,342.630820718,3.94791826251,83.4695,255.213402455
 04/26  11:00:00,303.99697034,36.3469171054,146.496945201,0.0,32.1804615127,65.7244621605,274.289325048,3.30456528005,83.4695,187.515259768
 04/26  12:00:00,303.1499158,36.4094063196,145.915747876,0.0,32.1804615127,65.7244621605,266.908733579,3.19245572889,83.4695,180.246777851
 04/26  13:00:00,293.592821282,36.4133707668,145.59389572,0.0,32.1804615127,55.9779621605,265.22313844,3.18495192095,75.1392,186.898986519
 04/26  14:00:00,293.812692691,36.4442479829,145.977028703,0.0,32.1804615127,55.9779621605,249.952148567,3.46037999477,66.8089,179.682868573
 04/26  15:00:00,293.348672431,36.4683577311,145.676217399,0.0,32.1804615127,55.9779621605,265.497219175,3.75361762455,75.1392,186.604401551
 04/26  16:00:00,322.891319269,36.2628305682,146.640570855,0.0,32.1804615127,60.9114621605,232.42160064,1.99290998611,91.7998,138.628890654
 04/26  17:00:00,345.290979093,35.7284982804,135.022055577,0.0,32.1804615127,77.5397301883,274.267324012,10.1463095203,49.9818,214.139214491
 04/26  18:00:00,379.929175859,35.7783732861,115.973774538,0.0,77.122965704,86.2600435998,449.023417892,23.1605767889,49.9818,375.881041103
 04/26  19:00:00,384.93587123,35.7522048358,102.494998174,0.0,102.647051061,80.1663183927,350.132919064,30.4990511951,33.3212,286.312667869
 04/26  20:00:00,432.467633449,35.7227482692,119.140713091,0.0,115.40909374,92.7192997104,346.889003983,33.4325222298,33.3212,280.135281754
 04/26  21:00:00,427.392785233,35.7833444723,137.564335297,0.0,102.647051061,94.1340635361,474.126036384,34.1521604493,24.9909,414.982975935
 04/26  22:00:00,336.944834916,35.8417109961,113.72195102,0.0,77.122965704,65.871452062,364.279647806,37.3480449536,16.6606,310.271002852
 04/26  23:00:00,286.41825879,35.7841306636,130.991517768,0.0,38.286128036,48.4199368926,208.168735933,28.8051222038,8.3303,171.033313729
 04/26  24:00:00,195.745957728,32.4288106526,81.3449141605,0.0,25.5240853573,30.610668775,158.162375284,14.8319397793,3.33212,139.998315505
 04/27  01:00:00,158.223925245,31.6361775935,52.2577170066,0.0,19.418418834,29.3649097162,129.080786854,19.5891650557,3.33212,106.159501798
 04/27  02:00:00,157.331724195,32.4288106526,58.47868142,0.0,12.7620426787,28.1191506574,127.607147494,22.7968181579,3.33212,101.478209337
 04/27  03:00:00,145.830890672,31.6361775935,47.9388254006,0.0,12.7620426787,28.1191506574,133.60155526,22.4494937836,3.33212,107.819941476
 04/27  04:00:00,165.171779448,33.2214437117,59.079348545,0.0,12.7620426787,28.1191506574,163.145429379,21.6335036667,3.33212,138.179805713
 04/27  05:00:00,198.826087214,33.2214437117,70.6407151481,0.0,25.5240853573,30.610668775,265.861242638,21.0016866049,8.3303,236.529256033
 04/27  06:00:00,329.563179283,33.6970235472,114.078371638,0.0,51.0481707146,78.1489452969,447.065474564,18.0808141386,16.6606,412.324060426
 04/27  07:00:00,415.532978882,35.6327982102,140.132325067,0.0,64.3609230253,109.708623606,585.213882574,14.6328615204,24.9909,545.590121053
 04/27  08:00:00,377.338053847,35.5994988638,143.739901621,0.0,51.0481707146,80.7689615957,458.891862064,4.76811109582,33.3212,420.802550968
 04/27  09:00:00,352.112450985,36.1663123096,145.42330207,0.0,51.0481707146,71.0224615957,385.662622807,1.8206272196,66.8089,317.033095588
 04/27  10:00:00,304.883098278,36.2559423344,146.413934331,0.0,32.1804615127,65.7244621605,342.531143688,4.0879553972,83.4695,254.973688291
 04/27  11:00:00,305.481320596,36.3087017851,146.628727857,0.0,32.1804615127,65.7244621605,275.157549309,4.29892173311,83.4695,187.389127576
 04/27  12:00:00,303.866088305,36.3572147651,145.933890373,0.0,32.1804615127,65.7244621605,267.870041941,4.25544010856,83.4695,180.145101832
 04/27  13:00:00,294.167478435,36.3816830711,145.46289677,0.0,32.1804615127,55.9779621605,266.132126594,4.2083151543,75.1392,186.78461144
 04/27  14:00:00,294.806604336,36.4121293312,145.368449641,0.0,32.1804615127,55.9779621605,250.747573448,4.37374010429,66.8089,179.564933344
 04/27  15:00:00,295.046307905,36.4409206085,145.77888772,0.0,32.1804615127,55.9779621605,259.249533389,4.53683766841,75.1392,179.573495721
 04/27  16:00:00,323.306396877,36.2186997216,144.921269031,0.0,32.1804615127,60.9114621605,239.392429959,2.44373200588,91.7998,145.148897953
 04/27  17:00:00,358.34479474,35.7208279771,145.465096843,0.0,32.1804615127,77.5397301883,262.125319066,5.16278751184,49.9818,206.980731554
 04/27  18:00:00,410.198483075,35.7772046017,144.356078951,0.0,77.122965704,86.2600435998,440.075640098,6.03452970819,49.9818,384.05931039
 04/27  19:00:00,428.186229735,35.7635079217,144.49211236,0.0,102.647051061,80.1663183927,322.680345106,8.64153231448,33.3212,280.717612791
 04/27  20:00:00,458.458570419,35.7407494983,144.243970827,0.0,115.40909374,92.7192997104,329.070333868,16.0084482982,33.3212,279.74068557
 04/27  21:00:00,434.061047956,35.8022550898,143.630813823,0.0,102.647051061,94.1340635361,459.387355585,21.1959343014,24.9909,413.200521283
 04/27  22:00:00,344.979007616,35.8600921297,121.395452179,0.0,77.122965704,65.871452062,353.411310951,28.8380928399,16.6606,307.912618111
 04/27  23:00:00,236.382711384,35.7966054442,81.2867183125,0.0,38.286128036,48.4199368926,217.30209025,37.5269673221,8.3303,171.444822928
 04/27  24:00:00,168.051808822,30.8435445344,55.5501303971,0.0,25.5240853573,30.610668775,178.165739633,35.4562476309,3.33212,139.377372002
 04/28  01:00:00,163.445439144,32.4288106526,56.7453610866,0.0,19.418418834,29.3649097162,149.082146432,39.5759886386,3.33212,106.174037793
 04/28  02:00:00,153.478687649,31.6361775935,55.5047706665,0.0,12.7620426787,28.1191506574,155.354919047,50.57698602,3.33212,101.445813027
 04/28  03:00:00,153.025149668,33.2214437117,53.4973303237,0.0,12.7620426787,28.1191506574,159.0813102,52.1233061898,3.33212,103.62588401
 04/28  04:00:00,159.315851782,31.6361775935,54.110157434,0.0,12.7620426787,28.1191506574,187.4312527,47.6153097549,3.33212,136.483822945
 04/28  05:00:00,190.439331833,32.4288106526,62.4498573708,0.0,25.5240853573,30.610668775,294.839228267,43.4949210944,8.3303,243.014007173
 04/28  06:00:00,316.707714855,34.6481832181,99.6616078833,0.0,51.0481707146,78.1489452969,463.958532539,37.1469021096,16.6606,410.151030429
 04/28  07:00:00,411.077458899,35.6263359517,135.653580932,0.0,64.3609230253,109.708623606,609.400478332,38.984336401,24.9909,545.425241931
 04/28  08:00:00,347.859210614,35.6387498722,115.24715209,0.0,51.0481707146,80.7689615957,480.706420865,30.064087509,33.3212,417.321133356
 04/28  09:00:00,338.763956022,36.1700898782,134.422353234,0.0,51.0481707146,71.0224615957,402.593572117,16.8984307356,66.8089,318.886241381
 04/28  10:00:00,296.992787074,36.2621622643,141.007944958,0.0,32.1804615127,65.7244621605,342.67695465,11.9817727958,83.4695,247.225681854
 04/28  11:00:00,290.893205556,36.3202654911,134.038845702,0.0,32.1804615127,65.7244621605,280.251083694,9.51909165334,83.4695,187.26249204
 04/28  12:00:00,281.513739023,36.3692090752,125.342914848,0.0,32.1804615127,65.7244621605,278.747761742,10.2248304986,83.4695,185.053431243
 04/28  13:00:00,270.248846247,36.3970867978,123.824106657,0.0,32.1804615127,55.9779621605,268.487930488,11.6965453497,75.1392,181.652185138
 04/28  14:00:00,229.551371662,36.4281351743,83.5160076239,0.0,32.1804615127,55.9779621605,267.984752036,21.7091082428,66.8089,179.466743794
 04/28  15:00:00,218.350623217,36.4586357581,72.532620086,0.0,32.1804615127,55.9779621605,291.787476995,34.7087163537,75.1392,181.939560641
 04/28  16:00:00,258.865137735,36.1865758982,84.0364251013,0.0,32.1804615127,60.9114621605,272.270189396,37.7647622662,91.7998,142.705627129
 04/28  17:00:00,307.555223276,35.6664064909,98.1114801167,0.0,32.1804615127,77.5397301883,306.593594517,49.7952984581,49.9818,206.816496059
 04/28  18:00:00,378.164596077,35.7001526621,114.603673287,0.0,77.122965704,86.2600435998,497.301556858,65.8734337358,49.9818,381.446323123
 04/28  19:00:00,391.024388809,35.6269960511,109.153591292,0.0,102.647051061,80.1663183927,405.211295283,89.8058506963,33.3212,282.084244586
 04/28  20:00:00,426.82761199,35.609475314,113.908930383,0.0,115.40909374,92.7192997104,430.363126376,120.768212884,33.3212,276.273713492
 04/28  21:00:00,414.976941263,35.6546256442,125.349540519,0.0,102.647051061,94.1340635361,586.654216586,150.780608667,24.9909,410.882707919
 04/28  22:00:00,323.036368246,35.7168856214,99.4572498011,0.0,77.122965704,65.871452062,522.993735056,194.300638716,16.6606,312.03249634
 04/28  23:00:00,225.562783635,35.6589123416,69.910567693,0.0,38.286128036,48.4199368926,408.267824609,229.131072613,8.3303,170.806451996
 04/28  24:00:00,170.308749903,30.8435445344,57.594011941,0.0,25.5240853573,30.610668775,214.023101002,72.5628032219,3.33212,138.12817778
 04/29  01:00:00,166.093447769,30.8435445344,51.1846503511,0.0,27.7269238854,30.610668775,160.290229299,55.5479103835,3.33212,101.410198916
 04/29  02:00:00,144.025261727,30.8435445344,46.6209936682,0.0,12.7620426787,28.1191506574,152.759856902,44.0924147407,3.33212,105.335322162
 04/29  03:00:00,141.977844264,30.8435445344,44.5770715538,0.0,12.7620426787,28.1191506574,143.690236272,36.5469703988,3.33212,103.811145873
 04/29  04:00:00,149.528886558,30.8435445344,45.5421338456,0.0,12.7620426787,28.1191506574,172.653729619,31.2694608143,3.33212,138.052148805
 04/29  05:00:00,160.31024198,33.2214437117,47.2925426275,0.0,12.7620426787,28.1191506574,206.954798899,27.9226411461,8.3303,170.701857753
 04/29  06:00:00,241.406770994,34.0140767708,58.0298773426,0.0,42.6918050922,54.3732441037,282.898453733,25.5945676744,16.6606,240.643286059
 04/29  07:00:00,317.430401139,35.6222165247,88.0288089921,0.0,42.6918050922,86.1019271793,502.222815179,70.5758108724,24.9909,406.656104307
 04/29  08:00:00,392.828954513,35.599342889,122.720820401,0.0,57.6566862989,112.030105488,665.84788235,47.8412753922,33.3212,584.685406958
 04/29  09:00:00,331.217601327,36.1803692861,107.596461732,0.0,57.6566862989,83.6599452969,525.688295049,43.3881719991,66.8089,415.49122305
 04/29  10:00:00,255.786803112,36.2681757491,86.4562013386,0.0,42.6918050922,68.9656133826,446.226496976,44.3046586664,83.4695,318.45233831
 04/29  11:00:00,242.764841932,36.318775461,81.8242063707,0.0,34.9340096728,67.7198543238,366.332403433,34.8806717388,83.4695,247.982231695
 04/29  12:00:00,231.957466456,36.3559372405,71.820876336,0.0,34.9340096728,67.7198543238,307.527683354,36.7224161259,83.4695,187.335767228
 04/29  13:00:00,221.131621648,36.3876430247,70.6945871568,0.0,34.9340096728,57.9733543238,302.432607435,40.1606795733,75.1392,187.132727862
 04/29  14:00:00,220.870167655,36.4147207936,70.4054301652,0.0,34.9340096728,57.9733543238,291.26639802,43.5916874498,66.8089,180.86581057
 04/29  15:00:00,219.325195284,36.4398438388,68.8490309846,0.0,34.9340096728,57.9733543238,310.396323335,49.3643605567,75.1392,185.892762778
 04/29  16:00:00,246.004607104,36.143480677,66.5658556426,0.0,34.9340096728,62.9068543238,286.884272017,56.4660150014,91.7998,138.618457015
 04/29  17:00:00,280.971598798,35.599342889,74.2880722365,0.0,34.9340096728,72.2186844194,298.359973759,70.0290492582,49.9818,178.3491245
 04/29  18:00:00,359.832533393,35.6526471117,86.6989333418,0.0,87.0357390804,86.2600435998,339.260780164,74.4545718829,49.9818,214.824408282
 04/29  19:00:00,375.461683307,35.599342889,99.2449129095,0.0,102.000620287,77.6748002752,387.808350443,74.9178376179,33.3212,279.569312825
 04/29  20:00:00,403.541099799,35.599342889,107.619584184,0.0,102.000620287,88.9820225341,385.465966961,79.2637334802,33.3212,272.881033481
 04/29  21:00:00,394.421105365,35.599342889,108.213972386,0.0,102.000620287,91.6425454185,386.19846176,82.9855661528,24.9909,278.221995607
 04/29  22:00:00,335.729024568,35.5993504831,102.730149283,0.0,87.0357390804,65.871452062,513.30984888,87.784943037,16.6606,408.864305843
 04/29  23:00:00,234.986740607,35.599342889,75.7159033469,0.0,42.6918050922,48.4199368926,338.988822472,94.1884117488,8.3303,236.470110723
 04/29  24:00:00,175.605072125,30.8435445344,60.8420332068,0.0,27.7269238854,30.610668775,215.813271005,74.4301217317,3.33212,138.051029273
 04/30  01:00:00,177.6393402,30.8435445344,53.6690766233,0.0,34.4311606118,33.1021868926,174.544219527,63.3414577715,3.33212,107.870641755
 04/30  02:00:00,155.633948218,30.8435445344,49.177074634,0.0,19.466279405,30.610668775,159.033860127,54.1796381411,3.33212,101.522101986
 04/30  03:00:00,153.833985191,30.8435445344,47.3944618071,0.0,19.466279405,30.610668775,156.865432099,45.6804416116,3.33212,107.852870488
 04/30  04:00:00,161.657941831,30.8435445344,48.6432902124,0.0,19.466279405,30.610668775,174.074754952,39.3411325437,3.33212,131.401502408
 04/30  05:00:00,170.604087449,30.8435445344,50.9379011422,0.0,19.466279405,30.610668775,219.657233648,33.6129799805,8.3303,177.713953668
 04/30  06:00:00,245.855794909,34.6481832181,62.0574869128,0.0,42.6918050922,54.3732441037,288.186435014,30.7088485615,16.6606,240.816986453
 04/30  07:00:00,327.539456583,35.7922188828,89.3389439479,0.0,49.3960418185,88.5934452969,468.373113286,37.3247658468,24.9909,406.05744744
 04/30  08:00:00,392.093243421,35.6136793168,122.051430988,0.0,57.6566862989,112.030105488,657.457818597,41.3748953407,33.3212,582.761723256
 04/30  09:00:00,316.786308435,36.1656877491,102.418571507,0.0,50.9524495726,81.1684271793,523.158267115,40.8125533611,66.8089,415.536813754
 04/30  10:00:00,246.967485642,36.2538644815,77.6377903085,0.0,42.6918050922,68.9656133826,450.593631365,48.4996338308,83.4695,318.624497534
 04/30  11:00:00,234.984054347,36.302968757,69.4178534404,0.0,38.286128036,68.9656133826,383.972990414,52.9031556038,83.4695,247.60033481
 04/30  12:00:00,229.106239531,36.3395015957,64.402553208,0.0,38.286128036,68.9656133826,323.243436482,53.0251779316,83.4695,186.74875855
 04/30  13:00:00,209.90074895,36.3709051983,64.0833921249,0.0,31.5818913096,56.727595265,328.767595008,73.8181551128,75.1392,179.810239896
 04/30  14:00:00,208.243657151,36.3979071439,62.3422620635,0.0,31.5818913096,56.727595265,350.649166908,104.604962467,66.8089,179.235304441
 04/30  15:00:00,206.304842076,36.4234318179,60.4148676396,0.0,31.5818913096,56.727595265,363.007816438,105.210781659,75.1392,182.657834779
 04/30  16:00:00,233.492259131,36.1285310099,58.700400538,0.0,31.5818913096,61.661095265,322.22842855,88.7514837872,91.7998,141.677144763
 04/30  17:00:00,269.033054569,35.599342889,67.0273185912,0.0,31.5818913096,70.9729253606,310.624002556,89.2549342743,49.9818,171.387268282
 04/30  18:00:00,342.659751214,35.599342889,78.895979455,0.0,80.3315023541,83.7685254822,358.38027101,94.0697327807,49.9818,214.328738229
 04/30  19:00:00,367.860236406,35.599342889,91.744665791,0.0,102.000620287,77.6748002752,403.653400109,95.9121125543,33.3212,274.420087555
 04/30  20:00:00,406.197349893,35.599342889,101.161357104,0.0,108.704857014,91.4735406516,402.928936224,95.1011639632,33.3212,274.506572261
 04/30  21:00:00,379.384472691,35.599342889,102.511236825,0.0,95.2963835608,89.1510273009,401.020467996,97.2465755814,24.9909,278.782992414
 04/30  22:00:00,322.515448747,35.599342889,98.8379615012,0.0,80.3315023541,63.3799339444,515.129815089,97.9884746881,16.6606,400.480740401
 04/30  23:00:00,232.620351218,35.599342889,73.4230354184,0.0,42.6918050922,48.4199368926,342.724759669,99.0913947993,8.3303,235.303064869
 04/30  24:00:00,183.205850925,30.8435445344,59.2685735371,0.0,34.4311606118,33.1021868926,218.840874851,75.8560809514,3.33212,139.6526739
 05/01  01:00:00,156.318996196,30.8435445344,51.2096005676,0.0,19.418418834,29.3649097162,170.531652234,61.985339113,3.33212,105.214193121
 05/01  02:00:00,144.925487804,30.8435445344,47.7635093827,0.0,12.7620426787,28.1191506574,154.422017716,49.7522732606,3.33212,101.337624455
 05/01  03:00:00,143.496548043,30.8435445344,46.3581542907,0.0,12.7620426787,28.1191506574,144.647725904,39.9876516508,3.33212,101.327954254
 05/01  04:00:00,151.979415704,30.8435445344,48.2651347821,0.0,12.7620426787,28.1191506574,173.738589832,32.4851103922,3.33212,137.92135944
 05/01  05:00:00,185.225293401,33.2214437117,57.0994094895,0.0,25.5240853573,30.610668775,275.184096391,31.2131762154,8.3303,235.640620176
 05/01  06:00:00,306.472683923,34.3311299945,90.5896901744,0.0,51.0481707146,78.1489452969,455.472476663,30.3085178019,16.6606,408.503358861
 05/01  07:00:00,402.439786242,35.6127497082,128.101201282,0.0,64.3609230253,109.708623606,589.887680673,26.2179786447,24.9909,538.678802029
 05/01  08:00:00,371.393221995,35.6367386174,139.143970194,0.0,51.0481707146,80.7689615957,464.173897926,16.1054442416,33.3212,414.747253684
 05/01  09:00:00,346.972658603,36.1609566767,142.201119026,0.0,51.0481707146,71.0224615957,389.805965288,7.8803699974,66.8089,315.116695291
 05/01  10:00:00,294.425048974,36.2542544443,138.072486941,0.0,32.1804615127,65.7244621605,338.027241967,5.7700910666,83.4695,248.787650901
 05/01  11:00:00,297.281254197,36.3096009753,140.06431204,0.0,32.1804615127,65.7244621605,268.277981628,4.82264191654,83.4695,179.985839712
 05/01  12:00:00,304.176928163,36.3539925924,147.437853054,0.0,32.1804615127,65.7244621605,274.720431103,4.63602463084,83.4695,186.614906472
 05/01  13:00:00,294.461290462,36.3886554856,147.424950164,0.0,32.1804615127,55.9779621605,259.288742039,4.73844225103,75.1392,179.411099788
 05/01  14:00:00,294.230239937,36.417672165,147.215875092,0.0,32.1804615127,55.9779621605,250.892137433,4.96685740824,66.8089,179.116380024
 05/01  15:00:00,284.592499154,36.4469732567,137.737930458,0.0,32.1804615127,55.9779621605,260.582711329,6.31966539889,75.1392,179.12384593
 05/01  16:00:00,299.698609218,36.1901920072,124.04871341,0.0,32.1804615127,60.9114621605,238.393238802,8.32352982556,91.7998,138.269908977
 05/01  17:00:00,323.463495708,35.6887268912,113.474679829,0.0,32.1804615127,77.5397301883,272.983757154,16.686830962,49.9818,206.315126192
 05/01  18:00:00,367.579001109,35.7284873669,103.85323035,0.0,77.122965704,86.2600435998,454.280780955,27.3633419983,49.9818,376.935638957
 05/01  19:00:00,372.228027787,35.6815073094,92.8086731101,0.0,102.647051061,80.1663183927,348.70159804,39.7591520964,33.3212,275.621245944
 05/01  20:00:00,422.208110773,35.6494279116,109.069556784,0.0,115.40909374,92.7192997104,368.829526607,56.9580726586,33.3212,278.550253949
 05/01  21:00:00,416.616947235,35.7025414175,126.959659756,0.0,102.647051061,94.1340635361,499.926180045,65.1222658951,24.9909,409.81301415
 05/01  22:00:00,326.963063008,35.7653588886,103.855494226,0.0,77.122965704,65.871452062,396.920350392,73.9911233032,16.6606,306.268627089
 05/01  23:00:00,230.976364165,35.7107303245,76.1010057368,0.0,38.286128036,48.4199368926,261.244275071,82.4225781468,8.3303,170.491396924
 05/01  24:00:00,177.398720064,30.8435445344,64.8343537748,0.0,25.5240853573,30.610668775,209.120484201,68.5732602472,3.33212,137.215103953
 05/02  01:00:00,161.011603467,30.8435445344,55.8373054958,0.0,19.418418834,29.3649097162,167.42829756,62.1173242879,3.33212,101.978853272
 05/02  02:00:00,148.457862892,31.6361775935,50.4132284301,0.0,12.7620426787,28.1191506574,163.130547755,58.4916673511,3.33212,101.306760404
 05/02  03:00:00,146.053675704,32.4288106526,47.2377642386,0.0,12.7620426787,28.1191506574,155.334995779,50.6959130496,3.33212,101.306962729
 05/02  04:00:00,154.464858717,32.4288106526,48.4505589282,0.0,12.7620426787,28.1191506574,180.669502286,39.4769303521,3.33212,137.860451933
 05/02  05:00:00,185.295517193,31.6361775935,58.0980224608,0.0,25.5240853573,30.610668775,275.9222129,32.1689369174,8.3303,235.422975982
 05/02  06:00:00,312.348238972,34.8067098299,95.1646057131,0.0,51.0481707146,78.1489452969,446.18758584,27.2860544121,16.6606,402.240931428
 05/02  07:00:00,406.439628971,35.6254689507,131.024687634,0.0,64.3609230253,109.708623606,596.459883204,31.5144444635,24.9909,539.954538741
 05/02  08:00:00,346.735567103,35.6265688713,114.115628216,0.0,51.0481707146,80.7689615957,472.328393539,24.3681702588,33.3212,414.639023281
 05/02  09:00:00,323.985123057,36.1667836744,119.730713693,0.0,51.0481707146,71.0224615957,395.40439094,17.7070442135,66.8089,310.888446726
 05/02  10:00:00,251.869417259,36.2584278866,96.3166318454,0.0,32.1804615127,65.7244621605,349.693570679,19.9489182816,83.4695,246.275152398
 05/02  11:00:00,264.698410423,36.3119987168,108.278479136,0.0,32.1804615127,65.7244621605,289.160538829,18.889551039,83.4695,186.80148779
 05/02  12:00:00,299.230262883,36.3547652189,142.589632368,0.0,32.1804615127,65.7244621605,273.133283716,10.0930400795,83.4695,179.570743636
 05/02  13:00:00,293.6815408,36.3900556011,145.791265251,0.0,32.1804615127,55.9779621605,258.269804681,3.83057362513,75.1392,179.300031055
 05/02  14:00:00,294.324172164,36.4215876835,146.281662889,0.0,32.1804615127,55.9779621605,249.68081902,3.86737880624,66.8089,179.004540213
 05/02  15:00:00,277.826672201,36.4489032885,130.296866578,0.0,32.1804615127,55.9779621605,261.307696632,7.16297911897,75.1392,179.005517513
 05/02  16:00:00,302.888996965,36.1850786719,126.630385148,0.0,32.1804615127,60.9114621605,238.29904087,8.2817896828,91.7998,138.217451188
 05/02  17:00:00,336.435313596,35.6805271651,125.799796958,0.0,32.1804615127,77.5397301883,268.115153275,11.9834666431,49.9818,206.149886632
 05/02  18:00:00,383.02138175,35.7213208172,118.774312421,0.0,77.122965704,86.2600435998,446.588562736,19.4260576483,49.9818,377.180705087
 05/02  19:00:00,384.406267779,35.6721298778,105.095557657,0.0,102.647051061,80.1663183927,330.702756911,22.9241081184,33.3212,274.457448793
 05/02  20:00:00,431.880376508,35.6502814202,118.925193376,0.0,115.40909374,92.7192997104,334.581541179,23.0571859022,33.3212,278.203155277
 05/02  21:00:00,401.21312193,35.710687275,111.869681516,0.0,102.647051061,94.1340635361,473.477223758,41.9785730937,24.9909,406.507750665
 05/02  22:00:00,322.975641632,35.7733109929,99.8585368422,0.0,77.122965704,65.871452062,388.681654496,66.0315108255,16.6606,305.989543671
 05/02  23:00:00,230.009706481,35.7185005275,75.0875094052,0.0,38.286128036,48.4199368926,265.288900714,88.5462367675,8.3303,168.412363946
 05/02  24:00:00,175.871780828,30.8435445344,63.2781828863,0.0,25.5240853573,30.610668775,213.500907703,75.382176382,3.33212,134.786611321
 05/03  01:00:00,159.949712946,30.8435445344,54.7329992603,0.0,19.418418834,29.3649097162,172.094217804,67.4940310312,3.33212,101.268066772
 05/03  02:00:00,147.097229116,30.8435445344,49.7993274844,0.0,12.7620426787,28.1191506574,164.406200986,59.8064976441,3.33212,101.267583342
 05/03  03:00:00,145.936480374,33.2214437117,46.262523374,0.0,12.7620426787,28.1191506574,163.090714617,53.0073099418,3.33212,106.751284675
 05/03  04:00:00,150.136597805,30.8435445344,46.2296420435,0.0,12.7620426787,28.1191506574,182.153092218,46.7307520283,3.33212,132.09022019
 05/03  05:00:00,182.698751418,33.2214437117,54.4254574085,0.0,25.5240853573,30.610668775,284.791928648,41.2644962643,8.3303,235.197132383
 05/03  06:00:00,304.290666253,34.3311299945,88.19353613,0.0,51.0481707146,78.1489452969,455.790774383,31.9014610581,16.6606,407.228713325
 05/03  07:00:00,399.668002539,35.6094244616,125.173877125,0.0,64.3609230253,109.708623606,593.05290401,33.6621471475,24.9909,534.399856862
 05/03  08:00:00,366.15913307,35.6130037858,134.008489495,0.0,51.0481707146,80.7689615957,457.037948349,10.6886933466,33.3212,413.028055002
 05/03  09:00:00,348.868655003,36.1758025035,143.882912587,0.0,51.0481707146,71.0224615957,379.191640531,3.61142671244,66.8089,308.771313818
 05/03  10:00:00,285.808816215,36.267232271,129.54496865,0.0,32.1804615127,65.7244621605,335.437033548,5.18510954834,83.4695,246.782424
 05/03  11:00:00,266.842858065,36.3154495277,109.953822307,0.0,32.1804615127,65.7244621605,279.077601494,9.72656139596,83.4695,185.881540098
 05/03  12:00:00,210.881978441,36.3496097646,55.2500672653,0.0,32.1804615127,65.7244621605,282.075041951,19.1456406358,83.4695,179.459901315
 05/03  13:00:00,200.620094751,36.3829252528,54.9165531248,0.0,32.1804615127,55.9779621605,277.883376976,23.5587174209,75.1392,179.185459556
 05/03  14:00:00,204.885184425,36.411135654,59.1828560722,0.0,32.1804615127,55.9779621605,272.20805493,26.5012168032,66.8089,178.897938127
 05/03  15:00:00,207.964732524,36.4377290673,62.2411881538,0.0,32.1804615127,55.9779621605,292.495543205,38.4496396833,75.1392,178.906703522
 05/03  16:00:00,239.218458081,36.1436594864,64.5303593284,0.0,32.1804615127,60.9114621605,270.595819799,40.6647388486,91.7998,138.131280951
 05/03  17:00:00,288.2774917,35.6137691342,79.0080588084,0.0,32.1804615127,77.5397301883,296.970288412,41.0028731421,49.9818,205.98561527
 05/03  18:00:00,363.289270894,35.6554552209,99.9181761421,0.0,77.122965704,86.2600435998,464.750807283,43.7022316351,49.9818,371.066775648
 05/03  19:00:00,379.437182937,35.602005146,100.139411574,0.0,102.647051061,80.1663183927,356.813850348,44.6259950047,33.3212,278.866655343
 05/03  20:00:00,422.132161789,35.599342889,109.106166418,0.0,115.40909374,92.7192997104,351.14245805,45.4920039866,33.3212,272.329254063
 05/03  21:00:00,413.555491054,35.6252880569,124.061855597,0.0,102.647051061,94.1340635361,477.178151234,46.8093137806,24.9909,405.377937453
 05/03  22:00:00,348.838443967,35.6778592802,125.701708547,0.0,77.122965704,65.871452062,356.467608554,34.3635970804,16.6606,305.443411474
 05/03  23:00:00,230.688639537,35.6498788018,75.8406753502,0.0,38.286128036,48.4199368926,217.794114718,39.1894088697,8.3303,170.274405848
 05/03  24:00:00,162.78748757,30.8435445344,50.2798286797,0.0,25.5240853573,30.610668775,195.692530029,54.5844044622,3.33212,137.776005567
 05/04  01:00:00,152.353504433,30.8435445344,47.2085440583,0.0,19.418418834,29.3649097162,163.756915949,59.1939164806,3.33212,101.230879469
 05/04  02:00:00,143.429441574,30.8435445344,46.2101931087,0.0,12.7620426787,28.1191506574,157.087283672,52.5286609768,3.33212,101.226502696
 05/04  03:00:00,147.71780346,33.2214437117,48.1835847193,0.0,12.7620426787,28.1191506574,137.193933686,32.6346765463,3.33212,101.22713714
 05/04  04:00:00,155.08050593,31.6361775935,50.5485793947,0.0,12.7620426787,28.1191506574,162.728413055,28.2468111933,3.33212,131.149481862
 05/04  05:00:00,183.899463716,32.4288106526,59.3535338665,0.0,25.5240853573,30.610668775,274.768872115,31.4738822774,8.3303,234.964689838
 05/04  06:00:00,310.347275994,34.6481832181,94.1158413135,0.0,51.0481707146,78.1489452969,448.913527535,26.0138248044,16.6606,406.239102731
 05/04  07:00:00,402.890172062,35.6212371274,128.567934656,0.0,64.3609230253,109.708623606,581.479813063,23.7637006596,24.9909,532.725212404
 05/04  08:00:00,370.089510861,35.6342239464,137.819430704,0.0,51.0481707146,80.7689615957,457.258969447,11.7711927998,33.3212,412.166576647
 05/04  09:00:00,324.038271668,36.160412991,119.379564225,0.0,51.0481707146,71.0224615957,385.366665421,10.3818047822,66.8089,308.175960639
 05/04  10:00:00,250.140742951,36.2507158063,94.3480216981,0.0,32.1804615127,65.7244621605,343.36941879,14.0962762441,83.4695,245.803642546
 05/04  11:00:00,254.758232884,36.3030178296,98.1635484106,0.0,32.1804615127,65.7244621605,282.352136783,13.4251979315,83.4695,185.457438852
 05/04  12:00:00,285.436132395,36.3447037028,129.020970698,0.0,32.1804615127,65.7244621605,271.792189101,7.87511321191,83.4695,180.44757589
 05/04  13:00:00,291.644013794,36.3781741732,144.410196232,0.0,32.1804615127,55.9779621605,258.633326652,4.4147655177,75.1392,179.079361134
 05/04  14:00:00,266.635607663,36.4086167971,119.615473692,0.0,32.1804615127,55.9779621605,252.547724712,6.93578290257,66.8089,178.80304181
 05/04  15:00:00,215.084739522,36.4361302034,68.8848026062,0.0,32.1804615127,55.9779621605,271.357277176,19.1320207627,75.1392,177.086056413
 05/04  16:00:00,216.692208719,36.1496728939,42.0409434859,0.0,32.1804615127,60.9114621605,255.222911725,28.6287056464,91.7998,134.794406079
 05/04  17:00:00,272.982463163,35.6422130608,63.7224834785,0.0,32.1804615127,77.5397301883,291.597022688,37.6019476896,49.9818,204.013274999
 05/04  18:00:00,353.915575346,35.6804348696,90.5489006262,0.0,77.122965704,86.2600435998,470.254804337,47.9971667879,49.9818,372.275837549
 05/04  19:00:00,375.332232918,35.6131699311,96.0359886252,0.0,102.647051061,80.1663183927,368.290936319,58.0193489446,33.3212,276.950387374
 05/04  20:00:00,420.474647044,35.6011964749,107.450595115,0.0,115.40909374,92.7192997104,367.83713888,62.9364826236,33.3212,271.579456256
 05/04  21:00:00,412.849844728,35.6472102324,123.337014862,0.0,102.647051061,94.1340635361,495.989030982,65.9459168849,24.9909,405.052214097
 05/04  22:00:00,323.256748852,35.7057632229,100.291402228,0.0,77.122965704,65.871452062,393.775603833,72.0884244252,16.6606,305.026579408
 05/04  23:00:00,227.993307314,35.6672982416,73.2323853404,0.0,38.286128036,48.4199368926,257.704222915,79.1986406117,8.3303,170.175282303
 05/04  24:00:00,175.14808518,30.8435445344,62.6319196511,0.0,25.5240853573,30.610668775,202.542822957,68.0453685283,3.33212,131.165334429
 05/05  01:00:00,160.160322445,30.8435445344,55.0154461563,0.0,19.418418834,29.3649097162,167.841311453,63.3141645148,3.33212,101.195026939
 05/05  02:00:00,148.221257101,30.8435445344,50.9957023752,0.0,12.7620426787,28.1191506574,161.455916763,56.937838351,3.33212,101.185958412
 05/05  03:00:00,147.664071119,33.2214437117,48.0639739001,0.0,12.7620426787,28.1191506574,156.497517223,51.9703310842,3.33212,101.195066139
 05/05  04:00:00,153.682506635,31.6361775935,48.4540714684,0.0,12.7620426787,28.1191506574,184.427381374,43.4549806241,3.33212,137.64028075
 05/05  05:00:00,182.09542473,32.4288106526,56.8679279772,0.0,25.5240853573,30.610668775,278.711905361,36.0319647893,8.3303,234.349640572
 05/05  06:00:00,306.370963637,34.4896566063,89.5242196263,0.0,51.0481707146,78.1489452969,444.07027845,30.6052321492,16.6606,396.804446301
 05/05  07:00:00,398.720427985,35.6118867737,123.364732119,0.0,64.3609230253,109.708623606,594.024623146,36.7995891494,24.9909,532.234133997
 05/05  08:00:00,337.339158556,35.6166225492,104.79174446,0.0,51.0481707146,80.7689615957,473.25052196,29.9154781181,33.3212,410.013843841
 05/05  09:00:00,326.306699387,36.1621651769,122.095870787,0.0,51.0481707146,71.0224615957,400.189283735,18.4134946947,66.8089,314.96688904
 05/05  10:00:00,290.414231303,36.2542373221,134.499312411,0.0,32.1804615127,65.7244621605,340.154936959,14.9684828723,83.4695,241.716954087
 05/05  11:00:00,235.944021764,36.3061948319,79.5732576864,0.0,32.1804615127,65.7244621605,285.942215439,18.5976263634,83.4695,183.875089075
 05/05  12:00:00,222.216206685,36.3471244344,66.7315944728,0.0,32.1804615127,65.7244621605,285.280888,22.5844075108,83.4695,179.226980489
 05/05  13:00:00,260.027115451,36.383891002,113.82423035,0.0,32.1804615127,55.9779621605,272.561542045,18.4742245957,75.1392,178.948117449
 05/05  14:00:00,270.723318432,36.4152727345,123.984029154,0.0,32.1804615127,55.9779621605,255.667043294,10.1702611376,66.8089,178.687882157
 05/05  15:00:00,288.480240733,36.4462118495,141.457614689,0.0,32.1804615127,55.9779621605,255.076157544,4.74780965176,75.1392,175.189147892
 05/05  16:00:00,283.203716988,36.1661365325,107.00447702,0.0,32.1804615127,60.9114621605,235.8778924,9.31346319468,91.7998,134.764629206
 05/05  17:00:00,278.897601142,35.6516542017,69.3529603232,0.0,32.1804615127,77.5397301883,280.6883919,25.0446793049,49.9818,205.661912595
 05/05  18:00:00,357.341020689,35.6876077008,93.8398795419,0.0,77.122965704,86.2600435998,448.075379412,28.3794478976,49.9818,369.714131515
 05/05  19:00:00,383.202538224,35.6263647866,104.225413377,0.0,102.647051061,80.1663183927,339.856940212,28.3667054178,33.3212,278.169034795
 05/05  20:00:00,414.283886197,35.6167570516,101.661936912,0.0,115.40909374,92.7192997104,335.246091821,32.4166304053,33.3212,269.508261415
 05/05  21:00:00,411.833659853,35.6614139786,122.629172333,0.0,102.647051061,94.1340635361,469.637593655,40.0864956917,24.9909,404.560197963
 05/05  22:00:00,325.924624368,35.7339104907,102.934087944,0.0,77.122965704,65.871452062,364.990562039,49.958131231,16.6606,298.371830808
 05/05  23:00:00,230.813389491,35.6898548389,76.0248525503,0.0,38.286128036,48.4199368926,239.380189934,61.1816086884,8.3303,169.868281246
 05/05  24:00:00,177.891656368,30.8435445344,65.3909158417,0.0,25.5240853573,30.610668775,189.419408317,48.4439264411,3.33212,137.643361876
 05/06  01:00:00,174.754574465,30.8435445344,60.0749015423,0.0,27.7269238854,30.610668775,146.481053419,41.9817672981,3.33212,101.167166121
 05/06  02:00:00,153.967084549,32.4288106526,55.1971275502,0.0,12.7620426787,28.1191506574,146.461881057,41.9740659425,3.33212,101.155695114
 05/06  03:00:00,150.180880755,31.6361775935,52.2115331549,0.0,12.7620426787,28.1191506574,145.535916018,41.0521985651,3.33212,101.151597452
 05/06  04:00:00,158.588073923,33.2214437117,52.4905461974,0.0,12.7620426787,28.1191506574,172.493174975,38.136338344,3.33212,131.024716631
 05/06  05:00:00,163.259317598,31.6361775935,54.8637777067,0.0,12.7620426787,28.1191506574,211.145160857,32.8569859709,8.3303,169.957874886
 05/06  06:00:00,250.495529458,34.8067098299,66.5982208396,0.0,42.6918050922,54.3732441037,282.033401564,29.7120176993,16.6606,235.660783865
 05/06  07:00:00,323.739391916,35.6372552122,95.0054642519,0.0,42.6918050922,86.1019271793,459.62498493,38.5732362604,24.9909,396.06084867
 05/06  08:00:00,397.290202401,35.6067724653,127.347393459,0.0,57.6566862989,112.030105488,646.647569318,44.8405294615,33.3212,568.485839856
 05/06  09:00:00,328.014125376,36.1602071727,104.427650773,0.0,57.6566862989,83.6599452969,545.873285122,69.5856236226,66.8089,409.478761499
 05/06  10:00:00,245.834421478,36.2527688778,76.22917345,0.0,42.6918050922,68.9656133826,538.429999074,147.609097786,83.4695,307.351401287
 05/06  11:00:00,227.294370122,36.3058394621,65.7491589432,0.0,34.9340096728,67.7198543238,529.538984827,199.891855933,83.4695,246.177628894
 05/06  12:00:00,219.089772576,36.3439356809,58.1699719382,0.0,34.9340096728,67.7198543238,480.922558194,210.845128759,83.4695,186.607929435
 05/06  13:00:00,208.197023512,36.3759082271,56.88156637,0.0,34.9340096728,57.9733543238,459.041329731,204.51602366,75.1392,179.386106071
 05/06  14:00:00,208.093515946,36.4040430024,56.7470078628,0.0,34.9340096728,57.9733543238,441.360245289,195.43429264,66.8089,179.117052649
 05/06  15:00:00,205.902690527,36.42943449,54.3986257665,0.0,34.9340096728,57.9733543238,465.373004492,211.107038232,75.1392,179.12676626
 05/06  16:00:00,234.14550427,36.132601312,54.0201444851,0.0,34.9340096728,62.9068543238,388.81695675,158.900267242,91.7998,138.116889508
 05/06  17:00:00,271.529576837,35.599342889,64.4826866441,0.0,34.9340096728,72.2186844194,353.411359702,132.722171633,49.9818,170.707388069
 05/06  18:00:00,348.634983754,35.6031672038,75.0501041557,0.0,87.0357390804,86.2600435998,430.049572602,171.494175864,49.9818,208.573596738
 05/06  19:00:00,362.527684128,35.599342889,85.5970866215,0.0,102.000620287,77.6748002752,507.538747875,199.10897078,33.3212,275.108577095
 05/06  20:00:00,389.868819582,35.599342889,93.0345000554,0.0,102.000620287,88.9820225341,510.689807112,208.179502048,33.3212,269.189105064
 05/06  21:00:00,380.697832589,35.599342889,93.4242588648,0.0,102.000620287,91.6425454185,500.548065013,205.682636786,24.9909,269.874528227
 05/06  22:00:00,323.101326733,35.599342889,88.9475496677,0.0,87.0357390804,65.871452062,622.082012235,203.599712612,16.6606,401.821699623
 05/06  23:00:00,224.82927501,35.599342889,64.210616449,0.0,42.6918050922,48.4199368926,453.031026724,216.40099294,8.3303,228.299733784
 05/06  24:00:00,164.867173709,30.8435445344,49.9977420863,0.0,27.7269238854,30.610668775,194.176650487,53.3204660255,3.33212,137.524064461
 05/07  01:00:00,167.296941545,30.8435445344,43.1883180357,0.0,34.4311606118,33.1021868926,145.853784651,41.2501400458,3.33212,101.271524606
 05/07  02:00:00,146.130357736,30.8435445344,39.5273816422,0.0,19.466279405,30.610668775,138.190304877,33.5912517287,3.33212,101.266933148
 05/07  03:00:00,144.543055865,30.8435445344,37.9453089812,0.0,19.466279405,30.610668775,133.796400733,29.214411363,3.33212,101.24986937
 05/07  04:00:00,152.359614989,30.8435445344,39.1690574349,0.0,19.466279405,30.610668775,167.81950448,26.9747823085,3.33212,137.512602172
 05/07  05:00:00,158.418539146,30.8435445344,41.3482380457,0.0,19.466279405,30.610668775,197.834432039,25.5923261396,8.3303,163.911805899
 05/07  06:00:00,236.520415878,34.0140767708,53.2075730852,0.0,42.6918050922,54.3732441037,280.937483605,21.3581253957,16.6606,242.918758209
 05/07  07:00:00,325.060484669,35.6657327776,86.7621922284,0.0,49.3960418185,88.5934452969,458.263122856,38.626997483,24.9909,394.645225373
 05/07  08:00:00,400.733075688,35.6064171242,130.634881627,0.0,57.6566862989,112.030105488,620.525683485,20.2177574543,33.3212,566.98672603
 05/07  09:00:00,356.607883263,36.1695270212,141.618447606,0.0,50.9524495726,81.1684271793,482.994984135,6.67163660783,66.8089,409.514447527
 05/07  10:00:00,316.056024396,36.3010535522,145.691011275,0.0,42.6918050922,68.9656133826,394.947460677,4.00918930301,83.4695,307.468771374
 05/07  11:00:00,305.684413892,36.3394952755,139.014543051,0.0,38.286128036,68.9656133826,333.256047673,3.89070489129,83.4695,245.895842782
 05/07  12:00:00,293.587565543,36.3940110843,127.757980252,0.0,38.286128036,68.9656133826,267.197930662,4.70292188835,83.4695,179.025508774
 05/07  13:00:00,279.603248141,36.3923600825,132.679128514,0.0,31.5818913096,56.727595265,259.47987889,5.32700331537,75.1392,179.013675574
 05/07  14:00:00,278.463099848,36.4217687541,131.530873061,0.0,31.5818913096,56.727595265,251.462009206,6.19410101316,66.8089,178.459008192
 05/07  15:00:00,267.262103324,36.4508603442,120.471858012,0.0,31.5818913096,56.727595265,256.17939702,9.42719949862,75.1392,171.612997521
 05/07  16:00:00,277.661914338,36.1505169272,102.119076153,0.0,31.5818913096,61.661095265,243.371427771,13.7351169869,91.7998,137.836510784
 05/07  17:00:00,295.591476965,35.6259963565,93.0100537763,0.0,31.5818913096,70.9729253606,240.597993883,20.0265299087,49.9818,170.589663974
 05/07  18:00:00,337.293406873,35.6567307843,73.3177714656,0.0,80.3315023541,83.7685254822,290.213079234,34.2430144147,49.9818,205.988264819
 05/07  19:00:00,367.263741661,35.6005376656,91.0365328818,0.0,102.000620287,77.6748002752,353.664875018,50.8949764779,33.3212,269.44869854
 05/07  20:00:00,412.781104651,35.599342889,107.618432003,0.0,108.704857014,91.4735406516,361.761625939,61.0850271666,33.3212,267.355398773
 05/07  21:00:00,388.5654756,35.6077828898,111.558814943,0.0,95.2963835608,89.1510273009,365.688073607,68.8865892677,24.9909,271.810584339
 05/07  22:00:00,331.210784383,35.6056570163,107.405007013,0.0,80.3315023541,63.3799339444,491.709607133,76.3660499032,16.6606,398.68295723
 05/07  23:00:00,239.340102868,35.599342889,80.0387704773,0.0,42.6918050922,48.4199368926,320.093902381,85.2080830866,8.3303,226.555519294
 05/07  24:00:00,188.85030994,30.8435445344,64.8224155241,0.0,34.4311606118,33.1021868926,209.112385746,68.0708917066,3.33212,137.709374039
 05/08  01:00:00,161.162512466,30.8435445344,55.9682016797,0.0,19.418418834,29.3649097162,162.07372227,57.6497182308,3.33212,101.09188404
 05/08  02:00:00,148.406024861,30.8435445344,51.150445834,0.0,12.7620426787,28.1191506574,149.743286228,51.6550413313,3.33212,94.7561248966
 05/08  03:00:00,145.187756256,30.8435445344,47.9473253779,0.0,12.7620426787,28.1191506574,150.482560901,46.0690480468,3.33212,101.081392854
 05/08  04:00:00,154.418950354,33.2214437117,48.215957905,0.0,12.7620426787,28.1191506574,184.893448647,44.1183506394,3.33212,137.442978007
 05/08  05:00:00,180.977925387,32.4288106526,56.2962536371,0.0,25.5240853573,30.610668775,275.99084794,40.9301080441,8.3303,226.730439896
