Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  06:00:00,303.516264142,34.0140767708,87.8065773962,0.0,51.0481707146,78.1489452969,450.576552792,35.5481047378,16.6606,398.367848054
 05/08  07:00:00,391.47978846,35.7000257289,116.793367512,0.0,64.3609230253,109.708623606,614.81691003,60.5614058253,24.9909,529.264604205
 05/08  08:00:00,322.140753011,35.599342889,90.2156315405,0.0,51.0481707146,80.7689615957,507.068163716,71.8920955322,33.3212,401.854868183
 05/08  09:00:00,282.061640314,36.1640826809,77.8247494379,0.0,51.0481707146,71.0224615957,462.026037633,85.3063224661,66.8089,309.910815167
 05/08  10:00:00,219.35245199,36.2529741355,63.8877562556,0.0,32.1804615127,65.7244621605,407.365009906,83.0224530634,83.4695,240.873056843
 05/08  11:00:00,214.815590109,36.3025962839,58.7740695444,0.0,32.1804615127,65.7244621605,329.84743816,67.2125377823,83.4695,179.165400377
 05/08  12:00:00,215.542420192,36.339603155,60.211081707,0.0,32.1804615127,65.7244621605,324.100705487,61.7560084718,83.4695,178.875197015
 05/08  13:00:00,214.188574636,36.3712942364,68.5570648038,0.0,32.1804615127,55.9779621605,299.051642093,45.2963660035,75.1392,178.61607609
 05/08  14:00:00,282.609388972,36.3994475617,136.325809536,0.0,32.1804615127,55.9779621605,271.266982716,26.1142041429,66.8089,178.343878573
 05/08  15:00:00,256.442053984,36.4273835175,109.798617828,0.0,32.1804615127,55.9779621605,266.647653765,20.0419420734,75.1392,171.466511691
 05/08  16:00:00,228.422702146,36.1333480232,53.456369106,0.0,32.1804615127,60.9114621605,260.551463769,30.9625065677,91.7998,137.789157201
 05/08  17:00:00,262.221394084,35.6016025968,52.9981484478,0.0,32.1804615127,77.5397301883,296.224192096,42.7413423124,49.9818,203.501049784
 05/08  18:00:00,348.294575729,35.6449106931,84.9603000426,0.0,77.122965704,86.2600435998,458.024082323,44.3126757986,49.9818,363.729606524
 05/08  19:00:00,368.469404155,35.600548184,91.9505358066,0.0,102.647051061,80.1663183927,373.975555511,65.9747938695,33.3212,274.679561641
 05/08  20:00:00,412.689618792,35.599342889,99.6172629735,0.0,115.40909374,92.7192997104,392.066388872,90.1953340027,33.3212,268.549854869
 05/08  21:00:00,401.710379887,35.6122627302,111.979187917,0.0,102.647051061,94.1340635361,580.666952077,161.042445862,24.9909,394.633606215
 05/08  22:00:00,311.408930901,35.6474223731,88.0231140872,0.0,77.122965704,65.871452062,531.115662953,211.090894568,16.6606,303.364168385
 05/08  23:00:00,216.787264567,35.6229973473,61.471748104,0.0,38.286128036,48.4199368926,379.082749926,207.81874761,8.3303,162.933702316
 05/08  24:00:00,164.665380139,30.8435445344,52.0681942265,0.0,25.5240853573,30.610668775,214.226427593,73.4590623506,3.33212,137.435245243
 05/09  01:00:00,151.890778686,30.8435445344,46.684302728,0.0,19.418418834,29.3649097162,156.449993718,53.7379902763,3.33212,99.379883442
 05/09  02:00:00,141.54195309,30.8435445344,44.2822413889,0.0,12.7620426787,28.1191506574,140.871662575,41.1413763273,3.33212,96.3981662478
 05/09  03:00:00,140.359821153,30.8435445344,43.1237830153,0.0,12.7620426787,28.1191506574,137.169446703,32.797817508,3.33212,101.039509195
 05/09  04:00:00,149.37530128,30.8435445344,44.9438995231,0.0,12.7620426787,28.1191506574,161.259724885,27.0742167252,3.33212,130.85338816
 05/09  05:00:00,180.228374227,33.2214437117,54.1455644214,0.0,25.5240853573,30.610668775,266.632606772,24.5189440629,8.3303,233.783362709
 05/09  06:00:00,302.352513877,33.5384969354,86.4517011048,0.0,51.0481707146,78.1489452969,430.332084084,20.6477490226,16.6606,393.023735061
 05/09  07:00:00,390.063362788,35.6055300266,114.686304286,0.0,64.3609230253,109.708623606,578.260295562,29.1710192657,24.9909,524.098376296
 05/09  08:00:00,322.347408623,35.599342889,89.7582834022,0.0,51.0481707146,80.7689615957,479.18741561,38.6355526214,33.3212,407.230662989
 05/09  09:00:00,285.077104242,36.1592467193,81.0532684515,0.0,51.0481707146,71.0224615957,406.257318226,33.3462758678,66.8089,306.102142359
 05/09  10:00:00,223.794801153,36.2484699535,68.5042226637,0.0,32.1804615127,65.7244621605,360.642129403,32.5419234278,83.4695,244.630705975
 05/09  11:00:00,218.318483764,36.3036205053,62.3701941327,0.0,32.1804615127,65.7244621605,297.789241184,35.2731449173,83.4695,179.046596267
 05/09  12:00:00,227.146803748,36.3399976281,71.8428622724,0.0,32.1804615127,65.7244621605,290.045029961,31.7249021777,83.4695,174.850627783
 05/09  13:00:00,212.353198932,36.3720416881,66.745926866,0.0,32.1804615127,55.9779621605,284.510974528,33.8544767515,75.1392,175.517297777
 05/09  14:00:00,213.709291433,36.4008563734,68.0702803662,0.0,32.1804615127,55.9779621605,283.178044599,38.1379689054,66.8089,178.231175693
 05/09  15:00:00,214.1896577,36.4270924694,68.5125696878,0.0,32.1804615127,55.9779621605,295.2173402,48.720736238,75.1392,171.357403962
 05/09  16:00:00,240.791551735,36.1331093965,66.1237877853,0.0,32.1804615127,60.9114621605,289.973995775,60.4573855201,91.7998,137.716810255
 05/09  17:00:00,284.095885341,35.599342889,74.8123108339,0.0,32.1804615127,77.5397301883,332.216508747,80.6831997064,49.9818,201.55150904
 05/09  18:00:00,355.683687206,35.6245137595,92.2735996557,0.0,77.122965704,86.2600435998,512.161170079,99.6775875433,49.9818,362.501782536
 05/09  19:00:00,366.882787176,35.599342889,90.7228325449,0.0,102.647051061,80.1663183927,417.09338542,109.873647919,33.3212,273.898537501
 05/09  20:00:00,410.435087806,35.599342889,97.6714214728,0.0,115.40909374,92.7192997104,427.931240131,126.549286909,33.3212,268.060753222
 05/09  21:00:00,400.095477285,35.6000280563,110.729998214,0.0,102.647051061,94.1340635361,564.19746772,141.717705063,24.9909,397.488862657
 05/09  22:00:00,311.213669933,35.634610781,88.1240027577,0.0,77.122965704,65.871452062,448.202334869,136.58582715,16.6606,294.955907719
 05/09  23:00:00,217.201040952,35.6157220231,62.2766607816,0.0,38.286128036,48.4199368926,319.626330528,141.691899617,8.3303,169.604130911
 05/09  24:00:00,164.736209204,30.8435445344,52.1787463722,0.0,25.5240853573,30.610668775,217.307641877,83.143931324,3.33212,130.831590553
 05/10  01:00:00,151.58696613,30.8435445344,46.40733573,0.0,19.418418834,29.3649097162,169.713804939,65.3606062361,3.33212,101.021078703
 05/10  02:00:00,141.096872115,30.8435445344,43.8615697318,0.0,12.7620426787,28.1191506574,154.476519365,50.1389299458,3.33212,101.005469419
 05/10  03:00:00,139.973986135,30.8435445344,42.7580332921,0.0,12.7620426787,28.1191506574,137.915588108,39.8996607372,3.33212,94.6838073704
 05/10  04:00:00,149.434236521,31.6361775935,44.8533553671,0.0,12.7620426787,28.1191506574,173.193638672,32.5608282838,3.33212,137.300690388
 05/10  05:00:00,178.76023693,32.4288106526,54.1614456564,0.0,25.5240853573,30.610668775,261.396501984,26.7779384987,8.3303,226.288263486
 05/10  06:00:00,301.273395986,34.4896566063,85.1890728744,0.0,51.0481707146,78.1489452969,432.356802448,23.4900145783,16.6606,392.206187869
 05/10  07:00:00,388.454245909,35.606569638,114.089026209,0.0,64.3609230253,109.708623606,580.11935276,30.7292346782,24.9909,524.399218082
 05/10  08:00:00,320.647363741,35.599342889,88.9101850158,0.0,51.0481707146,80.7689615957,476.949030526,38.9978697792,33.3212,404.629960747
 05/10  09:00:00,282.350120583,36.1548518358,78.3171001631,0.0,51.0481707146,71.0224615957,416.263798567,43.7734528879,66.8089,305.681445679
 05/10  10:00:00,220.85987365,36.2431659829,65.5588112116,0.0,32.1804615127,65.7244621605,366.162438553,42.4808170104,83.4695,240.212121543
 05/10  11:00:00,214.000807965,36.292943948,58.0512869226,0.0,32.1804615127,65.7244621605,307.035518037,46.1678013117,83.4695,177.398216726
 05/10  12:00:00,212.367200228,36.3287557759,57.1153434534,0.0,32.1804615127,65.7244621605,305.313137257,44.6561600194,83.4695,177.187477238
 05/10  13:00:00,202.428672469,36.3587162935,56.8805013107,0.0,32.1804615127,55.9779621605,298.513994884,44.9943206969,75.1392,178.380474187
 05/10  14:00:00,201.499313415,36.3864204981,55.925719116,0.0,32.1804615127,55.9779621605,288.573072808,50.5049879056,66.8089,171.259184902
 05/10  15:00:00,201.476672477,36.4125981542,55.8909751974,0.0,32.1804615127,55.9779621605,305.442896558,52.1950564275,75.1392,178.10864013
 05/10  16:00:00,276.830163305,36.1216272566,101.878791732,0.0,32.1804615127,60.9114621605,252.522473852,29.6298601043,91.7998,131.092813747
 05/10  17:00:00,318.386844747,35.599342889,108.513390035,0.0,32.1804615127,77.5397301883,281.321866179,26.5134979957,49.9818,204.826568183
 05/10  18:00:00,322.273848812,35.6077093561,59.0053041253,0.0,77.122965704,86.2600435998,454.61886011,40.0106113477,49.9818,364.626448763
 05/10  19:00:00,347.744394488,35.599342889,71.3450362052,0.0,102.647051061,80.1663183927,349.10499449,45.5885984676,33.3212,270.195196022
 05/10  20:00:00,402.41636095,35.599342889,89.4966175705,0.0,115.40909374,92.7192997104,346.632799255,45.4009699317,33.3212,267.910629323
 05/10  21:00:00,398.530898083,35.599342889,109.157979377,0.0,102.647051061,94.1340635361,473.355378352,55.4061647858,24.9909,392.958313566
 05/10  22:00:00,312.868483667,35.6346110862,90.0484595241,0.0,77.122965704,65.871452062,377.119726549,65.9050225969,16.6606,294.554103953
 05/10  23:00:00,218.573511893,35.6177409731,63.9154299238,0.0,38.286128036,48.4199368926,257.836654659,80.018613231,8.3303,169.487741428
 05/10  24:00:00,165.250452477,30.8435445344,52.7784087044,0.0,25.5240853573,30.610668775,208.651221782,74.5550513326,3.33212,130.764050449
 05/11  01:00:00,151.716195281,30.8435445344,46.6140377494,0.0,19.418418834,29.3649097162,170.431121799,66.1237067878,3.33212,100.975295011
 05/11  02:00:00,142.26943655,30.8435445344,45.1031563381,0.0,12.7620426787,28.1191506574,151.836236099,52.0985237338,3.33212,96.4055923649
 05/11  03:00:00,141.768047482,30.8435445344,44.6142747907,0.0,12.7620426787,28.1191506574,145.049175052,42.4991883468,3.33212,99.2178667049
 05/11  04:00:00,152.261071684,33.2214437117,46.1524171439,0.0,12.7620426787,28.1191506574,171.134450871,37.1099650321,3.33212,130.692365839
 05/11  05:00:00,178.739677432,30.8435445344,55.7795078223,0.0,25.5240853573,30.610668775,271.32395202,29.7946169524,8.3303,233.199035068
 05/11  06:00:00,304.499492785,34.8067098299,88.1867891978,0.0,51.0481707146,78.1489452969,429.988919888,21.7132359965,16.6606,391.615083892
 05/11  07:00:00,391.450369755,35.6124813307,117.194852163,0.0,64.3609230253,109.708623606,566.969283605,22.2116337829,24.9909,519.766749822
 05/11  08:00:00,326.014741814,35.599342889,94.3402333584,0.0,51.0481707146,80.7689615957,456.134745787,19.5159997501,33.3212,403.297546037
 05/11  09:00:00,312.882548655,36.149247046,108.766052737,0.0,51.0481707146,71.0224615957,385.606379173,16.4189263971,66.8089,302.378552776
 05/11  10:00:00,271.6499313,36.236096923,115.93149754,0.0,32.1804615127,65.7244621605,339.49852735,14.3408297072,83.4695,241.688197643
 05/11  11:00:00,275.531159021,36.2865800899,118.633565974,0.0,32.1804615127,65.7244621605,275.586550864,13.2933477438,83.4695,178.82370312
 05/11  12:00:00,259.817178827,36.3241305545,103.466213631,0.0,32.1804615127,65.7244621605,268.299561493,9.39045625811,83.4695,175.439605235
 05/11  13:00:00,278.801125584,36.3590853362,131.479420382,0.0,32.1804615127,55.9779621605,256.374206326,6.75274271594,75.1392,174.48226361
 05/11  14:00:00,294.287685104,36.3859794633,146.3749457,0.0,32.1804615127,55.9779621605,248.508980946,6.8945784364,66.8089,174.805502509
 05/11  15:00:00,294.402888349,36.4131508361,146.315437381,0.0,32.1804615127,55.9779621605,255.953092179,6.47910891406,75.1392,174.334783265
 05/11  16:00:00,323.247860456,36.1238928359,145.690375715,0.0,32.1804615127,60.9114621605,226.881010511,4.05117668948,91.7998,131.030033821
 05/11  17:00:00,340.969361176,35.6184510851,130.066990895,0.0,32.1804615127,77.5397301883,263.109806304,8.47624437538,49.9818,204.651761929
 05/11  18:00:00,373.101290799,35.6679153566,109.093867358,0.0,77.122965704,86.2600435998,430.004610852,19.3607451371,49.9818,360.662065715
 05/11  19:00:00,362.550863374,35.609209152,85.8417400134,0.0,102.647051061,80.1663183927,332.876932809,29.2591334734,33.3212,270.296599336
 05/11  20:00:00,416.572248418,35.6054418115,103.423201198,0.0,115.40909374,92.7192997104,326.483375788,30.6065996694,33.3212,262.555576118
 05/11  21:00:00,397.761607355,35.6550192888,108.215576673,0.0,102.647051061,94.1340635361,455.107123498,33.0556429194,24.9909,397.060580579
 05/11  22:00:00,307.940309669,35.7067542791,85.0665214433,0.0,77.122965704,65.871452062,358.935649124,44.5922180852,16.6606,297.682831039
 05/11  23:00:00,220.622931117,35.6654850211,65.9328032582,0.0,38.286128036,48.4199368926,230.097164666,59.1646677626,8.3303,162.602196904
 05/11  24:00:00,170.240616639,30.8435445344,57.7946995842,0.0,25.5240853573,30.610668775,183.882501369,49.8678723973,3.33212,130.682508972
 05/12  01:00:00,156.950954958,30.8435445344,51.8789462001,0.0,19.418418834,29.3649097162,153.643234949,49.3646807713,3.33212,100.946434178
 05/12  02:00:00,145.49430559,30.8435445344,48.3305463971,0.0,12.7620426787,28.1191506574,155.062560814,50.7949465157,3.33212,100.935494298
 05/12  03:00:00,145.683199863,33.2214437117,46.1478742969,0.0,12.7620426787,28.1191506574,145.795609604,47.8379121782,3.33212,94.6255774255
 05/12  04:00:00,152.074424695,31.6361775935,46.8951145118,0.0,12.7620426787,28.1191506574,178.61132647,44.6449946634,3.33212,130.634211807
 05/12  05:00:00,181.997967481,32.4288106526,56.8132482483,0.0,25.5240853573,30.610668775,279.371742025,38.807558729,8.3303,232.233883296
 05/12  06:00:00,306.947360179,34.6481832181,89.9883285123,0.0,51.0481707146,78.1489452969,441.613116964,33.2396183819,16.6606,391.712898582
 05/12  07:00:00,396.006857544,35.6108905883,120.743013673,0.0,64.3609230253,109.708623606,574.731838439,31.7589954046,24.9909,517.981943034
 05/12  08:00:00,326.816784403,35.599342889,94.3778652236,0.0,51.0481707146,80.7689615957,456.174369169,24.2999041721,33.3212,398.553264997
 05/12  09:00:00,285.061237351,36.1495994345,81.0754972589,0.0,51.0481707146,71.0224615957,406.181452694,36.7036082738,66.8089,302.66894442
 05/12  10:00:00,222.278131007,36.2434990167,66.9728447067,0.0,32.1804615127,65.7244621605,378.405420519,51.0254731794,83.4695,243.910447339
 05/12  11:00:00,218.655700033,36.2963550105,62.6927538163,0.0,32.1804615127,65.7244621605,307.810975967,51.9198229097,83.4695,172.421653058
 05/12  12:00:00,223.892412761,36.3366683169,68.6165633276,0.0,32.1804615127,65.7244621605,305.672913819,44.3897965487,83.4695,177.813617271
 05/12  13:00:00,226.032155718,36.3716092528,80.4201675333,0.0,32.1804615127,55.9779621605,288.028050916,34.7282787416,75.1392,178.160572175
 05/12  14:00:00,250.977609733,36.4014140492,105.16586325,0.0,32.1804615127,55.9779621605,266.316258097,28.4850321603,66.8089,171.022325937
 05/12  15:00:00,226.62163044,36.4302552098,80.8397705473,0.0,32.1804615127,55.9779621605,275.799531678,29.6197281941,75.1392,171.040603483
 05/12  16:00:00,231.77457887,36.135290676,57.1725011404,0.0,32.1804615127,60.9114621605,263.304829843,33.9927832037,91.7998,137.512246639
 05/12  17:00:00,282.554275856,35.5999859444,73.3296900606,0.0,32.1804615127,77.5397301883,296.446675773,49.0428702357,49.9818,197.422005538
 05/12  18:00:00,359.085008745,35.6368211644,95.7366997373,0.0,77.122965704,86.2600435998,478.871653047,64.3729666045,49.9818,364.516886443
 05/12  19:00:00,371.759537788,35.5994067678,95.6883887183,0.0,102.647051061,80.1663183927,372.961245354,72.0448864045,33.3212,267.595158949
 05/12  20:00:00,415.488199365,35.599342889,102.857891012,0.0,115.40909374,92.7192997104,373.209110029,79.3621639455,33.3212,260.525746084
 05/12  21:00:00,405.876884221,35.6050217155,116.670400259,0.0,102.647051061,94.1340635361,509.523129269,90.303525707,24.9909,394.228703562
 05/12  22:00:00,315.776913898,35.6434257077,92.8184699921,0.0,77.122965704,65.871452062,417.863914936,102.038235483,16.6606,299.165079454
 05/12  23:00:00,219.631700842,35.6218422773,64.7798075914,0.0,38.286128036,48.4199368926,305.268448404,134.471904838,8.3303,162.466243566
 05/12  24:00:00,166.174728428,30.8435445344,53.6268435819,0.0,25.5240853573,30.610668775,222.744271802,88.7810770827,3.33212,130.63107472
 05/13  01:00:00,162.560388563,30.8435445344,47.7981357269,0.0,27.7269238854,30.610668775,177.244860709,73.0048745044,3.33212,100.907866205
 05/13  02:00:00,141.014703817,30.8435445344,43.7504621979,0.0,12.7620426787,28.1191506574,158.279818332,60.3575983542,3.33212,94.5900999777
 05/13  03:00:00,138.20764723,30.8435445344,40.9314345796,0.0,12.7620426787,28.1191506574,157.951719329,53.7206030554,3.33212,100.898996274
 05/13  04:00:00,145.965174943,30.8435445344,42.1049555167,0.0,12.7620426787,28.1191506574,177.772744022,43.8878641408,3.33212,130.552759881
 05/13  05:00:00,151.962373353,33.2214437117,44.6573362497,0.0,12.7620426787,28.1191506574,206.705172339,35.9687404844,8.3303,162.406131855
 05/13  06:00:00,238.914832664,33.5384969354,56.1570816209,0.0,42.6918050922,54.3732441037,280.912435365,30.2144715385,16.6606,234.037363827
 05/13  07:00:00,317.435925006,35.628050238,88.4491612425,0.0,42.6918050922,86.1019271793,463.864251105,49.116773663,24.9909,389.756577442
 05/13  08:00:00,395.666314453,35.6135224714,125.581900509,0.0,57.6566862989,112.030105488,633.934763054,46.7184163838,33.3212,553.89514667
 05/13  09:00:00,334.697953044,36.1663081537,111.058768159,0.0,57.6566862989,83.6599452969,507.382138804,46.1938063395,66.8089,394.379432465
 05/13  10:00:00,262.170186924,36.2589898625,92.8192251521,0.0,42.6918050922,68.9656133826,429.109455585,41.207021646,83.4695,304.432933939
 05/13  11:00:00,250.254285029,36.3241400191,89.2645616808,0.0,34.9340096728,67.7198543238,357.571332985,35.10117262,83.4695,239.000660365
 05/13  12:00:00,250.436577631,36.3847713257,90.1853348212,0.0,34.9340096728,67.7198543238,290.820367885,30.3045422023,83.4695,177.046325682
 05/13  13:00:00,246.592477457,36.3900746808,95.9816570981,0.0,34.9340096728,57.9733543238,282.03535287,28.3272542512,75.1392,178.568898619
 05/13  14:00:00,242.951613504,36.4215882528,92.3019280711,0.0,34.9340096728,57.9733543238,273.936262638,28.8122667202,66.8089,178.315095918
 05/13  15:00:00,240.70328181,36.4487893101,90.0387943182,0.0,34.9340096728,57.9733543238,276.005729651,29.4341233102,75.1392,171.432406341
 05/13  16:00:00,265.059143479,36.1502651936,85.4550235137,0.0,34.9340096728,62.9068543238,259.581242225,30.1416161906,91.7998,137.639826035
 05/13  17:00:00,280.809569998,35.6559768863,74.0900997967,0.0,34.9340096728,72.2186844194,255.388208162,36.4996449741,49.9818,168.906763188
 05/13  18:00:00,347.701685139,35.7197054484,74.7056974321,0.0,87.0357390804,86.2600435998,297.90236741,48.6445597888,49.9818,199.276007621
 05/13  19:00:00,399.582594314,35.6110764842,126.079316932,0.0,102.000620287,77.6748002752,367.23552821,66.5007704288,33.3212,267.413557781
 05/13  20:00:00,415.408186304,35.599342889,119.421926384,0.0,102.000620287,88.9820225341,377.820937736,77.5428446668,33.3212,266.956893069
 05/13  21:00:00,399.610829461,35.599342889,113.299717668,0.0,102.000620287,91.6425454185,388.624103096,100.959106515,24.9909,262.674096581
 05/13  22:00:00,338.190027737,35.599342889,105.038615401,0.0,87.0357390804,65.871452062,526.365033474,124.096165007,16.6606,385.608268467
 05/13  23:00:00,235.455125811,35.599342889,75.964272053,0.0,42.6918050922,48.4199368926,388.816962074,147.918266479,8.3303,232.568395595
 05/13  24:00:00,173.857876762,30.8435445344,59.0155852891,0.0,27.7269238854,30.610668775,222.879716347,88.9805647308,3.33212,130.567031617
 05/14  01:00:00,174.730742095,30.8435445344,50.6650885379,0.0,34.4311606118,33.1021868926,172.521227462,74.4976816659,3.33212,94.6914257956
 05/14  02:00:00,151.887973082,30.8435445344,45.3197412595,0.0,19.466279405,30.610668775,166.881287309,62.5502243388,3.33212,100.99894297
 05/14  03:00:00,149.047202659,30.8435445344,42.4720751203,0.0,19.466279405,30.610668775,157.471341161,53.1381958461,3.33212,101.001025315
 05/14  04:00:00,156.325780314,30.8435445344,43.1463732931,0.0,19.466279405,30.610668775,179.296240186,45.4750532886,3.33212,130.489066898
 05/14  05:00:00,159.713343059,30.8435445344,45.4268526863,0.0,19.466279405,30.610668775,210.376322597,39.5000271382,8.3303,162.545995458
 05/14  06:00:00,244.037061227,34.4896566063,60.217959562,0.0,42.6918050922,54.3732441037,279.852008094,28.6361463744,16.6606,234.55526172
 05/14  07:00:00,333.359014086,35.776924935,94.8181098742,0.0,49.3960418185,88.5934452969,466.160840966,52.2454503605,24.9909,388.924490606
 05/14  08:00:00,402.907429501,35.6685319619,132.621276062,0.0,57.6566862989,112.030105488,625.263513206,40.1548326438,33.3212,551.787480562
 05/14  09:00:00,331.519178548,36.1875833201,116.955804498,0.0,50.9524495726,81.1684271793,497.374544842,35.7619006936,66.8089,394.803744148
 05/14  10:00:00,264.760587553,36.3611704072,95.218328509,0.0,42.6918050922,68.9656133826,419.168569335,31.5512730876,83.4695,304.147796247
 05/14  11:00:00,270.263394145,36.3959769801,104.456268753,0.0,38.286128036,68.9656133826,350.439096075,23.3029950795,83.4695,243.666600996
 05/14  12:00:00,253.505282704,36.4421493255,88.4822104063,0.0,38.286128036,68.9656133826,275.043059728,19.7299660756,83.4695,171.843593652
 05/14  13:00:00,201.688995159,36.4071620155,55.9302304581,0.0,31.5818913096,56.727595265,279.938167947,26.5956623942,75.1392,178.203305553
 05/14  14:00:00,211.502724666,36.4335985264,65.7535316731,0.0,31.5818913096,56.727595265,266.639570549,29.0210119317,66.8089,170.809658617
 05/14  15:00:00,219.550256057,36.4587476632,73.7827435491,0.0,31.5818913096,56.727595265,277.160248422,31.2075929847,75.1392,170.813455437
 05/14  16:00:00,259.869862089,36.1682031357,85.1127861077,0.0,31.5818913096,61.661095265,253.993633313,31.3660133657,91.7998,130.827819948
 05/14  17:00:00,305.491428733,35.6605329454,103.464954014,0.0,31.5818913096,70.9729253606,251.264066835,31.5087810702,49.9818,169.773485765
 05/14  18:00:00,358.620317114,35.6914964678,94.9041044762,0.0,80.3315023541,83.7685254822,288.844535223,39.4437201664,49.9818,199.419015057
 05/14  19:00:00,389.416567421,35.6138002712,116.107595849,0.0,102.000620287,77.6748002752,354.209356974,56.0625995438,33.3212,264.82555743
 05/14  20:00:00,445.114602456,35.599342889,139.884604598,0.0,108.704857014,91.4735406516,359.338227761,67.8688159764,33.3212,258.148211785
 05/14  21:00:00,403.169373156,35.6411779272,126.049177247,0.0,95.2963835608,89.1510273009,378.682622953,87.0320357275,24.9909,266.659687226
 05/14  22:00:00,336.708415301,35.6293434912,112.81165528,0.0,80.3315023541,63.3799339444,496.893141032,92.824608155,16.6606,387.407932877
 05/14  23:00:00,242.005335163,35.6067103696,82.6517284579,0.0,42.6918050922,48.4199368926,328.04695623,94.6636318667,8.3303,225.053024364
 05/14  24:00:00,188.310103898,30.8435445344,64.2394532225,0.0,34.4311606118,33.1021868926,216.634097207,82.6103550666,3.33212,130.69162214
 05/15  01:00:00,159.056577294,30.8435445344,53.8121497566,0.0,19.418418834,29.3649097162,169.997957618,72.1387651057,3.33212,94.527072512
 05/15  02:00:00,145.666138844,30.8435445344,48.348921413,0.0,12.7620426787,28.1191506574,168.262761561,64.101642873,3.33212,100.828998688
 05/15  03:00:00,143.141474457,30.8435445344,45.8375034703,0.0,12.7620426787,28.1191506574,150.479291979,52.6341541657,3.33212,94.5130178137
 05/15  04:00:00,152.878507028,33.2214437117,46.6335458849,0.0,12.7620426787,28.1191506574,176.362908442,42.5869525708,3.33212,130.443835871
 05/15  05:00:00,175.271915194,30.8435445344,54.9331132,0.0,25.5240853573,30.610668775,270.515575062,37.0141603506,8.3303,225.171114711
 05/15  06:00:00,308.077772775,34.8067098299,91.5325973103,0.0,51.0481707146,78.1489452969,432.853206434,28.0591844562,16.6606,388.133421978
 05/15  07:00:00,405.959064219,35.6232108828,131.426542433,0.0,64.3609230253,109.708623606,559.099286296,21.4691391487,24.9909,512.639247148
 05/15  08:00:00,374.440459572,35.6499918496,141.947963605,0.0,51.0481707146,80.7689615957,439.146797127,7.34735851264,33.3212,398.478238614
 05/15  09:00:00,349.936069038,36.1846583318,144.64047727,0.0,51.0481707146,71.0224615957,367.755194307,1.61561280641,66.8089,299.3306815
 05/15  10:00:00,303.411295645,36.2771124167,146.467717562,0.0,32.1804615127,65.7244621605,322.098363626,2.81313174985,83.4695,235.815731877
 05/15  11:00:00,304.950640661,36.3522651376,147.155322728,0.0,32.1804615127,65.7244621605,264.766279399,2.94830410644,83.4695,178.348475293
 05/15  12:00:00,304.069437965,36.4108101204,146.910038093,0.0,32.1804615127,65.7244621605,257.649399543,2.96161047033,83.4695,171.218289073
 05/15  13:00:00,294.138688338,36.4056647476,146.80239597,0.0,32.1804615127,55.9779621605,256.05975923,3.10655473686,75.1392,177.814004493
 05/15  14:00:00,293.85875139,36.4355105712,146.558291324,0.0,32.1804615127,55.9779621605,240.79776799,3.28688745122,66.8089,170.701980539
 05/15  15:00:00,293.618863869,36.4610123826,146.37735783,0.0,32.1804615127,55.9779621605,249.268233612,3.42787173993,75.1392,170.701161872
 05/15  16:00:00,322.457198424,36.2441775824,146.142636074,0.0,32.1804615127,60.9114621605,224.408752905,1.83893208315,91.7998,130.770020821
 05/15  17:00:00,356.620239068,35.7268953327,145.860400683,0.0,32.1804615127,77.5397301883,250.892991367,3.99173978432,49.9818,196.919451583
 05/15  18:00:00,408.170976441,35.7834913827,143.721421234,0.0,77.122965704,86.2600435998,420.044661641,9.4406869302,49.9818,360.622174711
 05/15  19:00:00,389.517687026,35.7492169126,112.414267191,0.0,102.647051061,80.1663183927,315.714351828,20.8167660271,33.3212,261.576385801
 05/15  20:00:00,419.127535773,35.7168344393,105.831819645,0.0,115.40909374,92.7192997104,330.20865613,30.5498051577,33.3212,266.337650973
 05/15  21:00:00,420.801750277,35.7762215251,130.99169855,0.0,102.647051061,94.1340635361,451.616860997,37.7322453304,24.9909,388.893715667
 05/15  22:00:00,333.042704543,35.8349484453,109.827334324,0.0,77.122965704,65.871452062,352.910038828,43.7134839252,16.6606,292.535954903
 05/15  23:00:00,236.575985168,35.771960836,81.6382121135,0.0,38.286128036,48.4199368926,217.392290567,46.9174859232,8.3303,162.144504644
 05/15  24:00:00,181.619352653,30.8435445344,69.0418442026,0.0,25.5240853573,30.610668775,180.443494004,46.6691098232,3.33212,130.442264181
 05/16  01:00:00,166.164213681,30.8435445344,60.9753305898,0.0,19.418418834,29.3649097162,143.817302885,45.9921245428,3.33212,94.4930583423
 05/16  02:00:00,156.363785779,33.2214437117,56.7827307377,0.0,12.7620426787,28.1191506574,144.186073024,40.0592815073,3.33212,100.794671516
 05/16  03:00:00,153.014920613,32.4288106526,54.2336392118,0.0,12.7620426787,28.1191506574,133.391620472,35.5672514081,3.33212,94.4922490634
 05/16  04:00:00,160.243886267,31.6361775935,55.1130241699,0.0,12.7620426787,28.1191506574,165.024893084,31.3263258173,3.33212,130.366447266
 05/16  05:00:00,186.801833579,32.8251271822,63.9909305801,0.0,25.5240853573,30.610668775,265.214833546,31.8901176189,8.3303,224.994415927
 05/16  06:00:00,320.068985779,34.6481832181,102.995631547,0.0,51.0481707146,78.1489452969,430.782442557,27.325288944,16.6606,386.796553613
 05/16  07:00:00,413.78422536,35.6425820242,138.288070627,0.0,64.3609230253,109.708623606,557.449473436,20.8771984025,24.9909,511.581375034
 05/16  08:00:00,374.987414195,35.6379811414,141.836163956,0.0,51.0481707146,80.7689615957,435.984045691,9.89372271318,33.3212,392.769122978
 05/16  09:00:00,349.546008373,36.1772020456,144.529291873,0.0,51.0481707146,71.0224615957,372.543287188,4.09989160048,66.8089,301.634495588
 05/16  10:00:00,301.256414068,36.2665237712,144.77540604,0.0,32.1804615127,65.7244621605,324.033101167,3.56618429957,83.4695,236.997416868
 05/16  11:00:00,299.266784472,36.3300881746,142.031395738,0.0,32.1804615127,65.7244621605,258.253993171,3.37801563471,83.4695,171.406477537
 05/16  12:00:00,282.478262151,36.3646686704,125.996624152,0.0,32.1804615127,65.7244621605,267.296539923,7.7152302492,83.4695,176.111809674
 05/16  13:00:00,248.335290618,36.3900061199,101.583638744,0.0,32.1804615127,55.9779621605,261.316605132,13.4861586315,75.1392,172.691246501
 05/16  14:00:00,228.690218683,36.4190664617,82.2738354404,0.0,32.1804615127,55.9779621605,255.219158334,17.816099678,66.8089,170.594158656
 05/16  15:00:00,209.238101431,36.4466324378,63.2125599283,0.0,32.1804615127,55.9779621605,268.197997347,22.4630035679,75.1392,170.595793779
 05/16  16:00:00,229.895760364,36.1586915847,55.1631610049,0.0,32.1804615127,60.9114621605,248.883500225,26.3815163328,91.7998,130.702183892
 05/16  17:00:00,284.497788797,35.6390042146,75.150589364,0.0,32.1804615127,77.5397301883,286.110229524,39.3561919223,49.9818,196.772237601
 05/16  18:00:00,362.782996886,35.6759960098,99.3102076855,0.0,77.122965704,86.2600435998,458.638930429,53.3203037888,49.9818,355.336826641
 05/16  19:00:00,376.7415839,35.609963901,100.566412765,0.0,102.647051061,80.1663183927,363.727443718,65.0569101588,33.3212,265.34933356
 05/16  20:00:00,420.982949332,35.599342889,108.230656568,0.0,115.40909374,92.7192997104,377.173889228,81.7684489347,33.3212,262.084240293
 05/16  21:00:00,411.359359249,35.6372246018,122.011760629,0.0,102.647051061,94.1340635361,501.489017215,91.2516677275,24.9909,385.246449488
 05/16  22:00:00,320.825967486,35.693519174,97.7255660205,0.0,77.122965704,65.871452062,409.95645212,102.546633665,16.6606,290.749218456
 05/16  23:00:00,224.465332252,35.6500135455,69.5670303598,0.0,38.286128036,48.4199368926,285.067345994,114.597547562,8.3303,162.139498432
 05/16  24:00:00,171.637211164,30.8435445344,59.073731924,0.0,25.5240853573,30.610668775,208.26960066,74.5815733552,3.33212,130.355907304
 05/17  01:00:00,158.751509338,30.8435445344,53.5897935669,0.0,19.418418834,29.3649097162,161.126727047,57.0331681766,3.33212,100.76143887
 05/17  02:00:00,147.335071084,30.8435445344,50.1132051168,0.0,12.7620426787,28.1191506574,145.640894847,47.8555028426,3.33212,94.4532720046
 05/17  03:00:00,148.93524532,33.2214437117,49.374374241,0.0,12.7620426787,28.1191506574,134.522521141,35.9567814266,3.33212,95.2336197145
 05/17  04:00:00,155.178575791,30.8435445344,51.4507833954,0.0,12.7620426787,28.1191506574,156.275227151,23.4428071319,3.33212,129.500300019
 05/17  05:00:00,182.809261336,33.2214437117,60.3023237122,0.0,25.5240853573,30.610668775,254.056903485,20.9761805184,8.3303,224.750422967
 05/17  06:00:00,308.659604085,34.4896566063,92.6298011064,0.0,51.0481707146,78.1489452969,423.74294294,20.5387639279,16.6606,386.543579012
 05/17  07:00:00,396.089444238,35.6150934662,121.811980294,0.0,64.3609230253,109.708623606,559.091385275,24.9061839586,24.9909,509.194301317
 05/17  08:00:00,326.719204022,35.599342889,95.0378534174,0.0,51.0481707146,80.7689615957,450.148673986,24.8650294836,33.3212,391.962444502
 05/17  09:00:00,287.455700631,36.1597475883,83.4749218321,0.0,51.0481707146,71.0224615957,392.279279759,24.4372985341,66.8089,301.033081225
 05/17  10:00:00,229.878582952,36.247409158,74.5860944407,0.0,32.1804615127,65.7244621605,342.747595313,25.0730297529,83.4695,234.20506556
 05/17  11:00:00,251.218513073,36.296920459,95.0832147538,0.0,32.1804615127,65.7244621605,279.99624054,22.6849221992,83.4695,173.841818341
 05/17  12:00:00,206.868889649,36.3343276276,51.5887642991,0.0,32.1804615127,65.7244621605,289.598379909,35.1274818743,83.4695,171.001398035
 05/17  13:00:00,196.987134379,36.3689385827,51.4166908353,0.0,32.1804615127,55.9779621605,294.874973922,45.0417257032,75.1392,174.694048219
 05/17  14:00:00,201.446968467,36.3973706241,55.860443901,0.0,32.1804615127,55.9779621605,282.06244117,44.0096890493,66.8089,171.243852121
 05/17  15:00:00,211.723293275,36.4252391408,66.0815041604,0.0,32.1804615127,55.9779621605,291.808505781,45.4389975919,75.1392,171.230308189
 05/17  16:00:00,244.834562105,36.1339837856,70.2046631662,0.0,32.1804615127,60.9114621605,268.635090053,44.8856998643,91.7998,131.949590189
 05/17  17:00:00,291.283019116,35.5995576167,82.0861775103,0.0,32.1804615127,77.5397301883,290.352106998,43.7513435463,49.9818,196.618963452
 05/17  18:00:00,365.027661454,35.6371030048,101.724163563,0.0,77.122965704,86.2600435998,455.20472448,52.2512081461,49.9818,352.971716334
 05/17  19:00:00,375.558136333,35.599519145,99.0844948883,0.0,102.647051061,80.1663183927,360.111361713,65.4291964601,33.3212,261.360965253
 05/17  20:00:00,418.462254189,35.599342889,105.461050157,0.0,115.40909374,92.7192997104,369.470860818,72.8587170923,33.3212,263.290943725
 05/17  21:00:00,408.545323089,35.6116987443,119.084862974,0.0,102.647051061,94.1340635361,488.192579404,76.9526865633,24.9909,386.248992841
 05/17  22:00:00,317.075795018,35.6500380319,94.1516031983,0.0,77.122965704,65.871452062,397.382999421,94.3297662215,16.6606,286.3926332
 05/17  23:00:00,220.01415939,35.6278523757,65.1646704884,0.0,38.286128036,48.4199368926,305.829890385,136.883933769,8.3303,160.615656616
 05/17  24:00:00,167.899150342,30.8435445344,55.3743950847,0.0,25.5240853573,30.610668775,217.375106787,83.7533723997,3.33212,130.289614388
 05/18  01:00:00,156.46776079,30.8435445344,51.3441927547,0.0,19.418418834,29.3649097162,162.301247729,58.2382481655,3.33212,100.730879563
 05/18  02:00:00,145.634286494,30.8435445344,48.4417645954,0.0,12.7620426787,28.1191506574,146.89763889,49.1478853441,3.33212,94.4176335459
 05/18  03:00:00,143.888068023,30.8435445344,46.70425597,0.0,12.7620426787,28.1191506574,140.035368826,42.2940082689,3.33212,94.4092405573
 05/18  04:00:00,154.722137623,33.2214437117,48.5925495869,0.0,12.7620426787,28.1191506574,169.329133102,35.7504802548,3.33212,130.246532847
 05/18  05:00:00,179.532022093,32.4288106526,57.7310479598,0.0,25.5240853573,30.610668775,265.165734349,32.2843578921,8.3303,224.551076457
 05/18  06:00:00,307.406038181,34.0140767708,91.8148668137,0.0,51.0481707146,78.1489452969,424.001252317,26.6798561197,16.6606,380.660796197
 05/18  07:00:00,397.809055695,35.7077250447,123.390950513,0.0,64.3609230253,109.708623606,563.020985665,27.8888108956,24.9909,510.141274769
 05/18  08:00:00,330.657387217,35.599342889,98.94225524,0.0,51.0481707146,80.7689615957,454.866145555,27.4823187166,33.3212,394.062626838
 05/18  09:00:00,292.717205765,36.1580754012,88.7010362593,0.0,51.0481707146,71.0224615957,388.796517735,27.6101111316,66.8089,294.377506603
 05/18  10:00:00,227.073454652,36.2459115905,71.772711587,0.0,32.1804615127,65.7244621605,351.555020288,32.9609452071,83.4695,235.124575081
 05/18  11:00:00,221.360509127,36.2959514149,65.3963979894,0.0,32.1804615127,65.7244621605,291.800033949,37.1820329693,83.4695,171.14850098
 05/18  12:00:00,263.557497757,36.3346763652,108.026794399,0.0,32.1804615127,65.7244621605,286.81890284,26.0971175088,83.4695,177.252285331
 05/18  13:00:00,268.879040742,36.3674410332,122.656224111,0.0,32.1804615127,55.9779621605,265.045285684,18.8001290294,75.1392,171.105956654
 05/18  14:00:00,264.281499594,36.3973766231,117.740268326,0.0,32.1804615127,55.9779621605,251.731096107,14.5395878983,66.8089,170.382608209
 05/18  15:00:00,250.491503819,36.4235718481,103.915876422,0.0,32.1804615127,55.9779621605,259.692387924,14.3737203847,75.1392,170.179467539
 05/18  16:00:00,277.384898278,36.1338861369,101.847601893,0.0,32.1804615127,60.9114621605,234.43403629,11.8829972446,91.7998,130.751239045
 05/18  17:00:00,308.531916844,35.6409988798,98.534126361,0.0,32.1804615127,77.5397301883,260.453909705,17.0661067105,49.9818,193.406002994
 05/18  18:00:00,350.573799944,35.6850967153,86.9249084366,0.0,77.122965704,86.2600435998,433.320417919,27.8000566237,49.9818,355.538561296
 05/18  19:00:00,350.775042433,35.6188137426,77.0857420987,0.0,102.647051061,80.1663183927,328.808112938,36.3585010622,33.3212,259.128411876
 05/18  20:00:00,411.619479541,35.6127029785,98.6269389505,0.0,115.40909374,92.7192997104,330.798211936,39.692030379,33.3212,257.784981557
 05/18  21:00:00,410.481249378,35.6596773235,121.006187274,0.0,102.647051061,94.1340635361,451.898389787,40.4785254845,24.9909,386.428964302
 05/18  22:00:00,323.923871481,35.7259912408,100.999165056,0.0,77.122965704,65.871452062,351.453038476,43.4409315409,16.6606,291.351506935
 05/18  23:00:00,249.19642046,35.6868765482,94.3797414848,0.0,38.286128036,48.4199368926,209.365003204,39.2083012406,8.3303,161.826401963
 05/18  24:00:00,170.332211733,30.8435445344,57.8974540209,0.0,25.5240853573,30.610668775,158.994130737,31.9393022409,3.33212,123.722708496
 05/19  01:00:00,158.839592519,30.8435445344,53.7859164657,0.0,19.418418834,29.3649097162,138.449745569,34.4283456002,3.33212,100.689279969
 05/19  02:00:00,150.981352947,33.2214437117,51.4661752257,0.0,12.7620426787,28.1191506574,136.512148573,38.7919277894,3.33212,94.388100784
 05/19  03:00:00,147.712055147,30.8435445344,50.595796839,0.0,12.7620426787,28.1191506574,130.930282951,33.2250862844,3.33212,94.3730766667
 05/19  04:00:00,159.477919713,33.2214437117,52.8164536495,0.0,12.7620426787,28.1191506574,159.84696173,26.3308901368,3.33212,130.183951593
 05/19  05:00:00,185.400165739,33.2214437117,62.2521078956,0.0,25.5240853573,30.610668775,257.143388179,24.5485792023,8.3303,224.264508977
 05/19  06:00:00,312.18647856,33.6970235472,96.2448520407,0.0,51.0481707146,78.1489452969,415.679355742,22.9613493877,16.6606,376.057406355
 05/19  07:00:00,405.662045493,35.622866702,130.36957926,0.0,64.3609230253,109.708623606,556.993937799,24.1623073579,24.9909,507.840730441
 05/19  08:00:00,342.73138982,35.599342889,110.200140448,0.0,51.0481707146,80.7689615957,446.667329491,21.429615491,33.3212,391.916514
 05/19  09:00:00,297.669511573,36.1482084238,93.6281473674,0.0,51.0481707146,71.0224615957,387.135342147,21.2913384744,66.8089,299.035103672
 05/19  10:00:00,267.677858198,36.2374270192,112.088345848,0.0,32.1804615127,65.7244621605,334.886556735,19.3826014204,83.4695,232.034455314
 05/19  11:00:00,254.811525319,36.2879101029,98.3972070132,0.0,32.1804615127,65.7244621605,274.674702889,17.4928389041,83.4695,173.712363985
 05/19  12:00:00,254.36422008,36.326443906,98.4499114689,0.0,32.1804615127,65.7244621605,269.149604283,14.9085973854,83.4695,170.771506898
 05/19  13:00:00,261.424558681,36.3590046521,114.814165774,0.0,32.1804615127,55.9779621605,256.136113162,10.4741847326,75.1392,170.52272843
 05/19  14:00:00,269.034994995,36.3879663928,122.15656523,0.0,32.1804615127,55.9779621605,244.691217127,7.61029870616,66.8089,170.272018421
 05/19  15:00:00,276.997149702,36.4155961128,129.998536272,0.0,32.1804615127,55.9779621605,251.833131586,6.41997112129,75.1392,170.273960464
 05/19  16:00:00,295.154453136,36.1258519438,119.349897088,0.0,32.1804615127,60.9114621605,230.005126055,7.71579352602,91.7998,130.489532529
 05/19  17:00:00,330.648719582,35.6294356804,120.371460351,0.0,32.1804615127,77.5397301883,259.35905332,13.0877223948,49.9818,196.289530925
 05/19  18:00:00,384.668311291,35.6754684965,120.571805976,0.0,77.122965704,86.2600435998,418.489934194,16.8324864945,49.9818,351.6756477
 05/19  19:00:00,382.193847557,35.614784211,108.497123304,0.0,102.647051061,80.1663183927,314.892422505,23.2354939156,33.3212,258.335728589
 05/19  20:00:00,408.189470158,35.6109671433,95.4465913256,0.0,115.40909374,92.7192997104,321.790561868,30.9879446239,33.3212,257.481417245
 05/19  21:00:00,391.017362763,35.6588142532,101.888991373,0.0,102.647051061,94.1340635361,449.666023376,39.0400413663,24.9909,385.63508201
 05/19  22:00:00,325.408195411,35.7312096233,102.464872736,0.0,77.122965704,65.871452062,346.086667536,39.6012978966,16.6606,289.82476964
 05/19  23:00:00,251.387068228,35.6922934855,96.5210259114,0.0,38.286128036,48.4199368926,201.604037751,37.2385335075,8.3303,156.035204244
 05/19  24:00:00,167.179110454,30.8435445344,54.7642236394,0.0,25.5240853573,30.610668775,160.513679567,27.019055862,3.33212,130.162503705
 05/20  01:00:00,168.76354491,30.8435445344,54.1689428804,0.0,27.7269238854,30.610668775,122.601537072,24.9185258396,3.33212,94.3508912325
 05/20  02:00:00,153.70008212,33.2214437117,54.2133294989,0.0,12.7620426787,28.1191506574,133.227700687,29.2482196361,3.33212,100.647361051
 05/20  03:00:00,146.569372564,30.8435445344,49.4547857217,0.0,12.7620426787,28.1191506574,136.258141772,38.5823695964,3.33212,94.3436521755
 05/20  04:00:00,157.292235771,33.2214437117,51.2675393449,0.0,12.7620426787,28.1191506574,166.974512356,39.0352295897,3.33212,124.607162766
 05/20  05:00:00,177.181984015,33.2214437117,70.0266332201,0.0,12.7620426787,28.1191506574,192.657488235,23.6589797098,8.3303,160.668208526
 05/20  06:00:00,285.675270596,33.5384969354,102.864435239,0.0,42.6918050922,54.3732441037,255.414400139,13.6100222132,16.6606,225.143777926
 05/20  07:00:00,371.133949779,35.665992833,141.203917229,0.0,42.6918050922,86.1019271793,417.752014714,10.5070930077,24.9909,382.254021706
 05/20  08:00:00,411.881789319,35.6358367121,138.579909451,0.0,57.6566862989,112.030105488,578.274378026,3.07701720278,33.3212,541.876160823
 05/20  09:00:00,367.476280743,36.1527772126,138.290995964,0.0,57.6566862989,83.6599452969,456.567189424,1.37562266303,66.8089,388.382666761
 05/20  10:00:00,316.362124328,36.2605828286,140.969446576,0.0,42.6918050922,68.9656133826,380.828432544,3.45960486731,83.4695,293.899327677
 05/20  11:00:00,308.344068216,36.3770964266,141.169341018,0.0,34.9340096728,67.7198543238,322.788098104,3.90058201916,83.4695,235.418016085
 05/20  12:00:00,306.495196087,36.4492328502,140.045954875,0.0,34.9340096728,67.7198543238,258.640315542,3.99994887631,83.4695,171.170866666
 05/20  13:00:00,295.054464809,36.3812055896,138.402400049,0.0,34.9340096728,57.9733543238,253.240702692,4.00406310864,75.1392,174.097439584
 05/20  14:00:00,293.88103523,36.4038606831,137.204477893,0.0,34.9340096728,57.9733543238,245.372882742,4.23555916144,66.8089,174.328423581
 05/20  15:00:00,293.08736355,36.4312822225,136.425978698,0.0,34.9340096728,57.9733543238,250.199119155,4.40745066838,75.1392,170.652468487
 05/20  16:00:00,323.563287684,36.2254588464,137.884183313,0.0,34.9340096728,62.9068543238,227.12457795,4.70015632221,91.7998,130.624621628
 05/20  17:00:00,351.28023996,35.7860007043,138.355222263,0.0,34.9340096728,72.2186844194,219.479168421,7.15209760652,49.9818,162.345270814
 05/20  18:00:00,416.29035419,35.9510809729,136.915771253,0.0,87.0357390804,86.2600435998,252.610906473,5.58061453221,49.9818,197.048491941
 05/20  19:00:00,414.970890431,35.7426707221,139.657601143,0.0,102.000620287,77.6748002752,296.363583041,5.44416303316,33.3212,257.598220008
 05/20  20:00:00,439.917215312,35.6885861129,140.889475348,0.0,102.000620287,88.9820225341,297.946708446,5.91279120779,33.3212,258.712717238
 05/20  21:00:00,429.293877882,35.7527380592,139.605283299,0.0,102.000620287,91.6425454185,294.979156565,6.30311928397,24.9909,263.685137281
 05/20  22:00:00,375.993508777,35.7251133877,139.260237957,0.0,87.0357390804,65.871452062,398.878927925,8.5380150258,16.6606,373.680312899
 05/20  23:00:00,304.308753057,35.6618535493,141.38320433,0.0,42.6918050922,48.4199368926,244.980485255,12.1942736075,8.3303,224.455911647
 05/20  24:00:00,199.20389511,32.8251271822,80.9427396812,0.0,27.7269238854,30.610668775,127.287363384,0.347406998782,3.33212,123.607836385
 05/21  01:00:00,190.252442461,31.6361775935,64.7426641719,0.0,34.4311606118,33.1021868926,104.125560968,0.046595707221,3.33212,100.746845261
 05/21  02:00:00,181.523283221,32.4288106526,72.1462369467,0.0,19.466279405,30.610668775,97.7738017333,0.0,3.33212,94.4416817333
 05/21  03:00:00,174.510435383,31.6361775935,66.5180249479,0.0,19.466279405,30.610668775,104.162014213,0.0903030631257,3.33212,100.73959115
 05/21  04:00:00,184.485539989,32.4288106526,68.4815945396,0.0,19.466279405,30.610668775,126.866189942,0.0,3.33212,123.534069942
 05/21  05:00:00,194.378044535,32.8251271822,76.9808986167,0.0,19.466279405,30.610668775,170.49818557,0.358946853434,8.3303,161.808938716
 05/21  06:00:00,305.439799509,34.6481832181,118.845860019,0.0,42.6918050922,54.3732441037,242.450394222,0.154652502245,16.6606,225.63514172
 05/21  07:00:00,380.32414795,36.0341511548,136.546105526,0.0,49.3960418185,88.5934452969,414.60432856,8.9498383224,24.9909,380.663590238
 05/21  08:00:00,408.646886374,35.8424533532,132.603930714,0.0,57.6566862989,112.030105488,578.713606788,4.49457583001,33.3212,540.897830958
 05/21  09:00:00,351.565124223,36.2572282664,131.18585293,0.0,50.9524495726,81.1684271793,455.752853581,1.93556173818,66.8089,387.008391843
 05/21  10:00:00,307.095923291,36.5663472661,131.394496045,0.0,42.6918050922,68.9656133826,382.112588384,3.44481562304,83.4695,295.198272761
 05/21  11:00:00,303.120441992,36.4952843755,131.259752998,0.0,38.286128036,68.9656133826,322.77691024,4.10197118201,83.4695,235.205439058
 05/21  12:00:00,303.483938463,36.5602134019,132.347905194,0.0,38.286128036,68.9656133826,257.759968276,3.72899413304,83.4695,170.561474143
 05/21  13:00:00,286.236733957,36.4252458256,134.187758838,0.0,31.5818913096,56.727595265,250.931735293,5.24027878229,75.1392,170.55225651
 05/21  14:00:00,286.832157549,36.4282537248,134.791121332,0.0,31.5818913096,56.727595265,240.421487559,5.48560277998,66.8089,168.126984779
 05/21  15:00:00,286.436145484,36.4567499195,134.364186616,0.0,31.5818913096,56.727595265,245.81744716,5.50347233304,75.1392,165.174774827
 05/21  16:00:00,315.261110115,36.2983289756,134.11364286,0.0,31.5818913096,61.661095265,227.691422986,5.54207282385,91.7998,130.349550162
 05/21  17:00:00,342.237425276,35.7855004358,133.969555499,0.0,31.5818913096,70.9729253606,221.775705947,9.5182357338,49.9818,162.275670213
 05/21  18:00:00,402.797575787,35.8398614634,132.799754397,0.0,80.3315023541,83.7685254822,254.592899643,8.03982666143,49.9818,196.571272982
 05/21  19:00:00,410.565906735,35.8370761172,134.333779868,0.0,102.000620287,77.6748002752,296.365623468,6.15796004731,33.3212,256.88646342
 05/21  20:00:00,445.983565669,35.7936977152,135.913037607,0.0,108.704857014,91.4735406516,295.631585557,6.23923708043,33.3212,256.071148477
 05/21  21:00:00,417.138447877,35.933607294,134.63112981,0.0,95.2963835608,89.1510273009,289.268020599,7.39818426319,24.9909,256.878936336
 05/21  22:00:00,365.418216025,35.8862434488,136.561377405,0.0,80.3315023541,63.3799339444,400.221461171,10.538857202,16.6606,373.022003969
 05/21  23:00:00,303.102967025,35.836214321,138.881267461,0.0,42.6918050922,48.4199368926,245.908337933,14.0397473511,8.3303,223.538290582
 05/21  24:00:00,221.07765778,33.0232854469,92.754390765,0.0,34.4311606118,33.1021868926,127.081879525,0.0356259857892,3.33212,123.714133539
 05/22  01:00:00,191.840822189,32.6930216723,83.1897724752,0.0,19.418418834,29.3649097162,104.014266416,0.102935210592,3.33212,100.579211205
 05/22  02:00:00,191.200445504,33.2214437117,89.6992155512,0.0,12.7620426787,28.1191506574,97.7006784935,0.0788765211743,3.33212,94.2896819723
 05/22  03:00:00,181.240031979,32.957232692,80.5714443041,0.0,12.7620426787,28.1191506574,97.8366205428,0.21229635053,3.33212,94.2922041923
 05/22  04:00:00,206.246054479,33.7498657511,97.256901587,0.0,12.7620426787,28.1191506574,127.087779519,0.275385819253,3.33212,123.4802737
 05/22  05:00:00,224.277450893,33.7498657511,98.9643199223,0.0,25.5240853573,30.610668775,232.27001556,0.25371272857,8.3303,223.686002831
 05/22  06:00:00,317.336005046,33.6970235472,100.216251646,0.0,51.0481707146,78.1489452969,390.540763138,0.218918511893,16.6606,373.661244627
 05/22  07:00:00,416.750910731,35.7120312527,139.433811375,0.0,64.3609230253,109.708623606,537.047799592,11.3676418578,24.9909,500.689257735
 05/22  08:00:00,377.7465408,35.6794637528,142.90979194,0.0,51.0481707146,80.7689615957,427.388097021,6.1394965438,33.3212,387.927400477
 05/22  09:00:00,351.578517877,36.1664485615,144.337033651,0.0,51.0481707146,71.0224615957,362.139057143,2.51058656206,66.8089,292.819570581
