Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  10:00:00,304.176648863,36.2883749159,145.115189111,0.0,32.1804615127,65.7244621605,323.503470338,5.81647175933,83.4695,234.217498579
 05/22  11:00:00,305.991426203,36.3803166637,145.569289081,0.0,32.1804615127,65.7244621605,260.646836682,6.4800332273,83.4695,170.697303455
 05/22  12:00:00,305.868444059,36.4406100961,145.74386831,0.0,32.1804615127,65.7244621605,260.198736746,6.28603215974,83.4695,170.443204587
 05/22  13:00:00,295.422615331,36.3926528072,144.71106608,0.0,32.1804615127,55.9779621605,251.355034569,6.01690571133,75.1392,170.198928858
 05/22  14:00:00,295.307461606,36.4209497833,144.881825322,0.0,32.1804615127,55.9779621605,237.378477276,6.03887821649,66.8089,164.530699059
 05/22  15:00:00,294.548485717,36.4503532027,144.822067638,0.0,32.1804615127,55.9779621605,249.577896609,5.88918199525,75.1392,168.549514614
 05/22  16:00:00,323.747696878,36.3684957312,144.738421286,0.0,32.1804615127,60.9114621605,225.267772738,3.16227698896,91.7998,130.305695749
 05/22  17:00:00,357.805752467,35.8760678962,144.527838308,0.0,32.1804615127,77.5397301883,249.850326457,7.18074137484,49.9818,192.687785082
 05/22  18:00:00,409.425536285,35.9583504391,142.474982033,0.0,77.122965704,86.2600435998,402.547144124,7.25708080704,49.9818,345.308263317
 05/22  19:00:00,419.858646225,35.9708010161,142.925641891,0.0,102.647051061,80.1663183927,302.242053001,6.96981725588,33.3212,261.951035745
 05/22  20:00:00,458.374927962,35.9177806655,143.125535366,0.0,115.40909374,92.7192997104,294.843561968,7.47328888014,33.3212,254.049073088
 05/22  21:00:00,432.66854883,35.9565436606,141.145403328,0.0,102.647051061,94.1340635361,413.524336976,7.92104009756,24.9909,380.612396879
 05/22  22:00:00,367.69302069,35.9968375132,142.627109356,0.0,77.122965704,65.871452062,309.655085765,11.0595936111,16.6606,281.934892154
 05/22  23:00:00,302.232707682,35.9234707895,145.346735691,0.0,38.286128036,48.4199368926,184.980677612,15.1730837746,8.3303,161.477293838
 05/22  24:00:00,195.61319352,32.8251271822,80.4510656749,0.0,25.5240853573,30.610668775,126.884094738,0.0721959635564,3.33212,123.479778775
 05/23  01:00:00,183.432676117,32.4288106526,76.2224338138,0.0,19.418418834,29.3649097162,105.107060497,1.45693539968,3.33212,100.318005097
 05/23  02:00:00,179.041447013,32.8251271822,79.3584426953,0.0,12.7620426787,28.1191506574,102.058276176,4.2573114904,3.33212,94.4688446851
 05/23  03:00:00,177.738001851,32.8251271822,78.0935353113,0.0,12.7620426787,28.1191506574,104.696197608,7.11790586691,3.33212,94.2461717408
 05/23  04:00:00,184.488125694,32.8251271822,77.5889633445,0.0,12.7620426787,28.1191506574,140.513467805,13.7724092112,3.33212,123.408938594
 05/23  05:00:00,213.105591281,33.2214437117,89.1582634855,0.0,25.5240853573,30.610668775,244.581519696,16.7883005391,8.3303,219.462919157
 05/23  06:00:00,328.017912177,34.0140767708,110.392017889,0.0,51.0481707146,78.1489452969,403.434232138,8.92198736771,16.6606,377.85164477
 05/23  07:00:00,417.854652711,35.8404010785,139.255810221,0.0,64.3609230253,109.708623606,535.281531816,11.2376960137,24.9909,499.052935802
 05/23  08:00:00,379.558616828,35.7040751877,143.010103826,0.0,51.0481707146,80.7689615957,426.543247825,6.0333055775,33.3212,387.188742248
 05/23  09:00:00,352.205827472,36.1779545998,143.549758413,0.0,51.0481707146,71.0224615957,360.332238485,2.1833515158,66.8089,291.339986969
 05/23  10:00:00,305.594061421,36.3130581435,145.105539133,0.0,32.1804615127,65.7244621605,316.814772197,5.67481535553,83.4695,227.670456842
 05/23  11:00:00,307.173771412,36.4006005663,145.701338156,0.0,32.1804615127,65.7244621605,260.321253848,6.2583682979,83.4695,170.59338555
 05/23  12:00:00,306.708515816,36.463229452,145.61838301,0.0,32.1804615127,65.7244621605,259.680880069,5.87988940256,83.4695,170.331490666
 05/23  13:00:00,296.185562449,36.4070758498,145.293378224,0.0,32.1804615127,55.9779621605,251.049778136,5.8233569212,75.1392,170.087221215
 05/23  14:00:00,296.151630232,36.4351433598,145.418575303,0.0,32.1804615127,55.9779621605,237.607876902,5.98652039278,66.8089,164.812456509
 05/23  15:00:00,296.623416486,36.4630489191,145.659901222,0.0,32.1804615127,55.9779621605,248.894785215,5.69576029344,75.1392,168.059824922
 05/23  16:00:00,325.189069391,36.3586587181,145.088191717,0.0,32.1804615127,60.9114621605,225.114665893,3.08298285072,91.7998,130.231883042
 05/23  17:00:00,359.17642245,35.8670209419,144.376444515,0.0,32.1804615127,77.5397301883,245.931719252,7.29919629781,49.9818,188.650722954
 05/23  18:00:00,411.841025153,35.9609841399,143.940601964,0.0,77.122965704,86.2600435998,406.1265106,6.98954672321,49.9818,349.155163877
 05/23  19:00:00,419.77509719,35.9709611928,143.487674481,0.0,102.647051061,80.1663183927,297.825986808,7.38607814599,33.3212,257.118708662
 05/23  20:00:00,457.466551921,35.9245256765,142.764449451,0.0,115.40909374,92.7192997104,297.535005939,7.92063367284,33.3212,256.293172266
 05/23  21:00:00,432.565846742,35.9635089508,141.650677031,0.0,102.647051061,94.1340635361,411.66664999,12.8108612427,24.9909,373.864888747
 05/23  22:00:00,367.869882382,35.9998491142,143.451033992,0.0,77.122965704,65.871452062,325.766604378,19.9500377461,16.6606,289.155966632
 05/23  23:00:00,295.685081057,35.9219700686,139.629592414,0.0,38.286128036,48.4199368926,189.964804837,26.9972655858,8.3303,154.637239251
 05/23  24:00:00,206.978923991,33.2214437117,91.4594661149,0.0,25.5240853573,30.610668775,147.508492616,14.2608314942,3.33212,129.915541122
 05/24  01:00:00,182.011521532,32.4288106526,74.7025986487,0.0,19.418418834,29.3649097162,106.462764167,8.91081427591,3.33212,94.2198298914
 05/24  02:00:00,179.892820686,32.8251271822,80.1021148729,0.0,12.7620426787,28.1191506574,98.8019439841,1.2575302556,3.33212,94.2122937285
 05/24  03:00:00,190.688773686,33.2214437117,90.2655511199,0.0,12.7620426787,28.1191506574,97.6604583253,0.11241841424,3.33212,94.2159199111
 05/24  04:00:00,190.89770416,33.2214437117,84.2204623065,0.0,12.7620426787,28.1191506574,132.13530132,5.44396036236,3.33212,123.359220958
 05/24  05:00:00,213.590388179,33.4856547314,92.8411125212,0.0,25.5240853573,30.610668775,232.865598629,8.47427685689,8.3303,216.061021773
 05/24  06:00:00,320.033884742,33.6970235472,103.884533919,0.0,51.0481707146,78.1489452969,398.890813959,4.28798794709,16.6606,377.942226012
 05/24  07:00:00,417.835858068,35.6867230977,142.173493718,0.0,64.3609230253,109.708623606,540.429448512,17.4896531708,24.9909,497.948895341
 05/24  08:00:00,377.264644428,35.6076544444,144.500481264,0.0,51.0481707146,80.7689615957,431.482257678,18.009970975,33.3212,380.151086703
 05/24  09:00:00,350.014527193,36.1665614341,144.716514042,0.0,51.0481707146,71.0224615957,372.529528923,13.8096117876,66.8089,291.911017136
 05/24  10:00:00,302.973932923,36.2580884728,145.700552781,0.0,32.1804615127,65.7244621605,325.388168523,8.14263180384,83.4695,233.77603672
 05/24  11:00:00,305.185224106,36.3100540387,146.726319765,0.0,32.1804615127,65.7244621605,262.364115512,8.4148022849,83.4695,170.479813227
 05/24  12:00:00,304.446754899,36.3491613278,146.591264953,0.0,32.1804615127,65.7244621605,259.407359822,8.13912361103,83.4695,167.798736211
 05/24  13:00:00,294.521610953,36.3843898428,146.611259003,0.0,32.1804615127,55.9779621605,248.773722122,8.0592943065,75.1392,165.575227816
 05/24  14:00:00,293.848913025,36.4134447985,145.613409586,0.0,32.1804615127,55.9779621605,244.811339981,8.26599021711,66.8089,169.736449764
 05/24  15:00:00,294.004412164,36.4431018971,145.033096422,0.0,32.1804615127,55.9779621605,246.170847415,8.09409132209,75.1392,162.937556093
 05/24  16:00:00,323.948563446,36.2002745564,145.366658802,0.0,32.1804615127,60.9114621605,225.380409295,3.41853542396,91.7998,130.162073871
 05/24  17:00:00,358.175373817,35.7060821962,146.487502176,0.0,32.1804615127,77.5397301883,247.483038175,8.73885600559,49.9818,188.762382169
 05/24  18:00:00,406.785111357,35.7623363852,141.54404891,0.0,77.122965704,86.2600435998,409.315286329,11.1240429013,49.9818,348.209443427
 05/24  19:00:00,410.283056229,35.7924952216,135.593114039,0.0,102.647051061,80.1663183927,317.780931807,27.6463722159,33.3212,256.813359591
 05/24  20:00:00,438.23809172,35.7586611405,124.680184786,0.0,115.40909374,92.7192997104,336.829617482,47.5217358508,33.3212,255.986681631
 05/24  21:00:00,412.127644966,35.8177254776,122.289165118,0.0,102.647051061,94.1340635361,461.253175388,63.4642914781,24.9909,372.79798391
 05/24  22:00:00,359.502123515,35.8801462711,135.729602418,0.0,77.122965704,65.871452062,343.080271482,44.977709516,16.6606,281.441961966
 05/24  23:00:00,300.973013837,35.822473946,144.602407085,0.0,38.286128036,48.4199368926,191.219628242,21.7973685047,8.3303,161.091959737
 05/24  24:00:00,168.436493224,31.6361775935,54.9994498369,0.0,25.5240853573,30.610668775,140.061205792,13.3789017811,3.33212,123.350184011
 05/25  01:00:00,173.331008914,32.4288106526,66.4343424148,0.0,19.418418834,29.3649097162,122.045314309,24.5165050416,3.33212,94.1966892674
 05/25  02:00:00,141.267471425,32.4288106526,42.5085692083,0.0,12.7620426787,28.1191506574,161.188888864,63.6707803511,3.33212,94.1859885125
 05/25  03:00:00,144.123852692,31.6361775935,46.2068362925,0.0,12.7620426787,28.1191506574,187.367830086,89.8537357136,3.33212,94.1819743723
 05/25  04:00:00,156.341933596,33.2214437117,50.2789486391,0.0,12.7620426787,28.1191506574,214.099675348,80.9774997894,3.33212,129.790055559
 05/25  05:00:00,181.542075911,33.2214437117,61.7621954455,0.0,25.5240853573,30.610668775,296.645128921,72.5150404598,8.3303,215.799788462
 05/25  06:00:00,320.057983564,33.6970235472,104.737812415,0.0,51.0481707146,78.1489452969,441.090252019,53.0420610686,16.6606,371.38759095
 05/25  07:00:00,412.438359562,35.6539531423,137.867262117,0.0,64.3609230253,109.708623606,548.969211848,28.2126191701,24.9909,495.765692677
 05/25  08:00:00,374.390006968,35.6649975534,142.00195466,0.0,51.0481707146,80.7689615957,432.883661294,13.9335697022,33.3212,385.628891592
 05/25  09:00:00,344.186818788,36.1735426267,139.459275702,0.0,51.0481707146,71.0224615957,364.585895665,11.401361813,66.8089,286.375633852
 05/25  10:00:00,285.809344772,36.2685352823,129.684551228,0.0,32.1804615127,65.7244621605,325.359993306,10.7804192088,83.4695,231.110074097
 05/25  11:00:00,279.860361387,36.3344973964,122.974493288,0.0,32.1804615127,65.7244621605,263.593025087,9.74859738451,83.4695,170.374927703
 05/25  12:00:00,286.185876354,36.3860020118,129.85695449,0.0,32.1804615127,65.7244621605,258.850506278,7.88833917043,83.4695,167.492667107
 05/25  13:00:00,288.036135565,36.4002133506,141.25193544,0.0,32.1804615127,55.9779621605,246.01223831,5.20399570942,75.1392,165.6690426
 05/25  14:00:00,292.151415058,36.4340921631,145.263123643,0.0,32.1804615127,55.9779621605,241.063755134,4.60617252519,66.8089,169.648682608
 05/25  15:00:00,293.189339443,36.4630466159,146.143894125,0.0,32.1804615127,55.9779621605,242.176115167,4.22865428094,75.1392,162.808260886
 05/25  16:00:00,322.098587167,36.2345040549,145.91402036,0.0,32.1804615127,60.9114621605,223.738168216,1.82968327115,91.7998,130.108684945
 05/25  17:00:00,355.913285238,35.721082191,145.014817569,0.0,32.1804615127,77.5397301883,242.763236806,4.4149389735,49.9818,188.366497833
 05/25  18:00:00,408.645841146,35.7875698194,143.648332623,0.0,77.122965704,86.2600435998,402.821538072,5.07707755268,49.9818,347.762660519
 05/25  19:00:00,419.083394029,35.8176321542,143.88969065,0.0,102.647051061,80.1663183927,292.771145976,6.18402531181,33.3212,253.265920665
 05/25  20:00:00,428.709330889,35.7776309816,115.039063661,0.0,115.40909374,92.7192997104,314.672491067,29.8335272724,33.3212,251.517763794
 05/25  21:00:00,413.94109978,35.8235702005,124.078762092,0.0,102.647051061,94.1340635361,449.154675501,49.7630753681,24.9909,374.400700133
 05/25  22:00:00,333.891240146,35.8734661152,110.599978289,0.0,77.122965704,65.871452062,367.264681013,65.6249086692,16.6606,284.979172344
 05/25  23:00:00,237.461027442,35.794751331,82.4041724961,0.0,38.286128036,48.4199368926,254.378343793,90.18715334,8.3303,155.860890453
 05/25  24:00:00,181.958834919,30.8435445344,69.3068072295,0.0,25.5240853573,30.610668775,205.526431129,78.9098081669,3.33212,123.284502963
 05/26  01:00:00,163.92049839,30.8435445344,58.6440188428,0.0,19.418418834,29.3649097162,174.905812792,77.421951152,3.33212,94.1517416395
 05/26  02:00:00,150.995177891,32.4288106526,52.0322157643,0.0,12.7620426787,28.1191506574,171.956903878,74.4792287908,3.33212,94.1455550873
 05/26  03:00:00,147.286899726,31.6361775935,49.1383370582,0.0,12.7620426787,28.1191506574,155.973612961,58.489374176,3.33212,94.1521187845
 05/26  04:00:00,156.467070326,32.4288106526,50.3529661213,0.0,12.7620426787,28.1191506574,167.411883902,40.8510839951,3.33212,123.228679907
 05/26  05:00:00,178.801793604,31.6361775935,59.8805401645,0.0,25.5240853573,30.610668775,256.942527746,32.9464394156,8.3303,215.66578833
 05/26  06:00:00,313.425673677,34.6481832181,96.3128842481,0.0,51.0481707146,78.1489452969,415.694032517,25.5131806007,16.6606,373.520251917
 05/26  07:00:00,408.497238836,35.6208632486,132.755798214,0.0,64.3609230253,109.708623606,531.432219707,12.5246113665,24.9909,493.91670834
 05/26  08:00:00,367.142741002,35.599342889,133.881188408,0.0,51.0481707146,80.7689615957,420.962717084,5.60098492204,33.3212,382.040532162
 05/26  09:00:00,315.809802521,36.1789227888,111.257378604,0.0,51.0481707146,71.0224615957,365.823414241,7.73819594877,66.8089,291.276318292
 05/26  10:00:00,290.101703709,36.2725422662,133.871720396,0.0,32.1804615127,65.7244621605,314.271996573,4.76949688815,83.4695,226.032999685
 05/26  11:00:00,304.38428842,36.3237057467,147.000762104,0.0,32.1804615127,65.7244621605,256.224910033,2.49242682512,83.4695,170.262983208
 05/26  12:00:00,304.364425682,36.3619547577,147.404798633,0.0,32.1804615127,65.7244621605,256.192231311,2.69956287628,83.4695,170.023168435
 05/26  13:00:00,294.657719918,36.3947515916,147.077199198,0.0,32.1804615127,55.9779621605,240.782738785,2.70128529723,75.1392,162.942253488
 05/26  14:00:00,294.486480414,36.4235853103,147.031904455,0.0,32.1804615127,55.9779621605,239.198798258,2.85916640538,66.8089,169.530731853
 05/26  15:00:00,293.859472778,36.4534203471,146.595786536,0.0,32.1804615127,55.9779621605,240.770692709,2.91669179417,75.1392,162.714800915
 05/26  16:00:00,318.965218705,36.1820482652,142.936520868,0.0,32.1804615127,60.9114621605,223.595311117,1.75657268817,91.7998,130.038938429
 05/26  17:00:00,347.680281235,35.6706128118,137.28365877,0.0,32.1804615127,77.5397301883,242.840490036,4.64744928186,49.9818,188.211240754
 05/26  18:00:00,408.044065621,35.712187638,143.693067524,0.0,77.122965704,86.2600435998,397.830561606,7.95902819764,49.9818,339.889733408
 05/26  19:00:00,403.240080115,35.6585207338,129.236010131,0.0,102.647051061,80.1663183927,301.775128519,13.2282878669,33.3212,255.225640653
 05/26  20:00:00,443.904409981,35.6395752984,130.70506579,0.0,115.40909374,92.7192997104,305.399037759,16.6706846891,33.3212,255.40715307
 05/26  21:00:00,432.074078941,35.7189496157,142.249358513,0.0,102.647051061,94.1340635361,413.386924817,17.112507405,24.9909,371.283517412
 05/26  22:00:00,351.42023039,35.7944594676,127.862903638,0.0,77.122965704,65.871452062,316.547705393,19.463627716,16.6606,280.423477677
 05/26  23:00:00,254.185640349,35.7471795888,98.9083908582,0.0,38.286128036,48.4199368926,185.288393383,22.6413432517,8.3303,154.316750132
 05/26  24:00:00,164.919189828,30.8435445344,52.4033887567,0.0,25.5240853573,30.610668775,150.372350554,17.3148125336,3.33212,129.725418021
 05/27  01:00:00,182.486523292,31.6361775935,66.9280673083,0.0,27.7269238854,30.610668775,114.425254068,16.9820219492,3.33212,94.1111121186
 05/27  02:00:00,159.561278279,32.4288106526,60.7489593669,0.0,12.7620426787,28.1191506574,115.219800807,21.5728937613,3.33212,90.3147870456
 05/27  03:00:00,150.312185993,33.2214437117,50.8405931274,0.0,12.7620426787,28.1191506574,119.761250293,24.7758966903,3.33212,91.6532336029
 05/27  04:00:00,158.634897346,32.4288106526,53.3239047499,0.0,12.7620426787,28.1191506574,162.577952179,29.5925567023,3.33212,129.653275477
 05/27  05:00:00,160.016270798,31.6361775935,57.2555195501,0.0,12.7620426787,28.1191506574,189.15857906,26.5960641181,8.3303,154.232214942
 05/27  06:00:00,278.863021664,34.8067098299,94.7985155203,0.0,42.6918050922,54.3732441037,250.176277823,17.1184869735,16.6606,216.39719085
 05/27  07:00:00,372.178110612,35.6769203042,142.764314591,0.0,42.6918050922,86.1019271793,411.25917528,16.3183492667,24.9909,369.949926014
 05/27  08:00:00,413.048493579,35.6347135989,142.000127876,0.0,57.6566862989,112.030105488,570.536929552,9.56480323689,33.3212,527.650926315
 05/27  09:00:00,368.349098685,36.1630274669,143.318786192,0.0,57.6566862989,83.6599452969,453.422153363,4.98048792823,66.8089,381.632765435
 05/27  10:00:00,297.970713492,36.2527279876,127.409897125,0.0,42.6918050922,68.9656133826,378.698823399,8.75958464883,83.4695,286.46973875
 05/27  11:00:00,278.102095275,36.3183690517,116.105430074,0.0,34.9340096728,67.7198543238,326.198933028,12.1112821711,83.4695,230.618150857
 05/27  12:00:00,273.637877919,36.3739388315,112.436519665,0.0,34.9340096728,67.7198543238,266.411062026,12.5447121619,83.4695,170.396849864
 05/27  13:00:00,273.043574085,36.3762463865,121.424737037,0.0,34.9340096728,57.9733543238,256.240497586,10.948704216,75.1392,170.15259337
 05/27  14:00:00,284.578233484,36.406043117,132.689836252,0.0,34.9340096728,57.9733543238,237.950423244,8.05363324878,66.8089,163.087889995
 05/27  15:00:00,295.733165641,36.4317627066,143.625039083,0.0,34.9340096728,57.9733543238,250.794413022,5.76825382261,75.1392,169.886959199
 05/27  16:00:00,325.11874496,36.1425363954,143.958323637,0.0,34.9340096728,62.9068543238,228.445255295,6.49684994898,91.7998,130.148605346
 05/27  17:00:00,350.889404878,35.6766602164,142.527300708,0.0,34.9340096728,72.2186844194,214.429534878,9.56959399023,49.9818,154.878140888
 05/27  18:00:00,400.967993978,35.7663126699,126.672536111,0.0,87.0357390804,86.2600435998,261.443085217,15.5694312259,49.9818,195.891853991
 05/27  19:00:00,374.339974585,35.632353855,103.33105822,0.0,102.000620287,77.6748002752,313.049785895,27.4863432084,33.3212,252.242242687
 05/27  20:00:00,395.211225222,35.6005012967,99.3357038039,0.0,102.000620287,88.9820225341,324.990614789,40.8045896075,33.3212,250.864825181
 05/27  21:00:00,402.705576834,35.6275299924,116.528440677,0.0,102.000620287,91.6425454185,328.537904885,48.039075482,24.9909,255.507929403
 05/27  22:00:00,363.644078388,35.6176888862,130.272329952,0.0,87.0357390804,65.871452062,415.497473187,31.6289384883,16.6606,367.207934698
 05/27  23:00:00,285.595263153,35.5996541134,125.496074903,0.0,42.6918050922,48.4199368926,251.145337874,26.1592017459,8.3303,216.655836128
 05/27  24:00:00,158.978855063,30.8435445344,44.2935669296,0.0,27.7269238854,30.610668775,145.520215481,19.017711426,3.33212,123.170384055
 05/28  01:00:00,177.281443823,30.8435445344,53.3986963819,0.0,34.4311606118,33.1021868926,114.973792899,17.4184859451,3.33212,94.2231869536
 05/28  02:00:00,161.405448663,30.8435445344,55.019936114,0.0,19.466279405,30.610668775,122.244946364,24.6957278651,3.33212,94.217098499
 05/28  03:00:00,163.689555772,33.2214437117,54.9276705698,0.0,19.466279405,30.610668775,129.625871996,32.08142632,3.33212,94.2123256762
 05/28  04:00:00,168.910358736,30.8435445344,55.917841352,0.0,19.466279405,30.610668775,168.507910972,42.0750882162,3.33212,123.100702756
 05/28  05:00:00,172.855573836,33.2214437117,59.2160427321,0.0,19.466279405,30.610668775,196.864581024,34.1787531738,8.3303,154.35552785
 05/28  06:00:00,260.825270435,33.855550159,77.8567798945,0.0,42.6918050922,54.3732441037,262.502143459,21.79115596,16.6606,224.050387499
 05/28  07:00:00,375.878007049,35.886425758,137.390205844,0.0,49.3960418185,88.5934452969,415.355534664,21.2319827371,24.9909,369.132651927
 05/28  08:00:00,412.905235273,35.6433591714,142.540588498,0.0,57.6566862989,112.030105488,574.907776429,17.8350096137,33.3212,523.751566815
 05/28  09:00:00,358.016711792,36.1681396012,143.189599893,0.0,50.9524495726,81.1684271793,463.319535559,14.4568081131,66.8089,382.053827445
 05/28  10:00:00,304.220540714,36.308051651,134.143240991,0.0,42.6918050922,68.9656133826,379.646460514,12.0558554966,83.4695,284.121105017
 05/28  11:00:00,300.027572537,36.3456965396,133.448138935,0.0,38.286128036,68.9656133826,326.802045594,9.72704848206,83.4695,233.605497112
 05/28  12:00:00,283.458821804,36.382627166,117.586380871,0.0,38.286128036,68.9656133826,257.105558079,10.6516925106,83.4695,162.984365569
 05/28  13:00:00,259.561057792,36.3793529971,112.61550498,0.0,31.5818913096,56.727595265,258.264846781,13.3300310362,75.1392,169.795615745
 05/28  14:00:00,261.901099049,36.4093769266,114.799473658,0.0,31.5818913096,56.727595265,243.237928513,13.9152003779,66.8089,162.513828135
 05/28  15:00:00,251.189772981,36.4364359868,104.361956495,0.0,31.5818913096,56.727595265,249.965047622,12.2684998009,75.1392,162.557347821
 05/28  16:00:00,306.602625258,36.1409797465,130.234133546,0.0,31.5818913096,61.661095265,233.041826739,11.3484164618,91.7998,129.893610277
 05/28  17:00:00,306.811344373,35.6311041751,103.664167573,0.0,31.5818913096,70.9729253606,223.04928313,18.3159946003,49.9818,154.75148853
 05/28  18:00:00,342.500600235,35.6687663911,78.3121474994,0.0,80.3315023541,83.7685254822,274.642292144,29.2092249949,49.9818,195.451267149
 05/28  19:00:00,358.618167252,35.6037513544,88.0269606545,0.0,102.000620287,77.6748002752,326.94278176,46.307382422,33.3212,247.314199338
 05/28  20:00:00,415.403290286,35.599342889,110.304277069,0.0,108.704857014,91.4735406516,340.945130379,61.0779752459,33.3212,246.545955134
 05/28  21:00:00,393.292600402,35.6295312901,116.330662731,0.0,95.2963835608,89.1510273009,350.005155577,70.1972104823,24.9909,254.817045095
 05/28  22:00:00,337.913322109,35.6253574576,114.175091586,0.0,80.3315023541,63.3799339444,452.159095071,67.8636118673,16.6606,367.634883204
 05/28  23:00:00,246.623745083,35.6073890719,87.3868578808,0.0,42.6918050922,48.4199368926,287.688648295,71.5708417305,8.3303,207.787506564
 05/28  24:00:00,195.272073957,30.8435445344,71.2821848955,0.0,34.4311606118,33.1021868926,194.667442912,61.5663082988,3.33212,129.769014614
 05/29  01:00:00,187.409486335,30.8435445344,63.4584897362,0.0,34.4311606118,33.1021868926,147.567581597,50.0628740183,3.33212,94.1725875784
 05/29  02:00:00,164.747351082,30.8435445344,58.3209097368,0.0,19.466279405,30.610668775,138.22918435,40.7329090045,3.33212,94.164155345
 05/29  03:00:00,162.10265097,30.8435445344,55.6762918043,0.0,19.466279405,30.610668775,137.516779488,40.02477154,3.33212,94.1598879477
 05/29  04:00:00,168.655272422,30.8435445344,55.6366556832,0.0,19.466279405,30.610668775,166.572747252,40.1949085322,3.33212,123.04571872
 05/29  05:00:00,170.066482966,32.4288106526,57.1843775135,0.0,19.466279405,30.610668775,198.581624608,35.9986329661,8.3303,154.252691642
 05/29  06:00:00,251.725035633,34.0140767708,68.565528957,0.0,42.6918050922,54.3732441037,266.407053874,31.4962771142,16.6606,218.25017676
 05/29  07:00:00,335.966138388,35.9351924703,97.6370877399,0.0,49.3960418185,88.5934452969,426.851890393,35.248520847,24.9909,366.612469546
 05/29  08:00:00,402.049793722,35.6309747112,132.024265626,0.0,57.6566862989,112.030105488,593.892637016,34.8510922526,33.3212,525.720344763
 05/29  09:00:00,326.810210366,36.1760605703,112.455278384,0.0,50.9524495726,81.1684271793,477.508840293,31.3396671286,66.8089,379.360273164
 05/29  10:00:00,256.924036591,36.2709129105,87.5863654771,0.0,42.6918050922,68.9656133826,405.098043856,37.478771633,83.4695,284.149772223
 05/29  11:00:00,244.417572919,36.3121349247,78.8173929845,0.0,38.286128036,68.9656133826,360.733712423,45.1929653982,83.4695,232.071247025
 05/29  12:00:00,236.378516459,36.3475562292,71.6370473342,0.0,38.286128036,68.9656133826,295.512658569,49.1538635402,83.4695,162.889295029
 05/29  13:00:00,216.154766862,36.3756574768,70.3554158531,0.0,31.5818913096,56.727595265,298.21538686,53.3825000402,75.1392,169.693686819
 05/29  14:00:00,214.657967174,36.401855704,68.8469400754,0.0,31.5818913096,56.727595265,286.704618084,57.4953360786,66.8089,162.400382006
 05/29  15:00:00,213.049508546,36.4255520811,67.2359323367,0.0,31.5818913096,56.727595265,299.171415796,61.5992599567,75.1392,162.43295584
 05/29  16:00:00,240.678902227,36.130838624,65.9054865338,0.0,31.5818913096,61.661095265,284.485168071,63.6367302378,91.7998,129.048637834
 05/29  17:00:00,276.50404635,35.599342889,74.5128843418,0.0,31.5818913096,70.9729253606,273.022095218,67.5114181385,49.9818,155.528877079
 05/29  18:00:00,350.994758189,35.5994114311,87.2393917978,0.0,80.3315023541,83.7685254822,311.85704769,73.5693012712,49.9818,188.305946419
 05/29  19:00:00,367.892595168,35.599342889,100.153518047,0.0,102.000620287,77.6748002752,367.815881849,79.9614227717,33.3212,254.533259077
 05/29  20:00:00,414.625824525,35.599342889,109.593545172,0.0,108.704857014,91.4735406516,358.473794603,78.8979595743,33.3212,246.254635029
 05/29  21:00:00,388.164978382,35.599342889,111.304793064,0.0,95.2963835608,89.1510273009,349.539595839,77.5013117877,24.9909,247.047384051
 05/29  22:00:00,329.449718207,35.599342889,105.784537205,0.0,80.3315023541,63.3799339444,467.5239116,83.8002025184,16.6606,367.063109082
 05/29  23:00:00,237.00824188,35.599342889,77.8048176018,0.0,42.6918050922,48.4199368926,314.543880299,95.3256369185,8.3303,210.88794338
 05/29  24:00:00,185.249902785,30.8435445344,61.2896494736,0.0,34.4311606118,33.1021868926,212.371320241,82.430120695,3.33212,126.609079546
 05/30  01:00:00,157.04225915,30.8435445344,51.891474064,0.0,19.418418834,29.3649097162,168.337301473,72.9771582319,3.33212,92.0280232412
 05/30  02:00:00,144.812155995,30.8435445344,47.5807414222,0.0,12.7620426787,28.1191506574,157.64003183,64.5725361596,3.33212,89.7353756704
 05/30  03:00:00,142.714234714,30.8435445344,45.4920739872,0.0,12.7620426787,28.1191506574,150.605526171,53.2702345069,3.33212,94.0031716641
 05/30  04:00:00,150.69495482,30.8435445344,46.2632765713,0.0,12.7620426787,28.1191506574,171.537342078,45.2189624641,3.33212,122.986259613
 05/30  05:00:00,175.189740232,33.2214437117,54.6820640903,0.0,25.5240853573,30.610668775,263.799034076,40.6576105904,8.3303,214.811123485
 05/30  06:00:00,306.680509731,34.0140767708,90.3062481211,0.0,51.0481707146,78.1489452969,414.08299558,29.8984196491,16.6606,367.52397593
 05/30  07:00:00,400.757553456,35.6143973456,125.382242773,0.0,64.3609230253,109.708623606,541.129861049,30.6628610449,24.9909,485.476100004
 05/30  08:00:00,330.967659431,35.599342889,98.4062062778,0.0,51.0481707146,80.7689615957,437.712074394,29.3990685248,33.3212,374.99180587
 05/30  09:00:00,290.480814673,36.162475812,86.4464473921,0.0,51.0481707146,71.0224615957,380.454170861,31.7129007877,66.8089,281.932370073
 05/30  10:00:00,225.911160579,36.251371062,70.5707153249,0.0,32.1804615127,65.7244621605,353.557061977,44.9192716468,83.4695,225.16829033
 05/30  11:00:00,218.880918172,36.3030999823,62.8727805123,0.0,32.1804615127,65.7244621605,307.766115012,54.4760745806,83.4695,169.820540431
 05/30  12:00:00,216.811771748,36.3387309746,61.4797491928,0.0,32.1804615127,65.7244621605,309.782389937,63.5042734918,83.4695,162.808616445
 05/30  13:00:00,206.658571688,36.3686903376,61.0142039029,0.0,32.1804615127,55.9779621605,316.989204938,72.5164369655,75.1392,169.333567972
 05/30  14:00:00,206.526379799,36.3958151272,60.8586722585,0.0,32.1804615127,55.9779621605,307.014360674,77.9178715032,66.8089,162.287589171
 05/30  15:00:00,211.212533501,36.4240897574,65.5300546641,0.0,32.1804615127,55.9779621605,309.206869006,71.7573203897,75.1392,162.310348616
 05/30  16:00:00,246.588023095,36.1323824781,71.9356853255,0.0,32.1804615127,60.9114621605,270.693933998,55.605256026,91.7998,123.288877972
 05/30  17:00:00,293.151997874,35.5997904847,83.9118683233,0.0,32.1804615127,77.5397301883,297.463401618,59.8835032576,49.9818,187.598098361
 05/30  18:00:00,366.000802556,35.6394564595,102.632595563,0.0,77.122965704,86.2600435998,463.22607071,75.9420613728,49.9818,337.302209337
 05/30  19:00:00,369.905986796,35.5998473017,99.4117449292,0.0,102.647051061,80.1663183927,365.063250672,77.4900166566,33.3212,254.252034016
 05/30  20:00:00,417.946510351,35.599342889,105.322378855,0.0,115.40909374,92.7192997104,358.266522091,78.1915269959,33.3212,246.753795095
 05/30  21:00:00,408.669968443,35.6151723223,119.49292008,0.0,102.647051061,94.1340635361,471.260294285,77.8750080471,24.9909,368.394386238
 05/30  22:00:00,319.584057653,35.6561025241,96.6753864356,0.0,77.122965704,65.871452062,370.566442271,75.0067607021,16.6606,278.899081568
 05/30  23:00:00,224.468235718,35.6369378659,69.7617088321,0.0,38.286128036,48.4199368926,233.835266717,71.5641876454,8.3303,153.940779072
 05/30  24:00:00,172.168466009,30.8435445344,59.7051347094,0.0,25.5240853573,30.610668775,178.380404912,52.0569170263,3.33212,122.991367886
 05/31  01:00:00,156.547701246,30.8435445344,51.4309660368,0.0,19.418418834,29.3649097162,154.097199156,63.0518324617,3.33212,87.7132466938
 05/31  02:00:00,144.538395654,30.8435445344,47.3496248764,0.0,12.7620426787,28.1191506574,154.030386208,56.7143543135,3.33212,93.983911894
 05/31  03:00:00,141.963579444,30.8435445344,44.7795567557,0.0,12.7620426787,28.1191506574,148.356750394,51.0458439695,3.33212,93.978786424
 05/31  04:00:00,150.855529084,33.2214437117,44.7058077569,0.0,12.7620426787,28.1191506574,175.278027653,49.0079034976,3.33212,122.938004156
 05/31  05:00:00,173.919164004,32.4288106526,54.8876709127,0.0,25.5240853573,30.610668775,259.909277207,41.7493494313,8.3303,209.829627776
 05/31  06:00:00,308.741293147,34.0140767708,93.1175568475,0.0,51.0481707146,78.1489452969,412.337934488,31.5716714498,16.6606,364.105663038
 05/31  07:00:00,404.40879983,35.7266856025,129.914561607,0.0,64.3609230253,109.708623606,539.379197539,28.039564566,24.9909,486.348732973
 05/31  08:00:00,353.700340638,35.6445564002,121.807240537,0.0,51.0481707146,80.7689615957,424.362623244,18.6173632574,33.3212,372.424059987
 05/31  09:00:00,347.00522512,36.1598159387,142.189761126,0.0,51.0481707146,71.0224615957,366.921510283,10.934860914,66.8089,289.177749369
 05/31  10:00:00,302.64451477,36.2522296805,145.678992326,0.0,32.1804615127,65.7244621605,311.52073302,5.82796024645,83.4695,222.223272774
 05/31  11:00:00,305.928164536,36.3110855849,147.169958134,0.0,32.1804615127,65.7244621605,253.061997664,4.11511741595,83.4695,165.477380248
 05/31  12:00:00,298.036427811,36.3748072648,140.819292014,0.0,32.1804615127,65.7244621605,250.830848791,3.88149945785,83.4695,163.479849333
 05/31  13:00:00,295.398091452,36.3912481985,147.635253582,0.0,32.1804615127,55.9779621605,247.584536366,3.9910763942,75.1392,168.454259972
 05/31  14:00:00,295.635412149,36.4229444449,147.414569699,0.0,32.1804615127,55.9779621605,233.121842597,4.12969255336,66.8089,162.183250044
 05/31  15:00:00,295.554071793,36.4505113461,145.155954383,0.0,32.1804615127,55.9779621605,241.514385921,4.17919760216,75.1392,162.195988318
 05/31  16:00:00,326.828221048,36.2355008285,147.619928025,0.0,32.1804615127,60.9114621605,217.27170315,2.24721726002,91.7998,123.22468589
 05/31  17:00:00,359.09673115,35.7388922317,145.544211854,0.0,32.1804615127,77.5397301883,241.910040696,4.48103560019,49.9818,187.447205096
 05/31  18:00:00,411.484214298,35.8077462727,143.918057271,0.0,77.122965704,86.2600435998,390.962815193,5.1294122695,49.9818,335.851602923
 05/31  19:00:00,418.999700964,35.8207927523,143.498053614,0.0,102.647051061,80.1663183927,287.809216175,4.37937366973,33.3212,250.108642506
 05/31  20:00:00,460.718280567,35.789501233,143.7924591,0.0,115.40909374,92.7192997104,288.758330987,4.35394162372,33.3212,251.083189363
 05/31  21:00:00,435.516802039,35.8400557034,142.795505628,0.0,102.647051061,94.1340635361,394.223571518,4.91964700869,24.9909,364.313024509
 05/31  22:00:00,370.279788836,35.8984282209,144.509063621,0.0,77.122965704,65.871452062,297.79479944,7.39088925861,16.6606,273.743310182
 05/31  23:00:00,304.534246717,35.8367073192,147.288188968,0.0,38.286128036,48.4199368926,172.332750602,10.1543845301,8.3303,153.848066072
 05/31  24:00:00,194.349228694,32.8251271822,79.0993969725,0.0,25.5240853573,30.610668775,126.585241539,0.307407242968,3.33212,122.945714296
 06/01  01:00:00,144.725754858,30.8435445344,39.6399478475,0.0,19.418418834,29.3649097162,97.2968770224,0.0,3.33212,93.9647570224
 06/01  02:00:00,182.486429153,33.2214437117,80.7929366766,0.0,12.7620426787,28.1191506574,91.0605375195,0.0444590749054,3.33212,87.6839584446
 06/01  03:00:00,184.127105826,33.2214437117,82.4326298916,0.0,12.7620426787,28.1191506574,97.3332149188,0.0522044894421,3.33212,93.9488904293
 06/01  04:00:00,180.966831984,32.8251271822,73.4573527379,0.0,12.7620426787,28.1191506574,126.512068202,0.30317604858,3.33212,122.876772153
 06/01  05:00:00,205.664653887,33.2214437117,83.6252876779,0.0,25.5240853573,30.610668775,220.379340564,0.0787735159874,8.3303,211.970267048
 06/01  06:00:00,335.983120708,34.6481832181,115.866244509,0.0,51.0481707146,78.1489452969,377.353586609,0.155698829027,16.6606,360.53728778
 06/01  07:00:00,412.600534016,35.6660611121,132.993865106,0.0,64.3609230253,109.708623606,516.838691426,7.03216523688,24.9909,484.815626189
 06/01  08:00:00,375.816001817,35.6554895248,139.148988417,0.0,51.0481707146,80.7689615957,407.916869346,3.10403546772,33.3212,371.491633878
 06/01  09:00:00,351.850755495,36.1601678761,142.932285787,0.0,51.0481707146,71.0224615957,353.161410656,0.150324302039,66.8089,286.202186354
 06/01  10:00:00,306.025512502,36.2762982931,145.454784044,0.0,32.1804615127,65.7244621605,305.944628822,2.34193333788,83.4695,220.133195484
 06/01  11:00:00,308.602158992,36.3614894307,147.104363228,0.0,32.1804615127,65.7244621605,255.688171713,2.61202310265,83.4695,169.60664861
 06/01  12:00:00,307.825192088,36.4236726091,146.793422665,0.0,32.1804615127,65.7244621605,248.345130407,2.29815692528,83.4695,162.577473481
 06/01  13:00:00,296.740616451,36.380734425,145.413084467,0.0,32.1804615127,55.9779621605,239.718831216,2.19184274736,75.1392,162.387788469
 06/01  14:00:00,297.261073712,36.411021564,146.125210629,0.0,32.1804615127,55.9779621605,231.160805675,2.17762648879,66.8089,162.174279186
 06/01  15:00:00,297.675054314,36.4415737996,146.786998909,0.0,32.1804615127,55.9779621605,239.384796399,2.07188908558,75.1392,162.173707313
 06/01  16:00:00,325.28625343,36.2974015844,145.293117002,0.0,32.1804615127,60.9114621605,218.920600086,0.107733543529,91.7998,127.013066543
 06/01  17:00:00,360.594726092,35.8006683728,146.093392864,0.0,32.1804615127,77.5397301883,236.169361634,2.9732243713,49.9818,183.214337263
 06/01  18:00:00,411.269175171,35.8980288446,143.482958696,0.0,77.122965704,86.2600435998,390.36528156,5.10819997391,49.9818,335.275281586
 06/01  19:00:00,418.061738868,35.9186883942,143.079484824,0.0,102.647051061,80.1663183927,292.626958534,5.00020871379,33.3212,254.30554982
 06/01  20:00:00,459.618076449,35.8789653737,142.991747364,0.0,115.40909374,92.7192997104,285.027783474,5.3737840678,33.3212,246.332799406
 06/01  21:00:00,434.210166855,35.9210977249,141.747263086,0.0,102.647051061,94.1340635361,393.762210331,5.74058914171,24.9909,363.03072119
 06/01  22:00:00,368.916800172,35.9666358948,143.249384646,0.0,77.122965704,65.871452062,298.611475204,8.05564709752,16.6606,273.895228106
 06/01  23:00:00,303.41984786,35.8991303626,146.329179689,0.0,38.286128036,48.4199368926,172.969414716,10.8883997583,8.3303,153.750714958
 06/01  24:00:00,206.594598124,33.2214437117,90.9969260792,0.0,25.5240853573,30.610668775,126.255859855,0.0448823977351,3.33212,122.878857458
 06/02  01:00:00,179.910108571,32.4288106526,72.479108786,0.0,19.418418834,29.3649097162,91.0528181079,0.0555039051268,3.33212,87.6651942028
 06/02  02:00:00,165.689164234,32.4288106526,66.2367777193,0.0,12.7620426787,28.1191506574,97.3356510973,0.0751057634785,3.33212,93.9284253339
 06/02  03:00:00,174.558884411,32.8251271822,74.6401483412,0.0,12.7620426787,28.1191506574,97.6493084855,0.392069279735,3.33212,93.9251192058
 06/02  04:00:00,181.306290362,32.8251271822,73.9393619156,0.0,12.7620426787,28.1191506574,123.840736041,0.384273848842,3.33212,120.124342193
 06/02  05:00:00,211.549115956,33.4856547314,89.266858674,0.0,25.5240853573,30.610668775,218.555584252,0.132814068356,8.3303,210.092470184
 06/02  06:00:00,324.68015949,34.0140767708,106.185543956,0.0,51.0481707146,78.1489452969,381.093106493,0.0867496200617,16.6606,364.345756873
 06/02  07:00:00,416.751099293,35.8243828419,137.908409197,0.0,64.3609230253,109.708623606,512.592315268,8.43264823283,24.9909,479.168767035
 06/02  08:00:00,379.249937201,35.6614249928,143.803675614,0.0,51.0481707146,80.7689615957,411.422740203,3.61407057308,33.3212,374.48746963
 06/02  09:00:00,350.682068751,36.1702594437,144.046149999,0.0,51.0481707146,71.0224615957,348.343773536,0.0039034175066,66.8089,281.530970118
 06/02  10:00:00,299.614982263,36.268577946,141.219963293,0.0,32.1804615127,65.7244621605,304.466610806,1.380740194,83.4695,219.616370612
 06/02  11:00:00,301.490583583,36.3380615462,141.995225186,0.0,32.1804615127,65.7244621605,253.247266175,2.44723919237,83.4695,167.330526982
 06/02  12:00:00,301.99280243,36.4112555437,142.493651629,0.0,32.1804615127,65.7244621605,248.003438434,2.05084947091,83.4695,162.483088963
 06/02  13:00:00,292.919227407,36.3856582463,142.501402414,0.0,32.1804615127,55.9779621605,239.244612388,1.82187907823,75.1392,162.28353331
 06/02  14:00:00,294.764494625,36.4150864992,145.618906696,0.0,32.1804615127,55.9779621605,230.805514641,1.93576032335,66.8089,162.060854317
 06/02  15:00:00,294.425380649,36.4454856382,145.445807374,0.0,32.1804615127,55.9779621605,239.218516346,2.02837000455,75.1392,162.050946342
 06/02  16:00:00,323.019299487,36.2411696787,145.140694679,0.0,32.1804615127,60.9114621605,214.978387987,0.0725284217847,91.7998,123.106059565
 06/02  17:00:00,356.721636745,35.7327692009,144.994810626,0.0,32.1804615127,77.5397301883,240.674385824,3.54036966985,49.9818,187.152216154
 06/02  18:00:00,408.432584681,35.7977972611,142.640597668,0.0,77.122965704,86.2600435998,390.92413528,6.23953517676,49.9818,334.702800103
 06/02  19:00:00,415.99649062,35.8331775648,143.259506805,0.0,102.647051061,80.1663183927,287.894329466,7.897767525,33.3212,246.675361941
 06/02  20:00:00,457.951399138,35.7931043869,143.759146703,0.0,115.40909374,92.7192997104,298.370275378,19.1500870327,33.3212,245.898988345
 06/02  21:00:00,432.481259314,35.843152011,142.309308193,0.0,102.647051061,94.1340635361,422.474042806,31.2721111047,24.9909,366.211031701
 06/02  22:00:00,352.294563575,35.8980876056,128.616484211,0.0,77.122965704,65.871452062,323.674160688,36.8950460593,16.6606,270.118514628
 06/02  23:00:00,265.439780328,35.8323282733,109.963473457,0.0,38.286128036,48.4199368926,200.862159482,38.870569165,8.3303,153.661290317
 06/02  24:00:00,164.20460698,32.4288106526,50.130970582,0.0,25.5240853573,30.610668775,163.636663469,37.4784911898,3.33212,122.826052279
 06/03  01:00:00,168.547970107,31.6361775935,53.1638983329,0.0,27.7269238854,30.610668775,132.794560289,40.9414021039,3.33212,88.5210381852
 06/03  02:00:00,154.839830731,33.2214437117,55.3231943972,0.0,12.7620426787,28.1191506574,143.040551805,46.7084652588,3.33212,92.9999665458
 06/03  03:00:00,153.116641605,30.8435445344,56.0133412574,0.0,12.7620426787,28.1191506574,145.830029111,48.6169442191,3.33212,93.8809648918
 06/03  04:00:00,164.758572783,33.2214437117,58.7530249769,0.0,12.7620426787,28.1191506574,163.359432766,43.7199055791,3.33212,116.307407187
 06/03  05:00:00,167.042573254,33.2214437117,62.6945026296,0.0,12.7620426787,28.1191506574,201.382865198,39.4765679849,8.3303,153.575997213
 06/03  06:00:00,278.583448265,33.6970235472,95.7241183372,0.0,42.6918050922,54.3732441037,255.777263683,24.149047559,16.6606,214.967616124
 06/03  07:00:00,370.793801773,35.6959047663,141.638167689,0.0,42.6918050922,86.1019271793,405.092642161,20.683193283,24.9909,359.418548878
 06/03  08:00:00,411.573199372,35.6852410811,140.996381515,0.0,57.6566862989,112.030105488,563.326581453,13.7560600662,33.3212,516.249321386
 06/03  09:00:00,366.497175582,36.1782975033,142.151837407,0.0,57.6566862989,83.6599452969,444.187206767,7.8010843478,66.8089,369.577222419
 06/03  10:00:00,314.778574311,36.3031102065,144.529773412,0.0,42.6918050922,68.9656133826,371.411558992,5.36897351549,83.4695,282.573085476
 06/03  11:00:00,307.626423925,36.3813074858,145.486026183,0.0,34.9340096728,67.7198543238,307.315160891,2.48953274391,83.4695,221.356128147
 06/03  12:00:00,307.72869826,36.440634226,146.214891481,0.0,34.9340096728,67.7198543238,251.330059282,1.63010552532,83.4695,166.230453756
 06/03  13:00:00,296.742895641,36.4009418283,144.24539912,0.0,34.9340096728,57.9733543238,239.304362527,1.53253384669,75.1392,162.63262868
 06/03  14:00:00,299.182938794,36.4287732736,145.480717776,0.0,34.9340096728,57.9733543238,233.873553737,1.48434059782,66.8089,165.580313139
 06/03  15:00:00,299.291255262,36.4564293308,145.40742246,0.0,34.9340096728,57.9733543238,242.564787038,1.45962830665,75.1392,165.965958731
 06/03  16:00:00,328.454697468,36.2346001541,145.677490055,0.0,34.9340096728,62.9068543238,216.548947022,1.54218475145,91.7998,123.20696227
 06/03  17:00:00,354.967417738,35.7671235963,144.888761345,0.0,34.9340096728,72.2186844194,208.009015068,3.84516556554,49.9818,154.182049502
 06/03  18:00:00,420.431733836,35.9712785341,144.278958997,0.0,87.0357390804,86.2600435998,241.693115086,3.89480368441,49.9818,187.816511401
 06/03  19:00:00,413.853940818,35.7704941128,144.10436468,0.0,102.000620287,77.6748002752,285.01938975,5.69401142819,33.3212,246.004178322
 06/03  20:00:00,441.169255926,35.6964314846,144.136821541,0.0,102.000620287,88.9820225341,291.034946686,12.0790048127,33.3212,245.634741873
 06/03  21:00:00,393.992337662,35.7355071126,107.456709894,0.0,102.000620287,91.6425454185,303.529275484,32.5225023052,24.9909,246.015873179
 06/03  22:00:00,339.146957543,35.6893255964,106.05209297,0.0,87.0357390804,65.871452062,442.169973335,66.6582895805,16.6606,358.851083755
 06/03  23:00:00,246.088416302,35.6182755997,86.7297275792,0.0,42.6918050922,48.4199368926,314.617986786,95.2083116188,8.3303,211.079375167
 06/03  24:00:00,186.202937749,30.8435445344,71.3674015664,0.0,27.7269238854,30.610668775,207.285342228,81.1991630807,3.33212,122.754059147
 06/04  01:00:00,188.485324608,30.8435445344,64.4724371989,0.0,34.4311606118,33.1021868926,154.381133004,60.7283117642,3.33212,90.3207012397
 06/04  02:00:00,165.948348205,30.8435445344,59.4554597353,0.0,19.466279405,30.610668775,144.06520403,49.3729979017,3.33212,91.3600861286
 06/04  03:00:00,160.79705019,30.8435445344,54.2903585128,0.0,19.466279405,30.610668775,147.450152333,50.1522228627,3.33212,93.9658094701
 06/04  04:00:00,168.959016251,32.4288106526,54.2917980696,0.0,19.466279405,30.610668775,168.793554401,42.7590847275,3.33212,122.702349674
 06/04  05:00:00,169.15483337,31.6361775935,57.0179658574,0.0,19.466279405,30.610668775,189.865622077,34.5483348847,8.3303,146.986987193
 06/04  06:00:00,261.812710878,34.6481832181,77.992294475,0.0,42.6918050922,54.3732441037,252.204132752,20.0659102649,16.6606,215.477622488
 06/04  07:00:00,377.868521147,35.9357032763,138.553029375,0.0,49.3960418185,88.5934452969,396.058346789,6.89741330891,24.9909,364.17003348
 06/04  08:00:00,413.248234385,35.740306652,141.956724403,0.0,57.6566862989,112.030105488,545.917670107,1.41698978274,33.3212,511.179480324
 06/04  09:00:00,358.243116625,36.2153581542,142.532859645,0.0,50.9524495726,81.1684271793,436.055497187,0.0370264826694,66.8089,369.209570705
 06/04  10:00:00,315.39247251,36.4544068701,144.37722605,0.0,42.6918050922,68.9656133826,364.402627104,0.388660115436,83.4695,280.544466989
 06/04  11:00:00,312.898362906,36.4575726097,145.769064886,0.0,38.286128036,68.9656133826,308.771714664,0.490184637235,83.4695,224.812030027
 06/04  12:00:00,311.197701187,36.500338692,144.562951808,0.0,38.286128036,68.9656133826,246.223020345,0.472790716667,83.4695,162.280729628
 06/04  13:00:00,294.414812767,36.4145856533,145.798725703,0.0,31.5818913096,56.727595265,238.110580394,0.682930925165,75.1392,162.288449469
 06/04  14:00:00,294.618938814,36.4424412661,146.202012243,0.0,31.5818913096,56.727595265,229.380161094,0.734859302715,66.8089,161.836401792
 06/04  15:00:00,293.939694279,36.4683374022,145.74260779,0.0,31.5818913096,56.727595265,237.747023725,0.799482737598,75.1392,161.808340987
 06/04  16:00:00,323.049583807,36.2258139862,145.967223081,0.0,31.5818913096,61.661095265,215.680857722,0.892039827471,91.7998,122.989017894
 06/04  17:00:00,349.92281898,35.718642763,145.925558474,0.0,31.5818913096,70.9729253606,206.290618181,2.21493735207,49.9818,154.093880829
 06/04  18:00:00,410.19772975,35.7544203871,144.841484976,0.0,80.3315023541,83.7685254822,240.628201916,3.2217652522,49.9818,187.424636664
 06/04  19:00:00,412.188076685,35.7135594991,143.035622185,0.0,102.000620287,77.6748002752,281.853790668,7.03778645735,33.3212,241.494804211
 06/04  20:00:00,448.813976672,35.6715379569,142.57952346,0.0,108.704857014,91.4735406516,283.718623127,9.30380446792,33.3212,241.093618659
 06/04  21:00:00,418.984990052,35.8137126319,140.310771347,0.0,95.2963835608,89.1510273009,277.568216904,7.19134462899,24.9909,245.385972275
 06/04  22:00:00,366.407298778,35.7825045716,140.662978958,0.0,80.3315023541,63.3799339444,377.599683723,6.71522340356,16.6606,354.223860319
 06/04  23:00:00,305.37532008,35.7333478951,144.274174593,0.0,42.6918050922,48.4199368926,224.731306931,6.47548475259,8.3303,209.925522178
 06/04  24:00:00,208.159840264,32.8251271822,81.6544800671,0.0,34.4311606118,33.1021868926,123.197210345,0.209755061471,3.33212,119.655335284
 06/05  01:00:00,148.601132411,30.8435445344,43.5473223474,0.0,19.418418834,29.3649097162,97.168569908,0.0,3.33212,93.836449908
 06/05  02:00:00,187.627634915,33.2214437117,87.4021249882,0.0,12.7620426787,28.1191506574,90.9299486348,0.0297595565585,3.33212,87.5680690782
 06/05  03:00:00,188.560918486,33.2214437117,88.2270352944,0.0,12.7620426787,28.1191506574,97.1894579231,0.036341400539,3.33212,93.8209965225
 06/05  04:00:00,182.260828523,32.8251271822,76.0338221958,0.0,12.7620426787,28.1191506574,124.227804824,2.25964792771,3.33212,118.636036896
 06/05  05:00:00,208.846278651,33.2214437117,88.4677912621,0.0,25.5240853573,30.610668775,220.747731132,1.45039335761,8.3303,210.967037774
 06/05  06:00:00,331.135088376,34.1726033826,114.426758716,0.0,51.0481707146,78.1489452969,371.576726479,0.0568079285287,16.6606,354.859318551
 06/05  07:00:00,417.722653481,35.6552875425,141.862266921,0.0,64.3609230253,109.708623606,508.604424223,4.66910208876,24.9909,478.944422134
 06/05  08:00:00,376.036024684,35.6043359678,142.094486405,0.0,51.0481707146,80.7689615957,403.881318716,2.03540326612,33.3212,368.524715449
 06/05  09:00:00,349.462312619,36.1676532318,143.040050044,0.0,51.0481707146,71.0224615957,346.71658282,0.228418738224,66.8089,279.679264082
 06/05  10:00:00,299.417562132,36.2556812796,140.975759116,0.0,32.1804615127,65.7244621605,301.882635482,1.71309005574,83.4695,216.700045426
 06/05  11:00:00,299.577624437,36.3075639689,139.549560678,0.0,32.1804615127,65.7244621605,248.116025919,2.18336382754,83.4695,162.463162091
 06/05  12:00:00,299.053749056,36.3454465778,139.777248159,0.0,32.1804615127,65.7244621605,248.13213059,2.41513194209,83.4695,162.247498648
 06/05  13:00:00,289.210472843,36.3781277928,139.811915375,0.0,32.1804615127,55.9779621605,239.821828424,2.66685673092,75.1392,162.015771693
