Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  14:00:00,289.193596484,36.4067303996,139.766565709,0.0,32.1804615127,55.9779621605,231.421777612,2.84793672989,66.8089,161.764940882
 06/05  15:00:00,288.969050659,36.4337642321,139.501524243,0.0,32.1804615127,55.9779621605,239.392882801,2.52615610164,75.1392,161.7275267
 06/05  16:00:00,318.359653744,36.1459967221,139.892501322,0.0,32.1804615127,60.9114621605,215.327100686,0.598351405985,91.7998,122.92894928
 06/05  17:00:00,351.839342089,35.6472379277,138.108981678,0.0,32.1804615127,77.5397301883,232.82247748,3.02329430196,49.9818,179.817383178
 06/05  18:00:00,403.852496493,35.6938217415,135.552905259,0.0,77.122965704,86.2600435998,387.947092427,4.93699253554,49.9818,333.028299892
 06/05  19:00:00,411.428920418,35.6381277973,135.494256891,0.0,102.647051061,80.1663183927,283.691443224,4.47677773077,33.3212,245.893465493
 06/05  20:00:00,452.964362576,35.6323604108,134.92721358,0.0,115.40909374,92.7192997104,282.217730779,4.36366208956,33.3212,244.53286869
 06/05  21:00:00,427.960891965,35.7206645048,133.429949821,0.0,102.647051061,94.1340635361,385.947116227,4.772814476,24.9909,356.183401751
 06/05  22:00:00,362.785068016,35.8083414954,134.805926841,0.0,77.122965704,65.871452062,292.982128727,7.24595497826,16.6606,269.075573749
 06/05  23:00:00,297.041801832,35.7732680142,137.254104088,0.0,38.286128036,48.4199368926,171.274465277,9.55699767149,8.3303,153.387167605
 06/05  24:00:00,205.555251316,33.2214437117,88.1495434898,0.0,25.5240853573,30.610668775,125.995363829,0.0201170102595,3.33212,122.643126819
 06/06  01:00:00,149.802298917,30.8435445344,44.6067329338,0.0,19.418418834,29.3649097162,90.8751988352,0.0,3.33212,87.5430788352
 06/06  02:00:00,188.637170348,33.2214437117,86.5374105273,0.0,12.7620426787,28.1191506574,92.5442593384,0.0482983961997,3.33212,89.1638409422
 06/06  03:00:00,191.030689558,33.2214437117,88.6374588271,0.0,12.7620426787,28.1191506574,95.5647033566,0.0623895765749,3.33212,92.17019378
 06/06  04:00:00,183.557020329,32.8251271822,75.1698116541,0.0,12.7620426787,28.1191506574,123.239709233,0.305486094681,3.33212,119.602103139
 06/06  05:00:00,205.028772526,33.2214437117,82.2261159994,0.0,25.5240853573,30.610668775,218.056815612,0.0692110001584,8.3303,209.657304612
 06/06  06:00:00,313.391125136,33.6970235472,94.5516942078,0.0,51.0481707146,78.1489452969,371.032979911,0.161355932305,16.6606,354.211023979
 06/06  07:00:00,412.307018035,35.670926668,131.598422722,0.0,64.3609230253,109.708623606,509.81055739,7.30957725126,24.9909,477.510080138
 06/06  08:00:00,370.545563606,35.6184305511,131.960069952,0.0,51.0481707146,80.7689615957,402.031581363,3.14099102068,33.3212,365.569390342
 06/06  09:00:00,339.704148658,36.1602663638,129.679442797,0.0,51.0481707146,71.0224615957,341.366453825,0.16348523411,66.8089,274.394068591
 06/06  10:00:00,291.897874396,36.2488979765,130.509555352,0.0,32.1804615127,65.7244621605,308.157059407,1.70617881727,83.4695,222.98138059
 06/06  11:00:00,292.922292263,36.3008255936,130.84498478,0.0,32.1804615127,65.7244621605,248.415257443,2.64156427152,83.4695,162.304193172
 06/06  12:00:00,292.648931635,36.3390040335,131.25387365,0.0,32.1804615127,65.7244621605,248.718221281,3.16602777741,83.4695,162.082693503
 06/06  13:00:00,286.721714978,36.3721450707,136.345702153,0.0,32.1804615127,55.9779621605,240.561511116,3.57558608732,75.1392,161.846725028
 06/06  14:00:00,291.539194016,36.4008612155,143.40104132,0.0,32.1804615127,55.9779621605,229.767213144,5.93064312874,66.8089,157.027670015
 06/06  15:00:00,292.542319343,36.4284699014,144.976638786,0.0,32.1804615127,55.9779621605,243.116160602,8.45351140858,75.1392,159.523449193
 06/06  16:00:00,303.362025304,36.1442783324,127.307855192,0.0,32.1804615127,60.9114621605,226.474761762,11.8060395994,91.7998,122.868922163
 06/06  17:00:00,314.953330689,35.6437023746,104.888799692,0.0,32.1804615127,77.5397301883,254.373144248,23.9938141705,49.9818,180.397530077
 06/06  18:00:00,382.293783162,35.6839207058,118.32100324,0.0,77.122965704,86.2600435998,411.810583376,30.2132933971,49.9818,331.615489979
 06/06  19:00:00,380.668105196,35.6265569014,109.802211898,0.0,102.647051061,80.1663183927,308.429368519,29.5149405993,33.3212,245.59322792
 06/06  20:00:00,408.680266484,35.6179682621,95.9786755455,0.0,115.40909374,92.7192997104,313.013758697,36.3566031392,33.3212,243.335955558
 06/06  21:00:00,421.124951737,35.6837235581,131.774092028,0.0,102.647051061,94.1340635361,415.190211713,33.5813466977,24.9909,356.617965015
 06/06  22:00:00,327.309225809,35.758062215,104.231780906,0.0,77.122965704,65.871452062,322.129109314,36.711456454,16.6606,268.75705286
 06/06  23:00:00,216.153368002,35.7020246202,61.4671916569,0.0,38.286128036,48.4199368926,206.105243589,44.491538995,8.3303,153.283404594
 06/06  24:00:00,169.004385917,30.8435445344,56.6051694983,0.0,25.5240853573,30.610668775,154.507662258,35.0468806518,3.33212,116.128661606
 06/07  01:00:00,157.873892937,30.8435445344,52.8637521878,0.0,19.418418834,29.3649097162,129.68346174,32.5829741199,3.33212,93.7683676197
 06/07  02:00:00,151.812718907,32.4288106526,53.14009485,0.0,12.7620426787,28.1191506574,121.18921572,30.351067559,3.33212,87.5060281608
 06/07  03:00:00,148.814736274,31.6361775935,50.9359935369,0.0,12.7620426787,28.1191506574,125.778381033,34.9431783587,3.33212,87.503082674
 06/07  04:00:00,155.923952773,33.2214437117,49.9179664597,0.0,12.7620426787,28.1191506574,162.559845689,36.6805131266,3.33212,122.547212562
 06/07  05:00:00,177.713784833,32.4288106526,58.838597578,0.0,25.5240853573,30.610668775,247.785630747,33.3000649477,8.3303,206.155265799
 06/07  06:00:00,307.058896855,33.855550159,91.7728835419,0.0,51.0481707146,78.1489452969,400.578966778,30.3755966577,16.6606,353.542770121
 06/07  07:00:00,395.100716394,35.7117935065,120.800118794,0.0,64.3609230253,109.708623606,535.165418793,34.058724431,24.9909,476.115794362
 06/07  08:00:00,326.883893371,35.599342889,95.2720911946,0.0,51.0481707146,80.7689615957,428.458068135,27.9966537785,33.3212,367.140214356
 06/07  09:00:00,292.79003226,36.1582661529,88.8477148063,0.0,51.0481707146,71.0224615957,362.295557982,23.446975135,66.8089,272.039682847
 06/07  10:00:00,227.259329421,36.2457567394,72.0242411162,0.0,32.1804615127,65.7244621605,331.17705123,24.906648243,83.4695,222.800902987
 06/07  11:00:00,220.581741188,36.2955631638,64.684532592,0.0,32.1804615127,65.7244621605,271.789463068,26.1303193994,83.4695,162.189643668
 06/07  12:00:00,217.193122838,36.3322822471,61.9845448401,0.0,32.1804615127,65.7244621605,272.619429761,27.1899351221,83.4695,161.959994639
 06/07  13:00:00,209.088105136,36.3643289256,63.5680626673,0.0,32.1804615127,55.9779621605,262.135191388,27.8816589485,75.1392,159.11433244
 06/07  14:00:00,210.384923806,36.3923740984,64.8342031019,0.0,32.1804615127,55.9779621605,252.834184726,28.5729528862,66.8089,157.45233184
 06/07  15:00:00,212.42212124,36.4186096041,66.8489389325,0.0,32.1804615127,55.9779621605,265.481458312,28.8015221031,75.1392,161.540736209
 06/07  16:00:00,245.974118647,36.1290088178,71.4061484422,0.0,32.1804615127,60.9114621605,241.40337635,26.7832116922,91.7998,122.820364657
 06/07  17:00:00,292.754759511,35.599342889,83.584881403,0.0,32.1804615127,77.5397301883,264.808562652,35.2749576841,49.9818,179.551804968
 06/07  18:00:00,367.116333225,35.6325832502,103.851375066,0.0,77.122965704,86.2600435998,421.40241346,43.599821217,49.9818,327.820792243
 06/07  19:00:00,372.671751353,35.5993433684,101.841662598,0.0,102.647051061,80.1663183927,319.408943483,44.513049121,33.3212,241.574694362
 06/07  20:00:00,422.212517241,35.599342889,109.283269082,0.0,115.40909374,92.7192997104,323.590716078,45.6752584327,33.3212,244.594257645
 06/07  21:00:00,411.392780198,35.6146842231,121.998020318,0.0,102.647051061,94.1340635361,435.403875523,56.288818719,24.9909,354.124156804
 06/07  22:00:00,319.030053033,35.6549443779,96.1673598123,0.0,77.122965704,65.871452062,357.682341176,72.6045710758,16.6606,268.4171701
 06/07  23:00:00,222.953784902,35.6342130144,68.2553864274,0.0,38.286128036,48.4199368926,244.107531579,82.5851344588,8.3303,153.192097121
 06/07  24:00:00,169.683425181,30.8435445344,57.1914550818,0.0,25.5240853573,30.610668775,193.980332867,74.5688539906,3.33212,116.079358877
 06/08  01:00:00,154.860909013,30.8435445344,49.7275798794,0.0,19.418418834,29.3649097162,166.26385672,69.1981799421,3.33212,93.733556778
 06/08  02:00:00,142.50510033,30.8435445344,45.2790621874,0.0,12.7620426787,28.1191506574,153.846663777,63.0418786666,3.33212,87.4726651108
 06/08  03:00:00,140.505117733,30.8435445344,43.2756319745,0.0,12.7620426787,28.1191506574,144.090015863,53.2887852515,3.33212,87.469110612
 06/08  04:00:00,148.909137877,31.6361775935,44.2892035055,0.0,12.7620426787,28.1191506574,172.112738552,46.3075064436,3.33212,122.473112109
 06/08  05:00:00,172.603642209,32.4288106526,53.5462993845,0.0,25.5240853573,30.610668775,251.845810467,37.5303009982,8.3303,205.985209468
 06/08  06:00:00,310.361265815,34.4896566063,94.293086413,0.0,51.0481707146,78.1489452969,391.349075265,21.8022923635,16.6606,352.886182901
 06/08  07:00:00,399.386113034,35.6104122186,125.094933591,0.0,64.3609230253,109.708623606,516.474411145,18.240988249,24.9909,473.242522896
 06/08  08:00:00,330.673323724,35.6000408621,98.9526324404,0.0,51.0481707146,80.7689615957,410.53180365,17.3305733382,33.3212,359.880030312
 06/08  09:00:00,341.69608778,36.1651073189,137.353905558,0.0,51.0481707146,71.0224615957,356.926931864,12.083497656,66.8089,278.034534208
 06/08  10:00:00,292.246355484,36.2549908207,136.15662121,0.0,32.1804615127,65.7244621605,307.900430537,8.26594631153,83.4695,216.164984226
 06/08  11:00:00,279.745202588,36.3053679843,122.654832005,0.0,32.1804615127,65.7244621605,250.469350638,4.82033314576,83.4695,162.179517492
 06/08  12:00:00,292.852239122,36.3429022342,136.028422244,0.0,32.1804615127,65.7244621605,247.392508267,1.98755077379,83.4695,161.935457493
 06/08  13:00:00,295.142186313,36.3787951878,147.607140522,0.0,32.1804615127,55.9779621605,238.266201338,1.44742509194,75.1392,161.679576246
 06/08  14:00:00,295.082990718,36.4078971457,147.158907135,0.0,32.1804615127,55.9779621605,223.546377848,1.47844044758,66.8089,155.2590374
 06/08  15:00:00,295.052612955,36.4390697573,147.169604647,0.0,32.1804615127,55.9779621605,237.516659916,1.45673981796,75.1392,160.920720098
 06/08  16:00:00,318.396645338,36.1893386473,141.741476288,0.0,32.1804615127,60.9114621605,216.253668458,1.69628259004,91.7998,122.757585868
 06/08  17:00:00,339.575836623,35.7018377346,128.672163013,0.0,32.1804615127,77.5397301883,235.985458944,6.59851829941,49.9818,179.405140644
 06/08  18:00:00,387.364088986,35.7598896105,122.936019116,0.0,77.122965704,86.2600435998,390.108540204,12.6728820928,49.9818,327.453858111
 06/08  19:00:00,365.212450432,35.7396977888,93.8399655321,0.0,102.647051061,80.1663183927,294.233012183,19.7478133845,33.3212,241.163998798
 06/08  20:00:00,407.852245569,35.7088220359,94.704515533,0.0,115.40909374,92.7192997104,306.963413765,29.3057362407,33.3212,244.336477524
 06/08  21:00:00,411.961649321,35.7728246013,122.314356058,0.0,102.647051061,94.1340635361,414.182120104,35.6967909887,24.9909,353.494429115
 06/08  22:00:00,327.90174911,35.8302490649,104.819941165,0.0,77.122965704,65.871452062,324.046627411,39.2907709043,16.6606,268.095256507
 06/08  23:00:00,232.988979832,35.7647017526,78.1475034979,0.0,38.286128036,48.4199368926,198.661761411,43.8943229648,8.3303,146.437138446
 06/08  24:00:00,179.273451514,30.8435445344,66.7848569783,0.0,25.5240853573,30.610668775,163.355567782,37.5691445156,3.33212,122.454303266
 06/09  01:00:00,164.506771898,30.8435445344,59.4142647075,0.0,19.418418834,29.3649097162,124.829937029,34.0483978795,3.33212,87.4494191498
 06/09  02:00:00,154.904759004,33.2214437117,55.3953951771,0.0,12.7620426787,28.1191506574,121.800219265,31.01649471,3.33212,87.4516045551
 06/09  03:00:00,151.997717506,32.4288106526,53.2918025098,0.0,12.7620426787,28.1191506574,125.399174443,28.374792298,3.33212,93.6922621448
 06/09  04:00:00,159.690317386,31.6361775935,54.6122448468,0.0,12.7620426787,28.1191506574,145.409804635,26.104496935,3.33212,115.9731877
 06/09  05:00:00,185.005519691,32.8251271822,65.0646922041,0.0,25.5240853573,30.610668775,234.172544277,20.0513876757,8.3303,205.790856601
 06/09  06:00:00,344.493573639,34.6481832181,127.303038758,0.0,51.0481707146,78.1489452969,381.794854308,12.9012422843,16.6606,352.233012023
 06/09  07:00:00,417.63474068,35.6381154749,141.829932074,0.0,64.3609230253,109.708623606,511.952663496,13.7180006869,24.9909,473.243762809
 06/09  08:00:00,376.361221194,35.6117078609,142.954172211,0.0,51.0481707146,80.7689615957,397.895118531,7.09229100806,33.3212,357.481627523
 06/09  09:00:00,349.987210419,36.1630901763,144.602290431,0.0,51.0481707146,71.0224615957,346.114577765,1.10644416818,66.8089,278.199233597
 06/09  10:00:00,302.771296895,36.2525870355,145.647537868,0.0,32.1804615127,65.7244621605,300.335373937,0.911749747695,83.4695,215.95412419
 06/09  11:00:00,304.826712391,36.3102032384,146.881938602,0.0,32.1804615127,65.7244621605,246.667385739,1.14739448092,83.4695,162.050491258
 06/09  12:00:00,303.106052777,36.3587249634,145.025199297,0.0,32.1804615127,65.7244621605,246.480371087,1.21063138232,83.4695,161.800239704
 06/09  13:00:00,293.4026923,36.3798177751,144.744949341,0.0,32.1804615127,55.9779621605,235.335273253,1.11487353083,75.1392,159.081199722
 06/09  14:00:00,292.605797445,36.4102218412,144.041309344,0.0,32.1804615127,55.9779621605,225.072086912,1.14384999307,66.8089,157.119336919
 06/09  15:00:00,290.804348286,36.4382727722,141.411296968,0.0,32.1804615127,55.9779621605,234.396692016,1.24426125965,75.1392,158.013230756
 06/09  16:00:00,318.166141339,36.1983494026,138.881999176,0.0,32.1804615127,60.9114621605,211.257305001,0.0571026274396,91.7998,119.400402373
 06/09  17:00:00,351.984360972,35.7027298119,138.124534793,0.0,32.1804615127,77.5397301883,230.871091,1.62809044638,49.9818,179.261200554
 06/09  18:00:00,404.097499998,35.7508831583,136.589064686,0.0,77.122965704,86.2600435998,383.907798284,3.06412888168,49.9818,330.861869402
 06/09  19:00:00,412.02537839,35.7359692329,138.143843861,0.0,102.647051061,80.1663183927,273.543966576,2.84357716516,33.3212,237.379189411
 06/09  20:00:00,454.348368839,35.7168385452,138.784921538,0.0,115.40909374,92.7192997104,280.500478821,3.09609941573,33.3212,244.083179405
 06/09  21:00:00,429.827264718,35.7903619519,137.460720277,0.0,102.647051061,94.1340635361,381.2163618,3.38015763604,24.9909,352.845304164
 06/09  22:00:00,365.356572397,35.8585644903,139.277847399,0.0,77.122965704,65.871452062,289.513276874,5.08392156044,16.6606,267.768755313
 06/09  23:00:00,298.515132737,35.8039205656,140.498741753,0.0,38.286128036,48.4199368926,161.665770369,6.98035092223,8.3303,146.355119447
 06/09  24:00:00,200.097714487,33.2214437117,83.3826128876,0.0,25.5240853573,30.610668775,124.617010728,0.0158400239615,3.33212,121.269050704
 06/10  01:00:00,162.328480595,30.8435445344,47.5655682612,0.0,27.7269238854,30.610668775,91.881267221,0.0,3.33212,88.549147221
 06/10  02:00:00,183.120904159,33.2214437117,81.691370494,0.0,12.7620426787,28.1191506574,90.7912166538,0.0332222451072,3.33212,87.4258744087
 06/10  03:00:00,184.90824424,33.2214437117,84.6652997697,0.0,12.7620426787,28.1191506574,90.8045009122,0.047548919033,3.33212,87.4248319932
 06/10  04:00:00,193.109387098,33.2214437117,86.3872333584,0.0,12.7620426787,28.1191506574,125.758140162,0.0572911144156,3.33212,122.368729048
 06/10  05:00:00,181.176118021,32.8251271822,76.703061562,0.0,12.7620426787,28.1191506574,154.83440363,0.225348041367,8.3303,146.278755589
 06/10  06:00:00,283.524979033,33.6970235472,99.9004834049,0.0,42.6918050922,54.3732441037,223.267637879,0.114895598416,16.6606,206.492142281
 06/10  07:00:00,374.318736254,35.7364692373,143.74185877,0.0,42.6918050922,86.1019271793,382.299553783,5.71395144832,24.9909,351.594702335
 06/10  08:00:00,413.485362887,35.737711778,141.449317632,0.0,57.6566862989,112.030105488,536.924841029,2.39416190253,33.3212,501.209479126
 06/10  09:00:00,367.770065992,36.166231117,142.320757729,0.0,57.6566862989,83.6599452969,431.348403182,0.0419850510614,66.8089,364.497518131
 06/10  10:00:00,315.479301358,36.3210094362,144.27432214,0.0,42.6918050922,68.9656133826,355.000743228,1.20080222421,83.4695,270.330441003
 06/10  11:00:00,307.912671038,36.406714907,145.026748573,0.0,34.9340096728,67.7198543238,306.831701422,1.65893711582,83.4695,221.703264306
 06/10  12:00:00,306.993076425,36.4716039988,144.509768052,0.0,34.9340096728,67.7198543238,248.745149856,1.49445600306,83.4695,163.781193853
 06/10  13:00:00,296.143114075,36.3981769461,142.542128508,0.0,34.9340096728,57.9733543238,233.059855514,1.38954404525,75.1392,156.531111469
 06/10  14:00:00,293.449552848,36.4232512532,138.442437034,0.0,34.9340096728,57.9733543238,228.663711111,1.3229049963,66.8089,160.531906114
 06/10  15:00:00,290.951663722,36.4516677273,134.799063764,0.0,34.9340096728,57.9733543238,238.190630483,1.34235233937,75.1392,161.709078144
 06/10  16:00:00,318.669187358,36.2565058729,133.066567613,0.0,34.9340096728,62.9068543238,216.063724621,1.45841053726,91.7998,122.805514084
 06/10  17:00:00,347.52017013,35.8153950055,135.19214194,0.0,34.9340096728,72.2186844194,200.812741303,3.98831918949,49.9818,146.842622113
 06/10  18:00:00,417.385729457,36.0323627876,140.761216157,0.0,87.0357390804,86.2600435998,240.852610696,4.04684094745,49.9818,186.823969749
 06/10  19:00:00,413.208922192,35.8217029717,143.259353705,0.0,102.000620287,77.6748002752,274.221794933,4.12850248121,33.3212,236.772092451
 06/10  20:00:00,440.277099779,35.7578556883,142.538979478,0.0,102.000620287,88.9820225341,281.624425614,4.47634255367,33.3212,243.826883061
 06/10  21:00:00,430.722098259,35.8015245857,143.089605532,0.0,102.000620287,91.6425454185,268.913566353,7.15864321793,24.9909,236.764023135
 06/10  22:00:00,377.398271498,35.7522258908,143.252992322,0.0,87.0357390804,65.871452062,377.69085479,10.6388629678,16.6606,350.391391823
 06/10  23:00:00,295.465579097,35.6765720319,135.264977189,0.0,42.6918050922,48.4199368926,232.040521075,17.8064538984,8.3303,205.903767177
 06/10  24:00:00,195.404404208,32.8251271822,78.52058654,0.0,27.7269238854,30.610668775,133.84700392,14.5958617745,3.33212,115.919022146
 06/11  01:00:00,173.496987908,30.8435445344,49.6430184131,0.0,34.4311606118,33.1021868926,111.085303422,13.9919548122,3.33212,93.7612286094
 06/11  02:00:00,203.017100889,33.2214437117,93.9188607825,0.0,19.466279405,30.610668775,104.473910344,13.6401706257,3.33212,87.5016197178
 06/11  03:00:00,154.13337159,30.8435445344,47.8037547297,0.0,19.466279405,30.610668775,104.124473512,13.2996007558,3.33212,87.492752756
 06/11  04:00:00,208.790666819,33.2214437117,93.1155266497,0.0,19.466279405,30.610668775,138.62763721,12.9829223731,3.33212,122.312594837
 06/11  05:00:00,175.908631164,31.6361775935,63.7170539585,0.0,19.466279405,30.610668775,163.024162993,8.30996800596,8.3303,146.383894987
 06/11  06:00:00,311.394655024,34.8067098299,126.406603816,0.0,42.6918050922,54.3732441037,227.45011628,1.98456109674,16.6606,208.804955183
 06/11  07:00:00,384.122626423,35.9764828244,144.363055316,0.0,49.3960418185,88.5934452969,381.395348274,6.17178955538,24.9909,350.232658719
 06/11  08:00:00,412.432506395,35.7593826038,140.283155094,0.0,57.6566862989,112.030105488,536.605954286,2.49727862973,33.3212,500.787475656
 06/11  09:00:00,358.507598548,36.2002906316,141.5434131,0.0,50.9524495726,81.1684271793,428.846828066,0.0,66.8089,362.037928066
 06/11  10:00:00,312.256066758,36.4866537629,138.385707938,0.0,42.6918050922,68.9656133826,357.544958551,0.448503782734,83.4695,273.626954768
 06/11  11:00:00,306.32161045,36.4573107596,134.645820033,0.0,38.286128036,68.9656133826,304.405922528,0.628390009447,83.4695,220.308032519
 06/11  12:00:00,303.577649454,36.5052806278,132.614964159,0.0,38.286128036,68.9656133826,239.024478726,0.48066373369,83.4695,155.074314992
 06/11  13:00:00,282.368757506,36.403744476,130.436883175,0.0,31.5818913096,56.727595265,237.510508181,0.937614910256,75.1392,161.433693271
 06/11  14:00:00,279.453759687,36.4300388927,127.491556405,0.0,31.5818913096,56.727595265,223.468008612,1.02208934642,66.8089,155.637019265
 06/11  15:00:00,277.727107167,36.4568765589,125.752312425,0.0,31.5818913096,56.727595265,236.247568119,1.11249827519,75.1392,159.995869844
 06/11  16:00:00,308.751757135,36.2438577909,127.733890348,0.0,31.5818913096,61.661095265,209.218862175,1.27852071478,91.7998,116.14054146
 06/11  17:00:00,339.503561191,35.7390674811,131.305157561,0.0,31.5818913096,70.9729253606,207.605456752,4.18515602238,49.9818,153.43850073
 06/11  18:00:00,401.017244921,35.7812224965,131.115547203,0.0,80.3315023541,83.7685254822,234.118030063,4.60968820218,49.9818,179.526541861
 06/11  19:00:00,408.269424556,35.7587189637,136.411597143,0.0,102.000620287,77.6748002752,279.290364837,5.41666559441,33.3212,240.552499243
 06/11  20:00:00,446.99485494,35.7025380142,139.995956236,0.0,108.704857014,91.4735406516,283.82018929,14.8489019534,33.3212,235.650087336
 06/11  21:00:00,418.454078739,35.8377741734,139.679691969,0.0,95.2963835608,89.1510273009,282.739062509,18.7222891369,24.9909,239.025873372
 06/11  22:00:00,365.686482024,35.8008769695,140.194035848,0.0,80.3315023541,63.3799339444,385.293630053,19.9610264748,16.6606,348.672003578
 06/11  23:00:00,303.400090522,35.7435814046,142.447578042,0.0,42.6918050922,48.4199368926,229.224269883,21.9289709584,8.3303,198.964998924
 06/11  24:00:00,201.690176159,32.8251271822,75.4664992221,0.0,34.4311606118,33.1021868926,146.652886835,20.8563434118,3.33212,122.464423423
 06/12  01:00:00,150.460480829,30.8435445344,45.3936800388,0.0,19.418418834,29.3649097162,114.818478112,24.1178337741,3.33212,87.3685243382
 06/12  02:00:00,182.224703995,33.2214437117,82.4181669556,0.0,12.7620426787,28.1191506574,117.542927716,26.8476625356,3.33212,87.3631451806
 06/12  03:00:00,149.907619762,33.2214437117,50.414550393,0.0,12.7620426787,28.1191506574,121.472866443,30.7863626147,3.33212,87.354383828
 06/12  04:00:00,159.983456258,32.4288106526,54.7341515001,0.0,12.7620426787,28.1191506574,149.8147776,30.6596311349,3.33212,115.823026465
 06/12  05:00:00,189.840062491,32.8251271822,70.5494957615,0.0,25.5240853573,30.610668775,241.184509976,27.5893692076,8.3303,205.264840769
 06/12  06:00:00,333.793182187,34.0140767708,117.947085875,0.0,51.0481707146,78.1489452969,387.800145674,20.7575850677,16.6606,350.381960606
 06/12  07:00:00,414.53673833,35.7698811706,139.283166619,0.0,64.3609230253,109.708623606,509.137378901,21.7027517568,24.9909,462.443727144
 06/12  08:00:00,373.951487536,35.6017410365,141.471503936,0.0,51.0481707146,80.7689615957,413.298081153,18.8529197878,33.3212,361.123961365
 06/12  09:00:00,347.413106329,36.1723838664,142.070918579,0.0,51.0481707146,71.0224615957,349.237503348,12.7585516428,66.8089,269.670051705
 06/12  10:00:00,299.684975849,36.2597641626,142.443914716,0.0,32.1804615127,65.7244621605,305.309969529,6.41579238131,83.4695,215.424677147
 06/12  11:00:00,293.773703681,36.3110098156,136.240881999,0.0,32.1804615127,65.7244621605,252.940625139,7.70736632744,83.4695,161.763758812
 06/12  12:00:00,278.951020305,36.3483250478,122.480399038,0.0,32.1804615127,65.7244621605,255.144400361,10.4785314013,83.4695,161.196368959
 06/12  13:00:00,273.117313577,36.3816143953,126.3244017,0.0,32.1804615127,55.9779621605,240.485401058,10.4511706505,75.1392,154.895030407
 06/12  14:00:00,274.424428015,36.4106692627,127.602274192,0.0,32.1804615127,55.9779621605,231.722253068,10.5534777596,66.8089,154.359875309
 06/12  15:00:00,256.872189854,36.4373439106,110.265547044,0.0,32.1804615127,55.9779621605,250.994800154,14.7709020922,75.1392,161.084698061
 06/12  16:00:00,277.043769974,36.1569170331,101.619053857,0.0,32.1804615127,60.9114621605,224.613314058,16.7557792248,91.7998,116.057734833
 06/12  17:00:00,278.143389816,35.6561567322,68.6455997171,0.0,32.1804615127,77.5397301883,251.385736682,22.5185551544,49.9818,178.885381527
 06/12  18:00:00,345.343482716,35.6950563396,82.0169722995,0.0,77.122965704,86.2600435998,398.681068188,27.6791492946,49.9818,321.020118893
 06/12  19:00:00,369.80590136,35.631671949,98.9180529153,0.0,102.647051061,80.1663183927,305.718727451,28.3681783515,33.3212,244.0293491
 06/12  20:00:00,428.322307883,35.6224041223,115.334353798,0.0,115.40909374,92.7192997104,298.111758603,28.853279039,33.3212,235.937279564
 06/12  21:00:00,423.345590835,35.6959817928,133.861714397,0.0,102.647051061,94.1340635361,405.236089203,29.3008844514,24.9909,350.944304752
 06/12  22:00:00,332.318071097,35.7697176866,109.357660776,0.0,77.122965704,65.871452062,315.3585736,37.8419021138,16.6606,260.856071487
 06/12  23:00:00,236.017445924,35.7226402857,81.2477459292,0.0,38.286128036,48.4199368926,206.217999852,46.9838901267,8.3303,150.903809725
 06/12  24:00:00,182.571876237,30.8435445344,70.1042137989,0.0,25.5240853573,30.610668775,159.406411659,39.9306601538,3.33212,116.143631506
 06/13  01:00:00,167.972333862,30.8435445344,62.8958099908,0.0,19.418418834,29.3649097162,126.770916046,36.1077092947,3.33212,87.331086751
 06/13  02:00:00,158.58500974,33.2214437117,59.0699990856,0.0,12.7620426787,28.1191506574,123.466496733,32.7925362974,3.33212,87.3418404358
 06/13  03:00:00,154.982054435,31.6361775935,57.06170685,0.0,12.7620426787,28.1191506574,120.580269613,29.9112425118,3.33212,87.3369071008
 06/13  04:00:00,163.947083308,32.4288106526,58.0765793867,0.0,12.7620426787,28.1191506574,146.524278284,27.4168604475,3.33212,115.775297837
 06/13  05:00:00,187.700230362,33.2214437117,67.3732186815,0.0,25.5240853573,30.610668775,238.67728637,25.2517727778,8.3303,205.095213592
 06/13  06:00:00,319.893661659,34.3311299945,103.29125111,0.0,51.0481707146,78.1489452969,389.826757618,23.4002022289,16.6606,349.765955389
 06/13  07:00:00,408.696451703,35.6264324266,133.441016379,0.0,64.3609230253,109.708623606,505.436579908,22.6114794176,24.9909,457.834200491
 06/13  08:00:00,339.817139049,35.599342889,107.367691161,0.0,51.0481707146,80.7689615957,415.603388628,19.3158254118,33.3212,362.966363217
 06/13  09:00:00,302.318339859,36.1647057442,98.3220698438,0.0,51.0481707146,71.0224615957,355.336321824,18.857313905,66.8089,269.670107919
 06/13  10:00:00,279.783861839,36.2521106531,124.246943944,0.0,32.1804615127,65.7244621605,314.334561177,15.6899636558,83.4695,215.175097522
 06/13  11:00:00,266.897065598,36.3018675661,110.53841653,0.0,32.1804615127,65.7244621605,253.301213797,13.6083447303,83.4695,156.223369067
 06/13  12:00:00,248.365849017,36.3391678512,92.680867792,0.0,32.1804615127,65.7244621605,257.399928589,13.810321794,83.4695,160.120106796
 06/13  13:00:00,254.051094209,36.3721614472,107.838643538,0.0,32.1804615127,55.9779621605,240.311690901,10.7025570044,75.1392,154.469933897
 06/13  14:00:00,258.035894281,36.4012587822,111.63021751,0.0,32.1804615127,55.9779621605,236.43212766,8.62351330208,66.8089,160.999714358
 06/13  15:00:00,257.211075054,36.4285423315,110.769980596,0.0,32.1804615127,55.9779621605,238.18543317,8.75207029503,75.1392,154.294162875
 06/13  16:00:00,286.096950742,36.1484080619,110.665786701,0.0,32.1804615127,60.9114621605,215.840015514,8.0117159289,91.7998,116.028499585
 06/13  17:00:00,328.617932192,35.661950611,118.580589287,0.0,32.1804615127,77.5397301883,237.939795407,9.21844453416,49.9818,178.739550873
 06/13  18:00:00,391.330437872,35.7096782494,127.313113608,0.0,77.122965704,86.2600435998,382.638506425,12.12697367,49.9818,320.529732755
 06/13  19:00:00,385.539877345,35.6623019425,114.621457405,0.0,102.647051061,80.1663183927,293.062333581,16.4835707244,33.3212,243.257562856
 06/13  20:00:00,416.414557555,35.6475060773,106.389870536,0.0,115.40909374,92.7192997104,290.581293247,21.0521105672,33.3212,236.20798268
 06/13  21:00:00,412.695457669,35.7294309981,123.360308172,0.0,102.647051061,94.1340635361,397.157523821,23.1628260407,24.9909,349.00379778
 06/13  22:00:00,331.652432043,35.8033543862,108.554436739,0.0,77.122965704,65.871452062,302.035950375,25.3167592773,16.6606,260.058591097
 06/13  23:00:00,231.267544783,35.7536678624,76.4461892437,0.0,38.286128036,48.4199368926,183.864362425,29.5199788975,8.3303,146.014083528
 06/13  24:00:00,176.114410428,30.8435445344,63.6676408033,0.0,25.5240853573,30.610668775,143.986812515,24.8711843719,3.33212,115.783508143
 06/14  01:00:00,167.806088108,31.6361775935,61.9523568425,0.0,19.418418834,29.3649097162,114.466393654,23.3551807889,3.33212,87.7790928648
 06/14  02:00:00,155.910406143,32.4288106526,57.2188807152,0.0,12.7620426787,28.1191506574,116.332311372,21.9889764679,3.33212,91.0112149045
 06/14  03:00:00,156.689450336,33.2214437117,57.2727764322,0.0,12.7620426787,28.1191506574,113.45791495,20.7485914868,3.33212,89.3772034635
 06/14  04:00:00,164.250204484,32.4288106526,59.005157729,0.0,12.7620426787,28.1191506574,138.656211547,19.6274084238,3.33212,115.696683123
 06/14  05:00:00,185.671559121,32.8251271822,66.4221185518,0.0,25.5240853573,30.610668775,228.380658935,22.1791822557,8.3303,197.87117668
 06/14  06:00:00,317.359335091,34.0140767708,101.859902735,0.0,51.0481707146,78.1489452969,389.931741531,24.1059515407,16.6606,349.16518999
 06/14  07:00:00,407.791196937,35.7346711895,133.422339233,0.0,64.3609230253,109.708623606,508.115506947,23.6025943599,24.9909,459.522012587
 06/14  08:00:00,371.680468012,35.599342889,139.791041723,0.0,51.0481707146,80.7689615957,409.513883523,16.0268238399,33.3212,360.165859683
 06/14  09:00:00,346.41281739,36.1595950799,141.514379423,0.0,51.0481707146,71.0224615957,342.533380342,6.66161818028,66.8089,269.062862162
 06/14  10:00:00,301.879657272,36.2472578061,144.93624334,0.0,32.1804615127,65.7244621605,300.582748931,2.12103092124,83.4695,214.99221801
 06/14  11:00:00,303.582920848,36.2985881333,145.870070997,0.0,32.1804615127,65.7244621605,240.471703288,2.18168551261,83.4695,154.820517775
 06/14  12:00:00,277.009870793,36.3361005259,120.354750747,0.0,32.1804615127,65.7244621605,250.348621847,5.52878035228,83.4695,161.350341495
 06/14  13:00:00,238.392891289,36.3687106578,91.9804636618,0.0,32.1804615127,55.9779621605,239.037776604,9.49491636809,75.1392,154.403660236
 06/14  14:00:00,242.72023425,36.3986540916,96.3562011291,0.0,32.1804615127,55.9779621605,230.705746815,9.70567699502,66.8089,154.19116982
 06/14  15:00:00,247.128005117,36.4262198566,100.73562081,0.0,32.1804615127,55.9779621605,241.827112668,9.78632622203,75.1392,156.901586446
 06/14  16:00:00,258.411877602,36.1350126194,83.2638839434,0.0,32.1804615127,60.9114621605,223.843721684,12.2622054431,91.7998,119.781716241
 06/14  17:00:00,271.310732418,35.6263573427,61.9579459099,0.0,32.1804615127,77.5397301883,249.202267169,20.5810113729,49.9818,178.639455796
 06/14  18:00:00,341.318884197,35.6731133733,78.0335634622,0.0,77.122965704,86.2600435998,396.126920066,26.0815951304,49.9818,320.063524935
 06/14  19:00:00,365.025829085,35.6124665984,94.1723801989,0.0,102.647051061,80.1663183927,296.155127757,26.6924918454,33.3212,236.141435911
 06/14  20:00:00,418.301696327,35.6016789218,108.137631489,0.0,115.40909374,92.7192997104,302.642553522,33.8643565836,33.3212,235.456996938
 06/14  21:00:00,413.335253601,35.6475105118,123.907981487,0.0,102.647051061,94.1340635361,415.129669139,40.4174123036,24.9909,349.721356835
 06/14  22:00:00,326.286211142,35.720383156,103.402092687,0.0,77.122965704,65.871452062,311.876105664,36.6495003158,16.6606,258.566005348
 06/14  23:00:00,232.747339004,35.6855600095,78.0554979612,0.0,38.286128036,48.4199368926,189.274431515,35.0137022193,8.3303,145.930429296
 06/14  24:00:00,179.338359896,30.8435445344,66.9149762381,0.0,25.5240853573,30.610668775,147.11531778,28.0461598171,3.33212,115.737037963
 06/15  01:00:00,165.160914874,30.8435445344,60.1286333888,0.0,19.418418834,29.3649097162,116.858174915,26.234214626,3.33212,87.2918402893
 06/15  02:00:00,156.527317335,33.2214437117,57.0505216253,0.0,12.7620426787,28.1191506574,115.217196356,24.5947206244,3.33212,87.2903557313
 06/15  03:00:00,150.130321385,30.8435445344,53.0536831782,0.0,12.7620426787,28.1191506574,113.728121125,23.11052133,3.33212,87.285479795
 06/15  04:00:00,197.557011505,33.2214437117,91.3223828743,0.0,12.7620426787,28.1191506574,141.524114467,17.3986400096,3.33212,120.793354457
 06/15  05:00:00,214.601614416,33.2214437117,94.5269276393,0.0,25.5240853573,30.610668775,221.320418682,13.8635463811,8.3303,199.126572301
 06/15  06:00:00,290.031667543,33.6970235472,74.7788978166,0.0,51.0481707146,78.1489452969,382.517104919,17.2818063424,16.6606,348.574698577
 06/15  07:00:00,370.742722733,35.6188764198,96.5563025476,0.0,64.3609230253,109.708623606,504.571057993,24.2217751601,24.9909,455.358382833
 06/15  08:00:00,315.251906096,35.599342889,83.6541717821,0.0,51.0481707146,80.7689615957,411.346455793,22.8823695375,33.3212,355.142886256
 06/15  09:00:00,281.352895307,36.1565362013,77.4390396272,0.0,51.0481707146,71.0224615957,361.679705457,22.4548365807,66.8089,272.415968876
 06/15  10:00:00,218.946470969,36.2434767815,63.7385859319,0.0,32.1804615127,65.7244621605,317.782272211,24.3074037821,83.4695,210.005368429
 06/15  11:00:00,217.822958198,36.2935998463,61.9326574766,0.0,32.1804615127,65.7244621605,270.403701013,25.4498326928,83.4695,161.48436832
 06/15  12:00:00,244.099541985,36.3304760715,88.7429627349,0.0,32.1804615127,65.7244621605,261.080216876,23.0911675337,83.4695,154.519549342
 06/15  13:00:00,259.732566707,36.3611427096,113.753936506,0.0,32.1804615127,55.9779621605,253.523529279,19.6829560116,75.1392,158.701373268
 06/15  14:00:00,244.426945295,36.38871509,98.2240946629,0.0,32.1804615127,55.9779621605,241.552803695,18.3066003399,66.8089,156.437303355
 06/15  15:00:00,233.262390325,36.4148027868,87.0217242386,0.0,32.1804615127,55.9779621605,247.455790676,18.1974956303,75.1392,154.119095046
 06/15  16:00:00,224.392616971,36.1235917391,49.6302938861,0.0,32.1804615127,60.9114621605,229.131261481,21.4219546578,91.7998,115.909506823
 06/15  17:00:00,261.038127567,35.599342889,51.8981180168,0.0,32.1804615127,77.5397301883,255.405517571,26.918044206,49.9818,178.505673365
 06/15  18:00:00,345.567013949,35.6308585298,82.3484317428,0.0,77.122965704,86.2600435998,398.906288327,29.326959847,49.9818,319.59752848
 06/15  19:00:00,361.507685565,35.599342889,90.6938830133,0.0,102.647051061,80.1663183927,305.588351221,36.361868952,33.3212,235.905282269
 06/15  20:00:00,412.781838253,35.599342889,102.652722842,0.0,115.40909374,92.7192997104,311.404295192,42.8661468142,33.3212,235.216948378
 06/15  21:00:00,408.917265815,35.6108318769,119.556336321,0.0,102.647051061,94.1340635361,417.629110981,44.617716275,24.9909,348.020494706
 06/15  22:00:00,320.794215465,35.6539176471,97.9829799002,0.0,77.122965704,65.871452062,324.288027473,48.3795603314,16.6606,259.247867141
 06/15  23:00:00,226.288611151,35.6374656675,71.6443471475,0.0,38.286128036,48.4199368926,206.61134464,52.4347041541,8.3303,145.846340485
 06/15  24:00:00,173.904727966,30.8435445344,61.4755974892,0.0,25.5240853573,30.610668775,162.181262374,43.1918605393,3.33212,115.657281835
 06/16  01:00:00,160.174809285,30.8435445344,55.1295269598,0.0,19.418418834,29.3649097162,129.492357538,38.9073371402,3.33212,87.2529003977
 06/16  02:00:00,149.038645036,30.8435445344,51.9239916094,0.0,12.7620426787,28.1191506574,125.735829631,35.1601359438,3.33212,87.2435736875
 06/16  03:00:00,149.918644535,33.2214437117,50.4402431113,0.0,12.7620426787,28.1191506574,122.541925753,31.9494503523,3.33212,87.2603554011
 06/16  04:00:00,156.674173311,30.8435445344,52.3372887961,0.0,12.7620426787,28.1191506574,148.122414368,29.1842523321,3.33212,115.606042036
 06/16  05:00:00,182.181657307,33.2214437117,61.8377150554,0.0,25.5240853573,30.610668775,232.659429877,26.8196827112,8.3303,197.509447165
 06/16  06:00:00,312.59972844,34.4896566063,95.8644140751,0.0,51.0481707146,78.1489452969,389.398854988,24.7837086644,16.6606,347.954546323
 06/16  07:00:00,395.628211028,35.6116346511,120.427123929,0.0,64.3609230253,109.708623606,508.075232896,28.9618199896,24.9909,454.122512907
 06/16  08:00:00,325.649118824,35.599342889,93.250977462,0.0,51.0481707146,80.7689615957,413.680960274,24.5611801622,33.3212,355.798580112
 06/16  09:00:00,333.858223973,36.1546826803,129.60434698,0.0,51.0481707146,71.0224615957,353.02591874,16.3704360689,66.8089,269.846582671
 06/16  10:00:00,297.970904849,36.2406793527,141.430890818,0.0,32.1804615127,65.7244621605,305.4177891,11.0352710754,83.4695,210.913018024
 06/16  11:00:00,298.487741206,36.2917054384,140.907593859,0.0,32.1804615127,65.7244621605,254.037908628,9.19315178837,83.4695,161.375256839
 06/16  12:00:00,294.629176423,36.3293256516,137.716122675,0.0,32.1804615127,65.7244621605,247.328583878,9.40872049353,83.4695,154.450363384
 06/16  13:00:00,291.905431797,36.3627622373,144.456425927,0.0,32.1804615127,55.9779621605,236.030480206,6.66265659888,75.1392,154.228623608
 06/16  14:00:00,292.593631568,36.3921369744,144.834827644,0.0,32.1804615127,55.9779621605,223.951696273,3.11286713365,66.8089,154.02992914
 06/16  15:00:00,292.914603656,36.4197787613,145.031877115,0.0,32.1804615127,55.9779621605,231.55693284,2.39017596201,75.1392,154.027556878
 06/16  16:00:00,320.748308893,36.1463314171,143.032991512,0.0,32.1804615127,60.9114621605,214.774397284,0.662953912023,91.7998,122.311643372
 06/16  17:00:00,355.935823672,35.6667552099,143.620942788,0.0,32.1804615127,77.5397301883,224.276796105,2.77720423303,49.9818,171.517791872
 06/16  18:00:00,408.60658097,35.715360516,142.620517214,0.0,77.122965704,86.2600435998,373.457262369,4.39341341171,49.9818,319.082048957
 06/16  19:00:00,415.364015836,35.680905733,142.24381882,0.0,102.647051061,80.1663183927,272.984386961,4.00637163346,33.3212,235.656815327
 06/16  20:00:00,455.436271229,35.6620862962,143.531286405,0.0,115.40909374,92.7192997104,272.277292384,3.97130743575,33.3212,234.984784948
 06/16  21:00:00,432.724750006,35.7358065626,141.549214095,0.0,102.647051061,94.1340635361,377.971213992,4.4518675247,24.9909,348.528446467
 06/16  22:00:00,367.535120502,35.8146016992,142.370481327,0.0,77.122965704,65.871452062,281.293301799,6.64838297262,16.6606,257.984318826
 06/16  23:00:00,301.339523554,35.7679144773,144.623378419,0.0,38.286128036,48.4199368926,164.153588962,10.0534813964,8.3303,145.769807565
 06/16  24:00:00,161.443419716,31.6361775935,47.9281042228,0.0,25.5240853573,30.610668775,124.165360271,5.22429097513,3.33212,115.608949296
 06/17  01:00:00,181.523485384,32.4288106526,64.8213257457,0.0,27.7269238854,30.610668775,95.7416786704,5.17683111337,3.33212,87.232727557
 06/17  02:00:00,186.571784131,33.2214437117,86.2354274361,0.0,12.7620426787,28.1191506574,99.6215792598,9.05897205653,3.33212,87.2304872033
 06/17  03:00:00,140.471781066,31.6361775935,42.361187587,0.0,12.7620426787,28.1191506574,102.419124631,11.8627137627,3.33212,87.224290868
 06/17  04:00:00,165.144423252,32.4288106526,59.48941153,0.0,12.7620426787,28.1191506574,135.112216967,16.2176020366,3.33212,115.56249493
 06/17  05:00:00,187.295989279,33.2214437117,82.399183545,0.0,12.7620426787,28.1191506574,162.632719506,14.3696403517,8.3303,139.932779154
 06/17  06:00:00,294.524789941,34.3311299945,109.25058025,0.0,42.6918050922,54.3732441037,225.072600309,4.04602246953,16.6606,204.36597784
 06/17  07:00:00,371.6985385,35.6861383748,139.415366095,0.0,42.6918050922,86.1019271793,377.314858486,6.1072001742,24.9909,346.216758312
 06/17  08:00:00,410.413404664,35.7026776203,136.296885986,0.0,57.6566862989,112.030105488,525.159163944,2.60358960014,33.3212,489.234374344
 06/17  09:00:00,364.753493001,36.1564882238,136.410762283,0.0,57.6566862989,83.6599452969,419.512475263,0.142754331993,66.8089,352.560820931
 06/17  10:00:00,313.287692425,36.3135422005,138.450249643,0.0,42.6918050922,68.9656133826,352.240039007,1.48636738248,83.4695,267.284171624
 06/17  11:00:00,305.61108268,36.4064308261,139.195722216,0.0,34.9340096728,67.7198543238,295.300719805,1.97037024134,83.4695,209.860849564
 06/17  12:00:00,306.533990466,36.4703167356,141.205550096,0.0,34.9340096728,67.7198543238,246.881720997,1.87316262118,83.4695,161.539058376
 06/17  13:00:00,296.887764107,36.3957443233,141.07998364,0.0,34.9340096728,57.9733543238,231.715551304,1.68078143165,75.1392,154.895569872
 06/17  14:00:00,298.307657216,36.4162256454,142.489372481,0.0,34.9340096728,57.9733543238,229.069158353,1.53493914234,66.8089,160.72531921
 06/17  15:00:00,300.699571908,36.4450198444,145.715231452,0.0,34.9340096728,57.9733543238,231.025144994,1.5256894532,75.1392,154.360255541
 06/17  16:00:00,329.315782465,36.2667716191,145.651455389,0.0,34.9340096728,62.9068543238,209.441303389,1.65482423626,91.7998,115.986679153
 06/17  17:00:00,356.113707661,35.8326622772,145.361365759,0.0,34.9340096728,72.2186844194,207.205306491,4.32046095846,49.9818,152.903045532
 06/17  18:00:00,418.446117535,36.0399815732,141.195544427,0.0,87.0357390804,86.2600435998,233.342866049,4.36124044597,49.9818,178.999825603
 06/17  19:00:00,411.006871955,35.833824424,139.857079279,0.0,102.000620287,77.6748002752,270.9091853,4.44962483179,33.3212,233.138360468
 06/17  20:00:00,436.572516533,35.7540275928,140.943391014,0.0,102.000620287,88.9820225341,267.582529356,4.90091003493,33.3212,229.360419321
 06/17  21:00:00,430.239661288,35.7909313117,141.991853188,0.0,102.000620287,91.6425454185,265.377263069,5.29572809998,24.9909,235.090634969
 06/17  22:00:00,378.053071207,35.7454259462,143.520715987,0.0,87.0357390804,65.871452062,367.412187303,7.52420289294,16.6606,343.22738441
 06/17  23:00:00,306.088813377,35.6744747258,145.389179187,0.0,42.6918050922,48.4199368926,218.436432712,9.97466811815,8.3303,200.131464593
 06/17  24:00:00,187.287901203,32.8251271822,70.428850061,0.0,27.7269238854,30.610668775,132.586424408,13.682538916,3.33212,115.571765492
 06/18  01:00:00,170.982321691,30.8435445344,47.1068186877,0.0,34.4311606118,33.1021868926,122.653012304,32.0137407515,3.33212,87.3071515525
 06/18  02:00:00,160.13362513,30.8435445344,53.7533810647,0.0,19.466279405,30.610668775,125.760662397,35.1259771012,3.33212,87.3025652955
 06/18  03:00:00,164.221580105,33.2214437117,55.4511636634,0.0,19.466279405,30.610668775,139.723915897,49.0785034966,3.33212,87.3132924008
 06/18  04:00:00,171.000180486,30.8435445344,57.9975083819,0.0,19.466279405,30.610668775,173.926113937,55.0832477599,3.33212,115.510746177
 06/18  05:00:00,176.494448202,33.2214437117,62.8609499525,0.0,19.466279405,30.610668775,194.792651893,40.65353932,8.3303,145.808812573
 06/18  06:00:00,266.755216132,34.4896566063,83.1490016298,0.0,42.6918050922,54.3732441037,251.848350959,29.5219986366,16.6606,205.665752322
 06/18  07:00:00,371.07223604,35.9386136869,132.353932113,0.0,49.3960418185,88.5934452969,382.423532223,19.0936444025,24.9909,338.33898782
 06/18  08:00:00,409.682406734,35.7436484489,138.419438494,0.0,57.6566862989,112.030105488,531.458512276,8.90526229968,33.3212,489.232049976
 06/18  09:00:00,357.231626972,36.2039132268,141.102478412,0.0,50.9524495726,81.1684271793,421.551749026,3.17329458981,66.8089,351.569554436
 06/18  10:00:00,315.881411505,36.4489812288,144.211793882,0.0,42.6918050922,68.9656133826,352.383224333,0.662924564576,83.4695,268.250799769
 06/18  11:00:00,313.371083216,36.4477202795,145.451301559,0.0,38.286128036,68.9656133826,299.25261255,0.84317692736,83.4695,214.939935623
 06/18  12:00:00,312.548480754,36.4900997931,145.109990651,0.0,38.286128036,68.9656133826,238.507708345,0.758296615161,83.4695,154.27991173
 06/18  13:00:00,294.37669833,36.4076547741,145.304408497,0.0,31.5818913096,56.727595265,231.172518744,1.01281300589,75.1392,155.020505738
 06/18  14:00:00,294.85189262,36.4379073594,145.158214976,0.0,31.5818913096,56.727595265,220.974192655,1.05599315778,66.8089,153.109299497
 06/18  15:00:00,295.169332634,36.466298097,145.376809653,0.0,31.5818913096,56.727595265,230.094054005,1.08444072524,75.1392,153.87041328
 06/18  16:00:00,324.077038631,36.2415705898,145.76445312,0.0,31.5818913096,61.661095265,214.286409014,1.18039059493,91.7998,121.306218419
 06/18  17:00:00,350.740723274,35.7358581198,145.096946717,0.0,31.5818913096,70.9729253606,200.309708267,3.19692682772,49.9818,147.130981439
 06/18  18:00:00,412.332757277,35.7805540839,145.104831179,0.0,80.3315023541,83.7685254822,228.718139865,3.43485428627,49.9818,175.301485579
 06/18  19:00:00,414.055394986,35.757436506,143.207962791,0.0,102.000620287,77.6748002752,267.267431174,3.2049164587,33.3212,230.741314715
 06/18  20:00:00,447.785352042,35.7207236745,142.852628309,0.0,108.704857014,91.4735406516,270.707429388,3.50611681929,33.3212,233.880112569
 06/18  21:00:00,421.849614938,35.852742219,142.640773364,0.0,95.2963835608,89.1510273009,256.263508431,4.07393454809,24.9909,227.198673883
 06/18  22:00:00,368.783435973,35.8146602026,143.03398322,0.0,80.3315023541,63.3799339444,366.283488189,6.07728782281,16.6606,343.545600366
 06/18  23:00:00,306.597798598,35.7605121995,145.623570746,0.0,42.6918050922,48.4199368926,214.778147525,7.76942507775,8.3303,198.678422447
 06/18  24:00:00,218.476462911,33.2214437117,91.5247267687,0.0,34.4311606118,33.1021868926,119.017191815,0.0145136685604,3.33212,115.670558147
 06/19  01:00:00,153.814786382,30.8435445344,48.7254178758,0.0,19.418418834,29.3649097162,89.1517786404,0.0,3.33212,85.8196586404
 06/19  02:00:00,188.960816933,33.2214437117,88.4748137126,0.0,12.7620426787,28.1191506574,85.6945358786,0.0493573186399,3.33212,82.3130585599
 06/19  03:00:00,185.541844301,33.2214437117,85.4137756273,0.0,12.7620426787,28.1191506574,95.1485240975,4.64741621695,3.33212,87.1689878806
 06/19  04:00:00,150.252695399,33.2214437117,44.1368672014,0.0,12.7620426787,28.1191506574,141.05626774,22.2547959553,3.33212,115.469351785
 06/19  05:00:00,169.934285945,32.8251271822,50.6552752466,0.0,25.5240853573,30.610668775,234.738394611,29.3643740565,8.3303,197.043720555
 06/19  06:00:00,331.219484304,33.855550159,115.001970591,0.0,51.0481707146,78.1489452969,367.122130507,7.24515052159,16.6606,343.216379985
 06/19  07:00:00,416.068314531,35.6944530226,138.462511941,0.0,64.3609230253,109.708623606,484.567389272,5.36718201731,24.9909,454.209307255
 06/19  08:00:00,378.568895001,35.6946382228,142.871890501,0.0,51.0481707146,80.7689615957,386.59720667,2.22147524009,33.3212,351.05453143
 06/19  09:00:00,350.951258006,36.1754441822,143.155166162,0.0,51.0481707146,71.0224615957,331.965304238,0.00654337100101,66.8089,265.149860867
 06/19  10:00:00,302.970932999,36.3042662142,144.078563267,0.0,32.1804615127,65.7244621605,293.452490027,0.696948442911,83.4695,209.286041584
 06/19  11:00:00,304.579693087,36.3714970806,145.374389749,0.0,32.1804615127,65.7244621605,239.252682994,1.3880043271,83.4695,154.395178667
 06/19  12:00:00,303.511635177,36.4251426896,144.915429653,0.0,32.1804615127,65.7244621605,241.386043274,1.49089307699,83.4695,156.425650197
 06/19  13:00:00,291.795404541,36.3966897318,141.940568723,0.0,32.1804615127,55.9779621605,231.461586257,1.2715354092,75.1392,155.050850847
 06/19  14:00:00,291.14515798,36.4285633162,141.288345271,0.0,32.1804615127,55.9779621605,218.482707722,1.18603517643,66.8089,150.487772545
 06/19  15:00:00,291.098554928,36.4564370282,142.2288249,0.0,32.1804615127,55.9779621605,230.250248876,1.31611322791,75.1392,153.794935648
 06/19  16:00:00,319.675400216,36.266069417,141.903370191,0.0,32.1804615127,60.9114621605,207.608925895,0.053942172267,91.7998,115.755183723
 06/19  17:00:00,352.280427355,35.7680897383,139.217228819,0.0,32.1804615127,77.5397301883,230.208141019,2.22210672312,49.9818,178.004234296
