Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  18:00:00,403.908224997,35.8605250779,136.081817142,0.0,77.122965704,86.2600435998,367.304490955,3.68876875243,49.9818,313.633922203
 06/19  19:00:00,410.925131719,35.8856395682,134.895251703,0.0,102.647051061,80.1663183927,268.505264108,3.90784453261,33.3212,231.276219576
 06/19  20:00:00,450.234943206,35.864066838,135.139926209,0.0,115.40909374,92.7192997104,271.862646087,4.23292572796,33.3212,234.308520359
 06/19  21:00:00,428.401409934,35.9166946953,134.633816058,0.0,102.647051061,94.1340635361,369.814005974,4.55657823463,24.9909,340.26652774
 06/19  22:00:00,364.814051487,35.9564311074,139.477044403,0.0,77.122965704,65.871452062,285.740262877,9.94550996776,16.6606,259.134152909
 06/19  23:00:00,285.597639859,35.881153926,129.585457868,0.0,38.286128036,48.4199368926,170.650547277,20.0762205728,8.3303,142.244026704
 06/19  24:00:00,181.490126819,32.8251271822,66.8645806227,0.0,25.5240853573,30.610668775,135.993603032,17.1914936455,3.33212,115.469989387
 06/20  01:00:00,149.210143977,30.8435445344,44.1654508105,0.0,19.418418834,29.3649097162,113.911571471,23.4339082206,3.33212,87.1455432507
 06/20  02:00:00,160.98848417,33.2214437117,61.4427398066,0.0,12.7620426787,28.1191506574,120.100182866,29.6168276971,3.33212,87.1512351689
 06/20  03:00:00,149.692533485,33.2214437117,50.257210263,0.0,12.7620426787,28.1191506574,121.888339966,37.6428273121,3.33212,80.9133926538
 06/20  04:00:00,160.392447474,32.4288106526,54.4620070266,0.0,12.7620426787,28.1191506574,166.066941112,47.2967149708,3.33212,115.438106141
 06/20  05:00:00,186.590682078,32.4288106526,67.0167716618,0.0,25.5240853573,30.610668775,244.995429229,39.7503417523,8.3303,196.914787477
 06/20  06:00:00,340.006019348,34.8067098299,121.976749705,0.0,51.0481707146,78.1489452969,369.491824015,10.359760873,16.6606,342.471463142
 06/20  07:00:00,415.488559395,35.6581233385,136.962162899,0.0,64.3609230253,109.708623606,482.587860954,4.3423386531,24.9909,453.254622301
 06/20  08:00:00,377.444555766,35.6809880774,140.642344236,0.0,51.0481707146,80.7689615957,384.7325999,1.80947885618,33.3212,349.601921043
 06/20  09:00:00,348.58824572,36.1772799044,139.679489374,0.0,51.0481707146,71.0224615957,327.241211369,0.0118752482245,66.8089,260.420436121
 06/20  10:00:00,301.6837767,36.3082464293,141.271216691,0.0,32.1804615127,65.7244621605,297.928642002,0.463087602379,83.4695,213.996054399
 06/20  11:00:00,304.854625413,36.3949110976,144.458777856,0.0,32.1804615127,65.7244621605,238.53456853,0.737456470923,83.4695,154.327612059
 06/20  12:00:00,304.395290822,36.4534560409,145.076527837,0.0,32.1804615127,65.7244621605,238.286311668,0.706837304534,83.4695,154.109974364
 06/20  13:00:00,295.660055814,36.4045533068,146.089373734,0.0,32.1804615127,55.9779621605,229.681132468,0.631482455323,75.1392,153.910450013
 06/20  14:00:00,295.782958798,36.4348419018,146.105633772,0.0,32.1804615127,55.9779621605,221.094952248,0.57829028368,66.8089,153.707761964
 06/20  15:00:00,295.004677566,36.4641963068,145.541977674,0.0,32.1804615127,55.9779621605,229.38380177,0.541888239324,75.1392,153.70271353
 06/20  16:00:00,323.602008841,36.3938970947,145.124098315,0.0,32.1804615127,60.9114621605,207.465506995,0.0198963490584,91.7998,115.645810646
 06/20  17:00:00,356.776954344,35.9004389408,144.032095078,0.0,32.1804615127,77.5397301883,222.74903085,1.71201257597,49.9818,171.055218274
 06/20  18:00:00,407.051749729,35.9970570961,140.284858801,0.0,77.122965704,86.2600435998,369.983101635,2.75619718848,49.9818,317.245104446
 06/20  19:00:00,414.340592433,36.0247185607,140.867939613,0.0,102.647051061,80.1663183927,265.988801156,3.13470107618,33.3212,229.53290008
 06/20  20:00:00,453.912435749,35.9646746694,141.78614578,0.0,115.40909374,92.7192997104,268.744042119,3.44627622052,33.3212,231.976565899
 06/20  21:00:00,432.059287076,35.9910731818,140.79483897,0.0,102.647051061,94.1340635361,367.480030065,3.73875834558,24.9909,338.75037172
 06/20  22:00:00,366.313127784,36.0128843781,141.942396865,0.0,77.122965704,65.871452062,282.446577813,9.35679917035,16.6606,256.429178643
 06/20  23:00:00,279.626899103,35.9263570643,123.862514048,0.0,38.286128036,48.4199368926,169.747441792,16.3413120604,8.3303,145.075829731
 06/20  24:00:00,161.560789436,32.8251271822,47.1481333663,0.0,25.5240853573,30.610668775,146.830387892,28.0674199589,3.33212,115.430847933
 06/21  01:00:00,159.838888552,31.6361775935,53.9092147233,0.0,19.418418834,29.3649097162,137.567942173,47.1095171776,3.33212,87.1263049953
 06/21  02:00:00,155.78637816,32.4288106526,57.0701985457,0.0,12.7620426787,28.1191506574,124.564913895,40.3298921867,3.33212,80.9029017086
 06/21  03:00:00,158.477829859,33.2214437117,59.0445806995,0.0,12.7620426787,28.1191506574,116.401875134,25.9397406723,3.33212,87.130014462
 06/21  04:00:00,199.672208897,33.2214437117,93.4684602236,0.0,12.7620426787,28.1191506574,135.043274872,16.3333521816,3.33212,115.37780269
 06/21  05:00:00,211.92809191,32.8251271822,92.1220197304,0.0,25.5240853573,30.610668775,213.034679778,7.93529601198,8.3303,196.769083766
 06/21  06:00:00,321.793763599,33.855550159,104.741561746,0.0,51.0481707146,78.1489452969,354.203980922,0.826182312871,16.6606,336.717198609
 06/21  07:00:00,414.746632992,35.6908249563,137.04330273,0.0,64.3609230253,109.708623606,477.146019415,3.8516681756,24.9909,448.30345124
 06/21  08:00:00,375.443473932,35.686227859,140.153320109,0.0,51.0481707146,80.7689615957,384.893584791,1.61203393916,33.3212,349.960350852
 06/21  09:00:00,347.393637447,36.1786386052,139.414940521,0.0,51.0481707146,71.0224615957,333.795458533,0.0,66.8089,266.986558533
 06/21  10:00:00,300.26615822,36.3007527882,141.070198046,0.0,32.1804615127,65.7244621605,290.471638496,0.305601089446,83.4695,206.696537407
 06/21  11:00:00,302.532047941,36.3869859383,142.370740985,0.0,32.1804615127,65.7244621605,238.219287651,0.520405889726,83.4695,154.229381761
 06/21  12:00:00,302.367524756,36.4474088113,142.501973725,0.0,32.1804615127,65.7244621605,238.611139509,0.42383621874,83.4695,154.71780329
 06/21  13:00:00,292.791945661,36.4045332568,142.391816611,0.0,32.1804615127,55.9779621605,228.646465997,0.363450484768,75.1392,153.143815512
 06/21  14:00:00,293.170293258,36.4352590449,142.223535828,0.0,32.1804615127,55.9779621605,220.784537484,0.340762753579,66.8089,153.63487473
 06/21  15:00:00,292.708485641,36.4641149712,141.789125305,0.0,32.1804615127,55.9779621605,229.098416415,0.330395162085,75.1392,153.628821253
 06/21  16:00:00,322.891116628,36.341168843,142.95681384,0.0,32.1804615127,60.9114621605,207.412342145,0.000396438966918,91.7998,115.612145706
 06/21  17:00:00,357.414702378,35.8547463736,142.803886809,0.0,32.1804615127,77.5397301883,222.43563738,1.51136690412,49.9818,170.942470476
 06/21  18:00:00,407.829188766,35.9532990228,139.77520767,0.0,77.122965704,86.2600435998,369.257826277,2.48015209046,49.9818,316.795874187
 06/21  19:00:00,414.384838505,35.979612606,139.246288363,0.0,102.647051061,80.1663183927,263.356395372,2.83095045002,33.3212,227.204244922
 06/21  20:00:00,453.311476528,35.9280998113,139.413011122,0.0,115.40909374,92.7192997104,270.299083324,3.10513541447,33.3212,233.87274791
 06/21  21:00:00,431.401529915,35.9640963573,138.50550731,0.0,102.647051061,94.1340635361,365.62285031,3.38345464062,24.9909,337.248495669
 06/21  22:00:00,367.363510354,36.0016138433,141.325202815,0.0,77.122965704,65.871452062,277.167702681,3.92956004762,16.6606,256.577542634
 06/21  23:00:00,302.220837297,35.9307628398,144.58835673,0.0,38.286128036,48.4199368926,159.579861395,5.86113521871,8.3303,145.388426176
 06/21  24:00:00,202.610210044,33.0232854469,86.6863800465,0.0,25.5240853573,30.610668775,112.324054336,0.0189805509428,3.33212,108.972953785
 06/22  01:00:00,204.050632615,33.2214437117,94.9859661936,0.0,19.418418834,29.3649097162,90.4635287028,0.0345649136747,3.33212,87.0968437891
 06/22  02:00:00,189.773412185,33.2214437117,88.7244241775,0.0,12.7620426787,28.1191506574,90.4815545915,0.0455779250094,3.33212,87.1038566665
 06/22  03:00:00,187.949462112,33.2214437117,86.6581081494,0.0,12.7620426787,28.1191506574,85.3293573511,0.0566048677002,3.33212,81.9406324834
 06/22  04:00:00,180.623161486,32.6930216723,73.6237677764,0.0,12.7620426787,28.1191506574,117.64898203,0.0662489477635,3.33212,114.250613082
 06/22  05:00:00,203.401816526,32.957232692,82.2726218297,0.0,25.5240853573,30.610668775,205.064701323,0.12705396055,8.3303,196.607347363
 06/22  06:00:00,338.888821898,34.6481832181,119.145315458,0.0,51.0481707146,78.1489452969,352.957013484,0.103496196081,16.6606,336.192917288
 06/22  07:00:00,412.826278908,35.7487313642,132.820958372,0.0,64.3609230253,109.708623606,479.000788899,5.5279025655,24.9909,448.481986334
 06/22  08:00:00,371.945978952,35.732307163,134.119422235,0.0,51.0481707146,80.7689615957,383.965559606,2.31158070653,33.3212,348.332778899
 06/22  09:00:00,342.681154396,36.1762954772,132.588895138,0.0,51.0481707146,71.0224615957,333.510900668,0.0,66.8089,266.702000668
 06/22  10:00:00,293.708819728,36.3276811292,132.191715193,0.0,32.1804615127,65.7244621605,290.057243713,0.034706082921,83.4695,206.55303763
 06/22  11:00:00,294.91613632,36.4156556205,132.655462388,0.0,32.1804615127,65.7244621605,237.768458802,0.138846617451,83.4695,154.160112185
 06/22  12:00:00,292.362788767,36.4756681877,130.760408064,0.0,32.1804615127,65.7244621605,237.477676517,0.056312853767,83.4695,153.951863664
 06/22  13:00:00,281.127611759,36.4078462697,129.3085997,0.0,32.1804615127,55.9779621605,228.929896215,0.0403668103444,75.1392,153.750329405
 06/22  14:00:00,282.434810656,36.4335002977,130.587780152,0.0,32.1804615127,55.9779621605,220.399406407,0.0458718327683,66.8089,153.544634575
 06/22  15:00:00,283.188257231,36.4629530696,131.330211167,0.0,32.1804615127,55.9779621605,222.028863772,0.0242345877755,75.1392,146.865429185
 06/22  16:00:00,313.573513456,36.4513849875,132.47998375,0.0,32.1804615127,60.9114621605,207.418065737,0.0,91.7998,115.618265737
 06/22  17:00:00,349.896959414,35.9484518273,134.264650492,0.0,32.1804615127,77.5397301883,229.67871022,2.03117989261,49.9818,177.665730327
 06/22  18:00:00,402.142869364,36.039105115,132.476359625,0.0,77.122965704,86.2600435998,361.487675905,3.29702380773,49.9818,308.208852097
 06/22  19:00:00,409.061373354,36.0542989255,131.860885044,0.0,102.647051061,80.1663183927,271.383326849,3.73324355668,33.3212,234.328883292
 06/22  20:00:00,447.893503875,35.9973910607,132.160134949,0.0,115.40909374,92.7192997104,263.72992893,4.07151576652,33.3212,226.337213163
 06/22  21:00:00,425.825341399,36.0347298826,130.986024983,0.0,102.647051061,94.1340635361,366.095666009,4.38841472411,24.9909,336.716351285
 06/22  22:00:00,361.00568218,36.0702010933,132.813927881,0.0,77.122965704,65.871452062,277.673280189,4.71566954172,16.6606,256.297010647
 06/22  23:00:00,295.262745024,35.978811893,135.585273388,0.0,38.286128036,48.4199368926,160.511205592,6.8668121076,8.3303,145.314093484
 06/22  24:00:00,203.221035599,33.2214437117,86.3255731484,0.0,25.5240853573,30.610668775,112.267911045,0.00720794554963,3.33212,108.9285831
 06/23  01:00:00,197.076031705,33.2214437117,87.7160025784,0.0,19.418418834,29.3649097162,90.4433115463,0.0360465615078,3.33212,87.0751449847
 06/23  02:00:00,173.440163764,32.6930216723,73.0507577472,0.0,12.7620426787,28.1191506574,90.4763663367,0.067302881713,3.33212,87.0769434549
 06/23  03:00:00,185.030397311,33.2214437117,83.7506396202,0.0,12.7620426787,28.1191506574,84.3653788606,0.174471213968,3.33212,80.8587876466
 06/23  04:00:00,198.937852271,33.4856547314,89.8001263044,0.0,12.7620426787,28.1191506574,118.760305964,0.130734346102,3.33212,115.297451617
 06/23  05:00:00,220.375573321,33.7498657511,97.0929363693,0.0,25.5240853573,30.610668775,204.955695532,0.163126598833,8.3303,196.462268933
 06/23  06:00:00,315.159387526,33.6970235472,96.5406678093,0.0,51.0481707146,78.1489452969,352.466820216,0.130815851328,16.6606,335.675404364
 06/23  07:00:00,412.575568992,35.7217476971,132.409903458,0.0,64.3609230253,109.708623606,478.085367851,6.97291508147,24.9909,446.12155277
 06/23  08:00:00,372.284715943,35.6339313641,134.841273397,0.0,51.0481707146,80.7689615957,385.035419431,2.86090925017,33.3212,348.853310181
 06/23  09:00:00,342.159002447,36.1739779604,132.598989667,0.0,51.0481707146,71.0224615957,325.603931368,0.0,66.8089,258.795031368
 06/23  10:00:00,293.796958744,36.2715926449,132.378277072,0.0,32.1804615127,65.7244621605,295.85928667,0.0225660954107,83.4695,212.367220575
 06/23  11:00:00,294.475423795,36.3679545607,132.307432363,0.0,32.1804615127,65.7244621605,238.849578167,0.231444304207,83.4695,155.148633863
 06/23  12:00:00,293.630632627,36.4337357535,132.10821738,0.0,32.1804615127,65.7244621605,237.485428425,0.144254355459,83.4695,153.87167407
 06/23  13:00:00,283.855666999,36.3929350166,132.086533465,0.0,32.1804615127,55.9779621605,222.364072634,0.242510320644,75.1392,146.982362313
 06/23  14:00:00,283.907721386,36.4232526626,132.099793826,0.0,32.1804615127,55.9779621605,220.459027925,0.16483538561,66.8089,153.485292539
 06/23  15:00:00,283.549031348,36.4522909124,131.714824274,0.0,32.1804615127,55.9779621605,228.779611905,0.173600994218,75.1392,153.466810911
 06/23  16:00:00,313.079748211,36.3330203504,132.097883176,0.0,32.1804615127,60.9114621605,207.294111344,0.0,91.7998,115.494311344
 06/23  17:00:00,347.918693413,35.857539064,132.373100532,0.0,32.1804615127,77.5397301883,223.336246113,2.62632539402,49.9818,170.728120719
 06/23  18:00:00,401.250901605,35.954333906,131.671651669,0.0,77.122965704,86.2600435998,361.946360371,4.17033705573,49.9818,307.794223315
 06/23  19:00:00,409.156630225,35.9757260704,132.383065366,0.0,102.647051061,80.1663183927,272.094313423,4.66406195137,33.3212,234.109051471
 06/23  20:00:00,449.473609624,35.9379840413,133.464132416,0.0,115.40909374,92.7192997104,264.47808794,5.02418993733,33.3212,226.132698003
 06/23  21:00:00,428.399368807,35.9871828953,133.439016734,0.0,102.647051061,94.1340635361,366.567790002,5.378531129,24.9909,336.198358873
 06/23  22:00:00,363.182194171,36.034683924,134.331920939,0.0,77.122965704,65.871452062,278.44720424,5.74493255852,16.6606,256.041671681
 06/23  23:00:00,297.082514761,35.9671602671,136.003657059,0.0,38.286128036,48.4199368926,155.10602484,8.15030915024,8.3303,138.625415689
 06/23  24:00:00,214.433947159,33.2214437117,96.4569682861,0.0,25.5240853573,30.610668775,118.639222405,0.0170830953193,3.33212,115.29001931
 06/24  01:00:00,210.434317347,32.8251271822,91.2669585492,0.0,27.7269238854,30.610668775,90.7696327813,0.380673700859,3.33212,87.0568390805
 06/24  02:00:00,208.420887177,33.4856547314,105.080240462,0.0,12.7620426787,28.1191506574,84.4596656427,0.29066132376,3.33212,80.836884319
 06/24  03:00:00,214.828037077,33.7498657511,110.869479719,0.0,12.7620426787,28.1191506574,90.6207690647,0.242581032919,3.33212,87.0460680318
 06/24  04:00:00,225.483035062,33.7498657511,114.805556972,0.0,12.7620426787,28.1191506574,118.774307515,0.202510076448,3.33212,115.239677439
 06/24  05:00:00,216.477868891,32.957232692,109.132397359,0.0,12.7620426787,28.1191506574,147.112598477,0.213035153431,8.3303,138.569263323
 06/24  06:00:00,316.504679181,34.3311299945,128.247600955,0.0,42.6918050922,54.3732441037,213.943369193,0.168450871202,16.6606,197.114318322
 06/24  07:00:00,365.046630119,35.815648798,130.152063319,0.0,42.6918050922,86.1019271793,368.406120697,8.25723055526,24.9909,335.157990142
 06/24  08:00:00,404.304733104,35.8315389095,128.311225106,0.0,57.6566862989,112.030105488,518.002370907,3.43711391031,33.3212,481.244056996
 06/24  09:00:00,364.090046966,36.1723269142,134.655519854,0.0,57.6566862989,83.6599452969,408.227176618,0.0,66.8089,341.418276618
 06/24  10:00:00,315.106753133,36.3647387403,140.068046714,0.0,42.6918050922,68.9656133826,347.651324324,0.0,83.4695,264.181824324
 06/24  11:00:00,309.666031243,36.4523830139,143.10179044,0.0,34.9340096728,67.7198543238,290.516045377,0.262196994749,83.4695,206.784348382
 06/24  12:00:00,311.742189602,36.5230437541,145.988571735,0.0,34.9340096728,67.7198543238,238.289093413,0.0655819012242,83.4695,154.754011512
 06/24  13:00:00,301.990799131,36.4470468554,146.0937325,0.0,34.9340096728,57.9733543238,230.416179497,0.00373465879202,75.1392,155.273244838
 06/24  14:00:00,302.642419089,36.438666611,146.191470021,0.0,34.9340096728,57.9733543238,218.776817667,0.00700259980198,66.8089,151.960915067
 06/24  15:00:00,302.70836647,36.4768936044,146.079720493,0.0,34.9340096728,57.9733543238,228.955710587,0.0149393777179,75.1392,153.801571209
 06/24  16:00:00,332.341962765,36.3388652973,146.636485764,0.0,34.9340096728,62.9068543238,207.483628654,0.0275462482362,91.7998,115.656282405
 06/24  17:00:00,360.03708361,36.0174810148,146.925274154,0.0,34.9340096728,72.2186844194,198.824492052,3.13249179608,49.9818,145.710200256
 06/24  18:00:00,424.295671368,36.2450958799,144.71483682,0.0,87.0357390804,86.2600435998,232.857860641,4.70537160157,49.9818,178.170689039
 06/24  19:00:00,414.927982111,36.028420813,141.461280447,0.0,102.000620287,77.6748002752,264.911101714,5.347541824,33.3212,226.24235989
 06/24  20:00:00,437.07967622,35.9273346852,140.134794155,0.0,102.000620287,88.9820225341,265.058012275,5.79551067676,33.3212,225.941301599
 06/24  21:00:00,430.160619431,35.9467641706,141.713681864,0.0,102.000620287,91.6425454185,262.0499197,6.19272328245,24.9909,230.866296418
 06/24  22:00:00,377.168583517,35.8626221494,142.741908493,0.0,87.0357390804,65.871452062,362.659296696,15.0305711477,16.6606,330.968125548
 06/24  23:00:00,304.617998068,35.7731464693,144.04031895,0.0,42.6918050922,48.4199368926,221.82998846,18.7345259575,8.3303,194.765162502
 06/24  24:00:00,214.505703026,33.2214437117,96.1680020363,0.0,27.7269238854,30.610668775,118.934659283,0.355563958748,3.33212,115.246975324
 06/25  01:00:00,215.465177031,32.8251271822,88.043042905,0.0,34.4311606118,33.1021868926,90.8909289383,0.420466853504,3.33212,87.1383420848
 06/25  02:00:00,161.239454295,30.8435445344,54.7275192393,0.0,19.466279405,30.610668775,90.0177375993,0.0,3.33212,86.6856175993
 06/25  03:00:00,197.978452694,33.2214437117,88.0139584661,0.0,19.466279405,30.610668775,84.7885296816,0.106695939289,3.33212,81.3497137423
 06/25  04:00:00,209.519791714,33.2214437117,93.3469492661,0.0,19.466279405,30.610668775,120.956973455,2.41903109824,3.33212,115.205822357
 06/25  05:00:00,150.01824517,30.8435445344,38.7933521951,0.0,19.466279405,30.610668775,175.153447557,28.1408868367,8.3303,138.68226072
 06/25  06:00:00,308.15985718,34.8067098299,123.025314973,0.0,42.6918050922,54.3732441037,230.302271711,9.09133008616,16.6606,204.550341625
 06/25  07:00:00,383.652736118,36.1012719221,142.101873999,0.0,49.3960418185,88.5934452969,367.572893535,8.18167370351,24.9909,334.400319832
 06/25  08:00:00,414.556049453,35.8833652637,140.625777556,0.0,57.6566862989,112.030105488,510.872483913,3.24219009022,33.3212,474.309093823
 06/25  09:00:00,359.237931692,36.2861484671,140.826095717,0.0,50.9524495726,81.1684271793,410.952249234,0.0,66.8089,344.143349234
 06/25  10:00:00,315.109635716,36.6248824839,139.980151914,0.0,42.6918050922,68.9656133826,347.428284514,0.0,83.4695,263.958784514
 06/25  11:00:00,313.239882068,36.5203398125,141.95030975,0.0,38.286128036,68.9656133826,292.29228551,0.0,83.4695,208.82278551
 06/25  12:00:00,314.396939236,36.5894170165,144.471821761,0.0,38.286128036,68.9656133826,237.200087112,0.0,83.4695,153.730587112
 06/25  13:00:00,295.038371586,36.4522613859,144.106624797,0.0,31.5818913096,56.727595265,224.19297632,0.00242374582037,75.1392,149.051352574
 06/25  14:00:00,294.488751602,36.4439488106,143.432338864,0.0,31.5818913096,56.727595265,218.155852735,0.0271470481555,66.8089,151.319805687
 06/25  15:00:00,294.188156992,36.4716224068,143.091104122,0.0,31.5818913096,56.727595265,227.135689732,0.0504212482437,75.1392,151.946068484
 06/25  16:00:00,322.154012816,36.3215766909,142.110837445,0.0,31.5818913096,61.661095265,202.410879768,0.243527289121,91.7998,110.367552479
 06/25  17:00:00,348.565265341,35.85210647,141.287431999,0.0,31.5818913096,70.9729253606,199.463249909,3.8501393609,49.9818,145.631310548
 06/25  18:00:00,409.200997367,35.9353813909,140.08999766,0.0,80.3315023541,83.7685254822,225.846008007,4.88809365312,49.9818,170.976114354
 06/25  19:00:00,410.334161036,35.9453297807,137.311924996,0.0,102.000620287,77.6748002752,269.439457511,5.46875003803,33.3212,230.649507473
 06/25  20:00:00,441.963012877,35.8803256594,134.588881697,0.0,108.704857014,91.4735406516,261.63219023,5.88286280185,33.3212,222.428127428
 06/25  21:00:00,415.735010514,35.9943860057,133.912944757,0.0,95.2963835608,89.1510273009,262.118877541,6.31255729327,24.9909,230.815420248
 06/25  22:00:00,362.939446956,35.9271652572,134.677705154,0.0,80.3315023541,63.3799339444,353.322058006,7.91042215963,16.6606,328.751035847
 06/25  23:00:00,300.859564038,35.8630023324,137.15006401,0.0,42.6918050922,48.4199368926,211.667461159,10.4071457169,8.3303,192.930015442
 06/25  24:00:00,215.297672705,33.0232854469,87.368852359,0.0,34.4311606118,33.1021868926,118.706875939,0.0286597212462,3.33212,115.346096218
 06/26  01:00:00,192.285543956,32.6930216723,83.7858602904,0.0,19.418418834,29.3649097162,84.218854431,0.088664535892,3.33212,80.7980698951
 06/26  02:00:00,194.859394901,33.2214437117,93.144871412,0.0,12.7620426787,28.1191506574,90.4121717259,0.0706373209429,3.33212,87.009414405
 06/26  03:00:00,193.239759439,33.2214437117,91.5671736765,0.0,12.7620426787,28.1191506574,84.2075581719,0.0908343716446,3.33212,80.7846038003
 06/26  04:00:00,199.184312314,32.957232692,91.0123492818,0.0,12.7620426787,28.1191506574,118.698883802,0.205891050691,3.33212,115.160872752
 06/26  05:00:00,234.572824603,34.0140767708,109.800916607,0.0,25.5240853573,30.610668775,204.451978853,0.113842450701,8.3303,196.007836402
 06/26  06:00:00,339.427205414,34.0140767708,119.63438361,0.0,51.0481707146,78.1489452969,348.113701591,0.0872359041072,16.6606,331.365865687
 06/26  07:00:00,407.105136529,35.9061407819,126.646448417,0.0,64.3609230253,109.708623606,476.641283565,9.29383611065,24.9909,442.356547455
 06/26  08:00:00,367.274840776,35.7525040655,129.394009873,0.0,51.0481707146,80.7689615957,379.394193283,3.84271835004,33.3212,342.230274933
 06/26  09:00:00,337.468532903,36.1813405189,127.33974779,0.0,51.0481707146,71.0224615957,324.82500651,0.0,66.8089,258.01610651
 06/26  10:00:00,286.699344055,36.340086743,125.147882852,0.0,32.1804615127,65.7244621605,289.392116817,0.0,83.4695,205.922616817
 06/26  11:00:00,286.445062532,36.427990097,124.156806496,0.0,32.1804615127,65.7244621605,237.333778042,0.00707359128672,83.4695,153.857204451
 06/26  12:00:00,285.726321624,36.4854917013,124.08951678,0.0,32.1804615127,65.7244621605,237.144891619,0.0228538128487,83.4695,153.652537806
 06/26  13:00:00,274.484530338,36.4109158666,122.630851403,0.0,32.1804615127,55.9779621605,228.618982359,0.0304733420196,75.1392,153.449309017
 06/26  14:00:00,273.245710541,36.4353397963,121.356072616,0.0,32.1804615127,55.9779621605,213.437591516,0.0391826763114,66.8089,146.58950884
 06/26  15:00:00,272.510932809,36.4648547154,120.603210193,0.0,32.1804615127,55.9779621605,228.396328486,0.0016326764929,75.1392,153.25549581
 06/26  16:00:00,301.352237281,36.4730362371,120.189635068,0.0,32.1804615127,60.9114621605,202.435458764,0.0,91.7998,110.635658764
 06/26  17:00:00,337.020659738,35.9614777095,121.338215357,0.0,32.1804615127,77.5397301883,222.307434153,3.39964357475,49.9818,168.925990578
 06/26  18:00:00,391.070260764,36.0406718222,121.371678216,0.0,77.122965704,86.2600435998,365.646332767,5.46170474805,49.9818,310.202828019
 06/26  19:00:00,399.555632179,36.0520287431,122.11599923,0.0,102.647051061,80.1663183927,269.274509682,6.08161539055,33.3212,229.871694291
 06/26  20:00:00,438.408352881,36.022064431,121.733880378,0.0,115.40909374,92.7192997104,265.387494451,6.52217196642,33.3212,225.544122484
 06/26  21:00:00,416.400745183,36.0972800432,120.540923345,0.0,102.647051061,94.1340635361,366.617650516,6.93818070088,24.9909,334.688569815
 06/26  22:00:00,350.949149246,36.1279333578,121.639886928,0.0,77.122965704,65.871452062,272.450905686,7.3631246152,16.6606,248.427181071
 06/26  23:00:00,286.928400392,36.0241704618,125.761994028,0.0,38.286128036,48.4199368926,162.143327388,9.40460150389,8.3303,144.408425884
 06/26  24:00:00,251.600579367,33.2214437117,133.097253288,0.0,25.5240853573,30.610668775,112.107028279,0.00903071484457,3.33212,108.765877564
 06/27  01:00:00,231.632835184,33.4856547314,120.105360371,0.0,19.418418834,29.3649097162,90.6372685696,0.322846281365,3.33212,86.9823022882
 06/27  02:00:00,223.463035116,34.0140767708,118.866889273,0.0,12.7620426787,28.1191506574,84.1887086172,0.0883506039796,3.33212,80.7682380132
 06/27  03:00:00,223.141317776,34.0140767708,118.562948165,0.0,12.7620426787,28.1191506574,90.368447339,0.0532170568138,3.33212,86.9831102822
 06/27  04:00:00,227.14998774,33.2214437117,116.68904267,0.0,12.7620426787,28.1191506574,112.130286216,0.0712977232708,3.33212,108.726868492
 06/27  05:00:00,245.769584683,33.5384969354,120.982223064,0.0,25.5240853573,30.610668775,204.274490215,0.0642751500309,8.3303,195.879915065
 06/27  06:00:00,345.995749447,34.0140767708,125.222910633,0.0,51.0481707146,78.1489452969,349.440557465,0.103456293883,16.6606,332.676501171
 06/27  07:00:00,404.269167448,35.9350598234,122.54260244,0.0,64.3609230253,109.708623606,475.622982317,10.1861914647,24.9909,440.445890853
 06/27  08:00:00,363.252578125,35.7402544107,124.400134619,0.0,51.0481707146,80.7689615957,378.24648937,4.22518806341,33.3212,340.700101306
 06/27  09:00:00,333.311750018,36.1789226392,123.187318281,0.0,51.0481707146,71.0224615957,324.576352613,0.0,66.8089,257.767452613
 06/27  10:00:00,284.913266509,36.322555573,123.380381762,0.0,32.1804615127,65.7244621605,289.252219078,0.0,83.4695,205.782719078
 06/27  11:00:00,285.526352016,36.4226106054,123.256647596,0.0,32.1804615127,65.7244621605,237.252773056,0.0,83.4695,153.783273056
 06/27  12:00:00,284.046612956,36.4862612332,122.407030386,0.0,32.1804615127,65.7244621605,237.044929441,0.0,83.4695,153.575429441
 06/27  13:00:00,273.14123955,36.4094952818,121.273536807,0.0,32.1804615127,55.9779621605,221.830918899,0.0,75.1392,146.691718899
 06/27  14:00:00,273.309805077,36.4314289847,121.41298665,0.0,32.1804615127,55.9779621605,219.996084694,0.00177867180727,66.8089,153.185406022
 06/27  15:00:00,272.082078984,36.4604127655,120.184127812,0.0,32.1804615127,55.9779621605,221.647883933,0.0,75.1392,146.508683933
 06/27  16:00:00,301.897905485,36.4267448454,120.80165705,0.0,32.1804615127,60.9114621605,207.162205885,0.0,91.7998,115.362405885
 06/27  17:00:00,338.665326694,35.9206448885,123.056992884,0.0,32.1804615127,77.5397301883,224.061917281,3.77366963151,49.9818,170.30644765
 06/27  18:00:00,391.32449555,36.0099107488,121.681391515,0.0,77.122965704,86.2600435998,362.167144851,6.01242835263,49.9818,306.172916499
 06/27  19:00:00,398.144220957,36.0350059313,121.295507671,0.0,102.647051061,80.1663183927,265.978974313,6.67716964428,33.3212,225.980604669
 06/27  20:00:00,437.541374698,35.9927382591,121.430836068,0.0,115.40909374,92.7192997104,265.81265648,7.1344167612,33.3212,225.357039718
 06/27  21:00:00,415.834595266,36.0618330311,120.424179462,0.0,102.647051061,94.1340635361,366.778281628,7.57359944169,24.9909,334.213782186
 06/27  22:00:00,350.931444155,36.1082160873,121.649672218,0.0,77.122965704,65.871452062,278.218718116,8.01539887127,16.6606,253.542719245
 06/27  23:00:00,285.29008039,36.0147727267,124.134933348,0.0,38.286128036,48.4199368926,157.714878354,9.75213362567,8.3303,139.632444729
 06/27  24:00:00,249.086321876,33.2214437117,130.630302123,0.0,25.5240853573,30.610668775,112.071861656,0.0140501977857,3.33212,108.725691458
 06/28  01:00:00,233.128416628,33.4856547314,121.633573942,0.0,19.418418834,29.3649097162,90.6611075027,0.372422694087,3.33212,86.9565648086
 06/28  02:00:00,223.790696374,34.0140767708,119.192275002,0.0,12.7620426787,28.1191506574,84.1899799462,0.109733445043,3.33212,80.7481265011
 06/28  03:00:00,223.294346823,34.0140767708,118.714027775,0.0,12.7620426787,28.1191506574,90.3613859372,0.0692027090505,3.33212,86.9600632282
 06/28  04:00:00,221.414424786,33.2214437117,111.843741278,0.0,12.7620426787,28.1191506574,112.104487508,0.0886733590062,3.33212,108.683694149
 06/28  05:00:00,239.065881544,33.5384969354,115.187798696,0.0,25.5240853573,30.610668775,202.047215828,0.0746191728002,8.3303,193.642296655
 06/28  06:00:00,342.331204721,34.0140767708,122.503578569,0.0,51.0481707146,78.1489452969,344.161712039,0.114645597007,16.6606,327.386466441
 06/28  07:00:00,406.415067957,35.9261970663,125.949479779,0.0,64.3609230253,109.708623606,477.028531621,11.0178099967,24.9909,441.019821624
 06/28  08:00:00,366.466428018,35.7385954202,128.629168674,0.0,51.0481707146,80.7689615957,382.230690589,4.59308685141,33.3212,344.316403738
 06/28  09:00:00,337.198032373,36.1762134892,127.104726025,0.0,51.0481707146,71.0224615957,326.116588119,0.0,66.8089,259.307688119
 06/28  10:00:00,287.361049241,36.3136543766,125.854114662,0.0,32.1804615127,65.7244621605,288.073935058,0.0,83.4695,204.604435058
 06/28  11:00:00,287.093598977,36.4112195142,124.838743497,0.0,32.1804615127,65.7244621605,231.461319361,0.0,83.4695,147.991819361
 06/28  12:00:00,284.731953563,36.4728837575,123.123458418,0.0,32.1804615127,65.7244621605,236.980255161,0.0,83.4695,153.510755161
 06/28  13:00:00,275.208632142,36.4037114738,123.368841714,0.0,32.1804615127,55.9779621605,227.674036544,0.0,75.1392,152.534836544
 06/28  14:00:00,275.300565007,36.4288075852,123.42685204,0.0,32.1804615127,55.9779621605,214.019252066,0.0,66.8089,147.210352066
 06/28  15:00:00,274.921408009,36.4585678175,123.026250421,0.0,32.1804615127,55.9779621605,221.579389148,0.0,75.1392,146.440189148
 06/28  16:00:00,305.284048122,36.4979763095,124.105938682,0.0,32.1804615127,60.9114621605,207.124523505,0.0,91.7998,115.324723505
 06/28  17:00:00,342.417560974,35.9718738651,126.740167936,0.0,32.1804615127,77.5397301883,224.240320403,4.05111979,49.9818,170.207400613
 06/28  18:00:00,394.750716107,36.0474270461,125.062108293,0.0,77.122965704,86.2600435998,362.217277685,6.44633070411,49.9818,305.789146981
 06/28  19:00:00,403.525982807,36.0451736748,126.105151345,0.0,102.647051061,80.1663183927,266.27364549,7.1613508257,33.3212,225.791094664
 06/28  20:00:00,443.543612216,36.0066976382,126.901007464,0.0,115.40909374,92.7192997104,266.116942267,7.62996195672,33.3212,225.16578031
 06/28  21:00:00,421.320804668,36.0726674475,125.522280217,0.0,102.647051061,94.1340635361,366.803436383,8.08892409357,24.9909,333.72361229
 06/28  22:00:00,357.394968772,36.1008453205,128.144752697,0.0,77.122965704,65.871452062,272.469743344,8.5549481146,16.6606,247.254195229
 06/28  23:00:00,293.322705476,36.001917196,132.210671454,0.0,38.286128036,48.4199368926,157.208815173,10.5796757951,8.3303,138.298839377
 06/28  24:00:00,217.855616668,33.2214437117,99.7621075538,0.0,25.5240853573,30.610668775,118.422307553,0.0172601492096,3.33212,115.072927404
 06/29  01:00:00,201.097278421,32.957232692,91.2396503949,0.0,19.418418834,29.3649097162,84.292596245,0.225833888653,3.33212,80.7346423564
 06/29  02:00:00,203.839110186,33.7498657511,100.608809735,0.0,12.7620426787,28.1191506574,90.5423462575,0.277966305248,3.33212,86.9322599523
 06/29  03:00:00,202.948452753,33.7498657511,100.187528438,0.0,12.7620426787,28.1191506574,84.3158325472,0.269490080621,3.33212,80.7142224666
 06/29  04:00:00,188.125875597,32.957232692,80.3574135931,0.0,12.7620426787,28.1191506574,112.251955309,0.286839790932,3.33212,108.632995519
 06/29  05:00:00,208.18357092,32.957232692,86.4278457167,0.0,25.5240853573,30.610668775,204.257873391,0.302737747092,8.3303,195.624835644
 06/29  06:00:00,342.520684129,34.8067098299,121.227082815,0.0,51.0481707146,78.1489452969,346.726038407,0.244173884797,16.6606,329.821264523
 06/29  07:00:00,411.756569351,35.7797136543,131.460806841,0.0,64.3609230253,109.708623606,473.542841036,11.9573993476,24.9909,436.594541688
 06/29  08:00:00,370.952260876,35.7560592669,133.113997572,0.0,51.0481707146,80.7689615957,381.516724928,4.89364604648,33.3212,343.301878881
 06/29  09:00:00,343.102431417,36.1761590947,133.028101264,0.0,51.0481707146,71.0224615957,324.10652926,0.0,66.8089,257.29762926
 06/29  10:00:00,294.601514176,36.3333974973,133.086878473,0.0,32.1804615127,65.7244621605,288.969207737,0.0,83.4695,205.499707737
 06/29  11:00:00,295.288323378,36.4185601683,133.051595561,0.0,32.1804615127,65.7244621605,230.421948919,0.00608720204589,83.4695,146.946361717
 06/29  12:00:00,295.85522299,36.4768973549,134.275274029,0.0,32.1804615127,65.7244621605,236.939727931,0.0270546684587,83.4695,153.443173262
 06/29  13:00:00,286.862867657,36.4079043043,135.070562926,0.0,32.1804615127,55.9779621605,222.168024676,0.0405833349977,75.1392,146.988241341
 06/29  14:00:00,288.091378497,36.4334952562,136.279466716,0.0,32.1804615127,55.9779621605,219.49336077,0.0629379457585,66.8089,152.621522824
 06/29  15:00:00,286.65610505,36.4629644982,134.82461772,0.0,32.1804615127,55.9779621605,221.547707498,0.0250286998493,75.1392,146.383478798
 06/29  16:00:00,314.609152621,36.4046191119,133.580755038,0.0,32.1804615127,60.9114621605,207.056510963,0.0,91.7998,115.256710963
 06/29  17:00:00,349.136874644,35.8980163097,133.583521897,0.0,32.1804615127,77.5397301883,222.333406596,4.2603507752,49.9818,168.091255821
 06/29  18:00:00,401.247006509,35.9935895567,131.663322939,0.0,77.122965704,86.2600435998,360.046457616,6.82486488471,49.9818,303.239792731
 06/29  19:00:00,408.902154432,36.016762035,131.879280305,0.0,102.647051061,80.1663183927,269.962505591,7.54949143718,33.3212,229.091814154
 06/29  20:00:00,448.805001982,35.9655238711,133.697396242,0.0,115.40909374,92.7192997104,262.023553807,8.08211819224,33.3212,220.620235614
 06/29  21:00:00,427.37510342,35.9987907594,133.970601407,0.0,102.647051061,94.1340635361,364.225376613,8.5591353728,24.9909,330.67534124
 06/29  22:00:00,362.282396007,36.0295546905,135.689757516,0.0,77.122965704,65.871452062,278.060587022,9.04247293791,16.6606,252.357514085
 06/29  23:00:00,296.652404446,35.9529844356,138.304532193,0.0,38.286128036,48.4199368926,160.785669985,12.3349130466,8.3303,140.120456938
 06/29  24:00:00,195.763247618,33.0232854469,79.6798289437,0.0,25.5240853573,30.610668775,112.014251712,0.04099726708,3.33212,108.641134445
 06/30  01:00:00,196.741525103,33.2214437117,87.5892377846,0.0,19.418418834,29.3649097162,84.1258677523,0.076522797255,3.33212,80.7172249551
 06/30  02:00:00,183.401092967,33.2214437117,82.2677600921,0.0,12.7620426787,28.1191506574,90.3411910926,0.102038921426,3.33212,86.9070321711
 06/30  03:00:00,182.441929157,33.2214437117,81.3349259597,0.0,12.7620426787,28.1191506574,84.1530225373,0.116624740937,3.33212,80.7042777964
 06/30  04:00:00,175.060273247,32.6930216723,67.5933269542,0.0,12.7620426787,28.1191506574,112.913068985,0.155505545903,3.33212,109.425443439
 06/30  05:00:00,197.882763379,32.957232692,76.2772235076,0.0,25.5240853573,30.610668775,203.217467876,0.294661428904,8.3303,194.592506447
 06/30  06:00:00,335.925291301,34.6481832181,116.000143064,0.0,51.0481707146,78.1489452969,344.264906452,0.232128494318,16.6606,327.372177957
 06/30  07:00:00,412.731910249,35.7458380517,132.529509922,0.0,64.3609230253,109.708623606,472.66702635,12.570473006,24.9909,435.105653344
 06/30  08:00:00,372.532664077,35.7339902581,133.871162126,0.0,51.0481707146,80.7689615957,381.803346877,5.12422435154,33.3212,343.357922525
 06/30  09:00:00,344.138806332,36.1786259503,134.036932636,0.0,51.0481707146,71.0224615957,325.287073198,0.0,66.8089,258.478173198
 06/30  10:00:00,294.429073284,36.3349967366,132.908760658,0.0,32.1804615127,65.7244621605,282.076398238,0.0,83.4695,198.606898238
 06/30  11:00:00,293.902701467,36.4238710504,131.67686539,0.0,32.1804615127,65.7244621605,237.045222033,0.0028490000181,83.4695,153.572873033
 06/30  12:00:00,293.082501342,36.4834877711,131.520667974,0.0,32.1804615127,65.7244621605,236.845330099,0.0249290297545,83.4695,153.350901069
 06/30  13:00:00,283.316987817,36.4091099519,131.544644805,0.0,32.1804615127,55.9779621605,221.680629583,0.0405997742384,75.1392,146.500829809
 06/30  14:00:00,284.187331741,36.4327060773,132.625191989,0.0,32.1804615127,55.9779621605,213.182780202,0.0619911408344,66.8089,146.311889061
 06/30  15:00:00,286.036595013,36.461469585,135.615970521,0.0,32.1804615127,55.9779621605,227.3146606,0.0228159332859,75.1392,152.152644666
 06/30  16:00:00,315.883123043,36.4385049507,136.680025376,0.0,32.1804615127,60.9114621605,201.439161479,0.0,91.7998,109.639361479
 06/30  17:00:00,349.39618689,35.9040823331,135.245956767,0.0,32.1804615127,77.5397301883,224.508986985,4.52088548079,49.9818,170.006301504
 06/30  18:00:00,401.309653655,35.9777457432,132.766134038,0.0,77.122965704,86.2600435998,362.224861632,7.19909610155,49.9818,305.043965531
 06/30  19:00:00,408.527598903,35.97614184,132.814884283,0.0,102.647051061,80.1663183927,266.723166482,7.97078105288,33.3212,225.431185429
 06/30  20:00:00,447.551138354,35.9358191824,132.543387435,0.0,115.40909374,92.7192997104,264.173954127,8.4894646201,33.3212,222.363289507
 06/30  21:00:00,425.766726348,35.9822239518,131.42170322,0.0,102.647051061,94.1340635361,361.247803765,8.98266419937,24.9909,327.274239566
 06/30  22:00:00,361.072282488,36.0223257459,132.907212301,0.0,77.122965704,65.871452062,277.664338705,9.48135152327,16.6606,251.522387182
 06/30  23:00:00,295.268338424,35.9528056979,135.152232551,0.0,38.286128036,48.4199368926,160.734560079,13.3692362958,8.3303,139.035023783
 06/30  24:00:00,203.386287804,33.0232854469,86.2818210958,0.0,25.5240853573,30.610668775,113.491228437,0.0460988097409,3.33212,110.113009627
 07/01  01:00:00,213.384292866,33.2214437117,93.4032842441,0.0,27.7269238854,30.610668775,84.1051368828,0.0852071146817,3.33212,80.6878097682
 07/01  02:00:00,181.840335348,32.6930216723,80.4868912393,0.0,12.7620426787,28.1191506574,90.368664821,0.147110028046,3.33212,86.8894347929
 07/01  03:00:00,193.439312472,33.2214437117,90.8598420542,0.0,12.7620426787,28.1191506574,84.3852207018,0.368472593004,3.33212,80.6846281088
 07/01  04:00:00,210.910479286,33.7498657511,100.486330732,0.0,12.7620426787,28.1191506574,112.304546191,0.406100548298,3.33212,108.566325643
 07/01  05:00:00,209.418960092,33.7498657511,100.733624461,0.0,12.7620426787,28.1191506574,146.784979563,0.339912800678,8.3303,138.114766762
 07/01  06:00:00,285.507498904,33.6970235472,98.9354382361,0.0,42.6918050922,54.3732441037,213.079914285,0.277500877805,16.6606,196.141813407
 07/01  07:00:00,364.375416615,35.8085584987,129.54969104,0.0,42.6918050922,86.1019271793,364.386205323,13.4206610463,24.9909,325.974644277
 07/01  08:00:00,403.096656105,35.7582764405,127.238109968,0.0,57.6566862989,112.030105488,508.689438646,5.39208732675,33.3212,469.976151319
 07/01  09:00:00,355.301423548,36.1740665141,125.895985876,0.0,57.6566862989,83.6599452969,402.657096485,0.0,66.8089,335.848196485
 07/01  10:00:00,302.699275348,36.2649222814,127.449719857,0.0,42.6918050922,68.9656133826,341.197923839,0.913197266469,83.4695,256.815226572
 07/01  11:00:00,296.322487048,36.3446989874,129.391304068,0.0,34.9340096728,67.7198543238,291.880457743,2.63208710648,83.4695,205.778870636
 07/01  12:00:00,297.038384832,36.4121097045,130.870160343,0.0,34.9340096728,67.7198543238,239.933490032,2.77325120547,83.4695,153.690738827
 07/01  13:00:00,290.055943943,36.3856520577,134.268050553,0.0,34.9340096728,57.9733543238,228.633068656,3.31994855406,75.1392,150.173920102
 07/01  14:00:00,289.562292695,36.4143427892,133.379251249,0.0,34.9340096728,57.9733543238,220.06062283,3.32600697051,66.8089,149.925715859
 07/01  15:00:00,288.502557881,36.4400095413,131.997875362,0.0,34.9340096728,57.9733543238,229.537192542,3.6136669089,75.1392,150.784325633
 07/01  16:00:00,317.004992662,36.1559367741,131.52605977,0.0,34.9340096728,62.9068543238,207.192508613,4.04832509608,91.7998,111.344383517
 07/01  17:00:00,343.808466604,35.6876786598,131.101338939,0.0,34.9340096728,72.2186844194,205.173299148,9.96908208056,49.9818,145.222417067
 07/01  18:00:00,409.111526478,35.7900974683,129.999040002,0.0,87.0357390804,86.2600435998,230.406033514,9.84397842732,49.9818,170.580255087
 07/01  19:00:00,402.861975648,35.6626265495,129.111376949,0.0,102.000620287,77.6748002752,266.649948532,9.47025749727,33.3212,223.858491035
 07/01  20:00:00,428.578153337,35.6344586956,129.623007279,0.0,102.000620287,88.9820225341,261.674049284,9.92912380976,33.3212,218.423725474
 07/01  21:00:00,421.550119012,35.7032998982,129.483151946,0.0,102.000620287,91.6425454185,260.288999399,10.3801118197,24.9909,224.917987579
 07/01  22:00:00,368.729947154,35.6916978346,129.917288432,0.0,87.0357390804,65.871452062,359.020635356,14.250607083,16.6606,328.109428273
 07/01  23:00:00,297.420196946,35.6451976427,132.219180537,0.0,42.6918050922,48.4199368926,217.54609577,18.3248299549,8.3303,190.890965816
 07/01  24:00:00,209.781254686,32.8251271822,90.3989475821,0.0,27.7269238854,30.610668775,112.541957314,0.654636209528,3.33212,108.555201104
 07/02  01:00:00,219.266806014,32.4288106526,91.4910374849,0.0,34.4311606118,33.1021868926,90.3784859143,0.0769482557558,3.33212,86.9694176586
 07/02  02:00:00,184.144716287,31.6361775935,75.6638764936,0.0,19.466279405,30.610668775,84.0823460729,0.0,3.33212,80.7502260729
 07/02  03:00:00,218.200955136,33.2214437117,106.185494288,0.0,19.466279405,30.610668775,90.4501877151,0.156605972213,3.33212,86.9614617429
 07/02  04:00:00,178.694251505,30.8435445344,65.2914740453,0.0,19.466279405,30.610668775,111.866858655,0.0,3.33212,108.534738655
 07/02  05:00:00,209.790364935,33.2214437117,92.9090711537,0.0,19.466279405,30.610668775,146.726798251,0.175538065191,8.3303,138.220960186
 07/02  06:00:00,304.077764671,34.6481832181,115.363952801,0.0,42.6918050922,54.3732441037,213.467622551,0.274115590271,16.6606,196.532906961
 07/02  07:00:00,373.125311724,36.0370332825,128.82001723,0.0,49.3960418185,88.5934452969,364.328153062,13.8568910164,24.9909,325.480362045
 07/02  08:00:00,401.527979608,35.8165224881,125.604907789,0.0,57.6566862989,112.030105488,507.928082388,5.6284796484,33.3212,468.978402739
 07/02  09:00:00,344.647841435,36.2303658011,124.371068371,0.0,50.9524495726,81.1684271793,402.749928833,0.0,66.8089,335.941028833
 07/02  10:00:00,302.173466547,36.5937085205,126.496066674,0.0,42.6918050922,68.9656133826,340.421718372,0.0,83.4695,256.952218372
 07/02  11:00:00,300.359114398,36.5096662035,128.52456354,0.0,38.286128036,68.9656133826,289.11309433,0.00473109955024,83.4695,205.638863231
 07/02  12:00:00,302.565347126,36.5721088401,131.453535967,0.0,38.286128036,68.9656133826,231.535216578,0.0181359923188,83.4695,148.047580586
 07/02  13:00:00,287.921399054,36.4406644704,135.886910588,0.0,31.5818913096,56.727595265,227.072176832,0.17860898923,75.1392,151.754367843
 07/02  14:00:00,289.717096174,36.4297676411,137.698396155,0.0,31.5818913096,56.727595265,213.205021094,0.205834092753,66.8089,146.190287001
 07/02  15:00:00,291.764162135,36.4563148298,139.737391002,0.0,31.5818913096,56.727595265,221.544311747,0.223996607302,75.1392,146.181115139
 07/02  16:00:00,322.781468659,36.3338834613,141.631128897,0.0,31.5818913096,61.661095265,207.317501636,0.370970342628,91.7998,115.146731294
 07/02  17:00:00,349.962505724,35.8945111277,141.557331954,0.0,31.5818913096,70.9729253606,194.891206372,6.35323132699,49.9818,138.556175045
 07/02  18:00:00,407.583482413,35.951077784,137.450120394,0.0,80.3315023541,83.7685254822,228.359055313,8.10884224128,49.9818,170.268413072
 07/02  19:00:00,408.022901745,35.9360047849,133.881880427,0.0,102.000620287,77.6748002752,266.722370254,8.94009011314,33.3212,224.461080141
 07/02  20:00:00,439.68370685,35.8797417883,131.262006618,0.0,108.704857014,91.4735406516,259.420697977,9.53021902078,33.3212,216.569278957
 07/02  21:00:00,414.133125882,35.9990495779,131.59881537,0.0,95.2963835608,89.1510273009,259.499183166,10.0592563502,24.9909,224.449026816
 07/02  22:00:00,362.322957067,35.9302554332,133.996392645,0.0,80.3315023541,63.3799339444,351.350145071,12.6162929254,16.6606,322.073252145
 07/02  23:00:00,301.692610748,35.8593288463,138.987895088,0.0,42.6918050922,48.4199368926,212.745447145,16.4080398222,8.3303,188.007107323
 07/02  24:00:00,211.303529066,33.0232854469,84.0050103303,0.0,34.4311606118,33.1021868926,118.42746567,0.0471207852627,3.33212,115.048224884
 07/03  01:00:00,203.022567894,33.2214437117,94.3657899174,0.0,19.418418834,29.3649097162,84.0927443326,0.114490208638,3.33212,80.646134124
 07/03  02:00:00,180.716752824,32.8251271822,80.7676858537,0.0,12.7620426787,28.1191506574,84.6722020566,0.698208533412,3.33212,80.6418735232
 07/03  03:00:00,180.73625318,32.8251271822,80.9146242164,0.0,12.7620426787,28.1191506574,90.8636622716,0.68439978747,3.33212,86.8471424841
 07/03  04:00:00,197.362812721,33.2214437117,90.3174610792,0.0,12.7620426787,28.1191506574,111.984992944,0.153663326275,3.33212,108.499209617
 07/03  05:00:00,198.490278825,32.6930216723,78.564359145,0.0,25.5240853573,30.610668775,196.679787651,0.192326125275,8.3303,188.157161526
 07/03  06:00:00,336.922952169,34.3311299945,119.165852804,0.0,51.0481707146,78.1489452969,341.884599574,0.25847733385,16.6606,324.965522241
 07/03  07:00:00,418.546083712,35.7557347315,140.766425784,0.0,64.3609230253,109.708623606,473.060068033,14.3488596778,24.9909,433.720308355
 07/03  08:00:00,379.148873452,35.7413920239,142.839044943,0.0,51.0481707146,80.7689615957,374.672203666,5.80436150248,33.3212,335.546642163
 07/03  09:00:00,353.974854733,36.1871911032,144.595207782,0.0,51.0481707146,71.0224615957,323.17491411,0.0,66.8089,256.36601411
 07/03  10:00:00,306.573379113,36.349684273,145.884674015,0.0,32.1804615127,65.7244621605,288.493813175,0.0709051477364,83.4695,204.953408028
 07/03  11:00:00,308.196291959,36.4333032117,146.289135246,0.0,32.1804615127,65.7244621605,230.305853735,0.141816902502,83.4695,146.694536833
 07/03  12:00:00,307.843176908,36.4935443081,146.261419941,0.0,32.1804615127,65.7244621605,236.780555529,0.155682629377,83.4695,153.1553729
 07/03  13:00:00,298.121250604,36.4216823744,146.462272063,0.0,32.1804615127,55.9779621605,221.618060126,0.163029701537,75.1392,146.315830424
 07/03  14:00:00,297.082864307,36.4460251685,145.877972586,0.0,32.1804615127,55.9779621605,213.102172965,0.173639237633,66.8089,146.119633727
 07/03  15:00:00,296.180575596,36.4749977387,145.455861545,0.0,32.1804615127,55.9779621605,221.380165454,0.110875089843,75.1392,146.130090364
 07/03  16:00:00,324.210995617,36.4728969455,144.444831589,0.0,32.1804615127,60.9114621605,206.887762677,0.0,91.7998,115.087962677
 07/03  17:00:00,358.080556152,35.9597797074,143.789932905,0.0,32.1804615127,77.5397301883,217.894861115,4.9964482526,49.9818,162.916612862
 07/03  18:00:00,410.062226572,36.0600749555,142.233227729,0.0,77.122965704,86.2600435998,361.984580309,8.03090319402,49.9818,303.971877115
 07/03  19:00:00,416.561303792,36.07202629,141.908764119,0.0,102.647051061,80.1663183927,266.019062899,8.92925092851,33.3212,223.76861197
 07/03  20:00:00,455.270291331,36.0121295539,142.426130721,0.0,115.40909374,92.7192997104,260.959402638,9.50731701708,33.3212,218.13088562
 07/03  21:00:00,433.216087883,36.0352040391,142.057842214,0.0,102.647051061,94.1340635361,380.519595837,24.0438058586,24.9909,331.484889978
 07/03  22:00:00,361.23338877,36.0482589695,137.261198787,0.0,77.122965704,65.871452062,312.048888712,49.2828707386,16.6606,246.105417974
 07/03  23:00:00,267.836592308,35.9596982625,112.306423474,0.0,38.286128036,48.4199368926,200.238371699,57.2226312639,8.3303,134.685440435
