Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/03  24:00:00,181.830391435,32.8251271822,67.3118191545,0.0,25.5240853573,30.610668775,173.493892092,58.4866727022,3.33212,111.675099389
 07/04  01:00:00,191.294596685,33.2214437117,64.9926524562,0.0,34.4311606118,33.1021868926,147.634268466,63.580124515,3.33212,80.7220239513
 07/04  02:00:00,170.805559225,30.8435445344,64.4124212033,0.0,19.466279405,30.610668775,161.004093177,72.0205996563,3.33212,85.6513735204
 07/04  03:00:00,173.009150525,32.4288106526,64.997903907,0.0,19.466279405,30.610668775,159.424204356,74.1098817439,3.33212,81.9822026122
 07/04  04:00:00,181.301167372,31.6361775935,67.5239016142,0.0,19.466279405,30.610668775,177.657212143,65.8628734481,3.33212,108.462218695
 07/04  05:00:00,184.680834029,33.2214437117,71.049201412,0.0,19.466279405,30.610668775,194.912896969,48.4728370325,8.3303,138.109759936
 07/04  06:00:00,302.437018322,34.0140767708,119.003127253,0.0,42.6918050922,54.3732441037,236.775936024,23.834181309,16.6606,196.281154715
 07/04  07:00:00,379.67421745,35.9731194716,139.908374231,0.0,49.3960418185,88.5934452969,356.887369717,9.6355456209,24.9909,322.260924096
 07/04  08:00:00,413.238717795,35.7388580765,140.805620026,0.0,57.6566862989,112.030105488,505.051379525,2.74495849323,33.3212,468.985221032
 07/04  09:00:00,358.637683439,36.2010721712,140.494739991,0.0,50.9524495726,81.1684271793,402.419970577,0.0,66.8089,335.611070577
 07/04  10:00:00,317.927397042,36.5142837689,144.46941547,0.0,42.6918050922,68.9656133826,336.659924759,0.0,83.4695,253.190424759
 07/04  11:00:00,313.924929751,36.4647077159,144.391293633,0.0,38.286128036,68.9656133826,285.010442339,0.0,83.4695,201.540942339
 07/04  12:00:00,314.043361045,36.5180075839,145.158246453,0.0,38.286128036,68.9656133826,236.57800909,0.0,83.4695,153.10850909
 07/04  13:00:00,295.123955629,36.4138344867,144.762731804,0.0,31.5818913096,56.727595265,221.590209334,0.0119182831306,75.1392,146.439091051
 07/04  14:00:00,296.022806634,36.436707641,145.199005213,0.0,31.5818913096,56.727595265,212.921840804,0.0435684781098,66.8089,146.069372326
 07/04  15:00:00,295.840697994,36.4646730466,145.329048682,0.0,31.5818913096,56.727595265,221.277873191,0.0633117779175,75.1392,146.075361414
 07/04  16:00:00,324.102201063,36.2935817327,145.073726916,0.0,31.5818913096,61.661095265,206.943391438,0.0924961397557,91.7998,115.051095299
 07/04  17:00:00,350.172603491,35.8171018635,144.247314555,0.0,31.5818913096,70.9729253606,191.605316297,3.18858458593,49.9818,138.434931711
 07/04  18:00:00,408.771602828,35.9037878011,140.951602288,0.0,80.3315023541,83.7685254822,224.33832637,4.25811990656,49.9818,170.098406464
 07/04  19:00:00,410.523748887,35.9145060572,139.332239829,0.0,102.000620287,77.6748002752,254.945776237,4.78447242838,33.3212,216.840103808
 07/04  20:00:00,444.127074156,35.8497363302,139.120907331,0.0,108.704857014,91.4735406516,256.688798638,5.17689919732,33.3212,218.190699441
 07/04  21:00:00,418.603940363,35.962681148,139.058785414,0.0,95.2963835608,89.1510273009,252.731708473,5.53725552063,24.9909,222.203552952
 07/04  22:00:00,365.919458481,35.9007911674,139.701556876,0.0,80.3315023541,63.3799339444,344.8560738,6.95614213707,16.6606,321.239331663
 07/04  23:00:00,301.510092467,35.8351058331,138.958186543,0.0,42.6918050922,48.4199368926,205.219815314,9.11446299418,8.3303,187.77505232
 07/04  24:00:00,204.759343259,32.8251271822,77.4307686131,0.0,34.4311606118,33.1021868926,118.360216435,0.0497006394566,3.33212,114.978395795
 07/05  01:00:00,197.208998223,33.2214437117,88.0233405452,0.0,19.418418834,29.3649097162,83.982227084,0.0513144197257,3.33212,80.5987926642
 07/05  02:00:00,175.467337665,32.8251271822,74.8751841242,0.0,12.7620426787,28.1191506574,84.320838223,0.385055320063,3.33212,80.603662903
 07/05  03:00:00,175.174282083,32.8251271822,74.7259381335,0.0,12.7620426787,28.1191506574,84.3118300953,0.381433045161,3.33212,80.5982770501
 07/05  04:00:00,189.191381072,33.2214437117,81.4282717015,0.0,12.7620426787,28.1191506574,111.827514949,0.076340902556,3.33212,108.419054046
 07/05  05:00:00,189.392399208,32.6930216723,68.9629111631,0.0,25.5240853573,30.610668775,196.350504518,0.114136577063,8.3303,187.906067941
 07/05  06:00:00,328.03471389,34.3311299945,109.431291061,0.0,51.0481707146,78.1489452969,346.179562069,0.152767878143,16.6606,329.366194191
 07/05  07:00:00,412.68985572,35.7173628518,134.467129697,0.0,64.3609230253,109.708623606,459.264745642,8.38034088938,24.9909,425.893504753
 07/05  08:00:00,370.974214322,35.6539653115,134.733994677,0.0,51.0481707146,80.7689615957,371.483342563,3.45509241413,33.3212,334.707050149
 07/05  09:00:00,343.069131968,36.1753787849,133.813631502,0.0,51.0481707146,71.0224615957,322.741338239,0.0,66.8089,255.932438239
 07/05  10:00:00,296.902803428,36.279122922,135.629208102,0.0,32.1804615127,65.7244621605,284.238568513,0.0,83.4695,200.769068513
 07/05  11:00:00,296.877535225,36.3773660858,134.687018445,0.0,32.1804615127,65.7244621605,233.755679626,0.0100762800444,83.4695,150.276103346
 07/05  12:00:00,294.168578,36.4324877024,132.678583736,0.0,32.1804615127,65.7244621605,229.867127891,0.0302305487076,83.4695,146.367397342
 07/05  13:00:00,284.655696188,36.3937955139,132.911072752,0.0,32.1804615127,55.9779621605,221.919672855,0.0407912932454,75.1392,146.739681562
 07/05  14:00:00,283.088432915,36.4250623951,131.305777535,0.0,32.1804615127,55.9779621605,214.043021699,0.0508756337057,66.8089,147.183246065
 07/05  15:00:00,282.973379398,36.4537627973,131.171236225,0.0,32.1804615127,55.9779621605,222.360597741,0.021600326868,75.1392,147.199797414
 07/05  16:00:00,312.508548026,36.3312797053,131.571410119,0.0,32.1804615127,60.9114621605,204.049559114,0.0,91.7998,112.249759114
 07/05  17:00:00,346.583778142,35.8369952237,131.100359259,0.0,32.1804615127,77.5397301883,215.905717222,3.15033581485,49.9818,162.773581408
 07/05  18:00:00,398.793716506,35.9201098162,129.287024504,0.0,77.122965704,86.2600435998,358.251541847,4.98477817291,49.9818,303.284963674
 07/05  19:00:00,407.558857205,35.9419770162,130.324120829,0.0,102.647051061,80.1663183927,258.751114054,5.55064885917,33.3212,219.879265195
 07/05  20:00:00,446.510391348,35.9120965156,130.028279718,0.0,115.40909374,92.7192997104,260.623118845,5.96063694934,33.3212,221.341281896
 07/05  21:00:00,424.29682449,35.9634716936,128.655937017,0.0,102.647051061,94.1340635361,353.78712923,6.35128070271,24.9909,322.444948527
 07/05  22:00:00,359.354253548,36.0103238869,130.220491609,0.0,77.122965704,65.871452062,269.048252521,6.7478906957,16.6606,245.639761826
 07/05  23:00:00,293.835336344,35.9471154904,132.794309847,0.0,38.286128036,48.4199368926,155.573065279,9.37128094999,8.3303,137.871484329
 07/05  24:00:00,209.111076529,33.0232854469,91.5415403615,0.0,25.5240853573,30.610668775,111.781435345,0.0339192043248,3.33212,108.415396141
 07/06  01:00:00,212.861441862,33.2214437117,102.146796504,0.0,19.418418834,29.3649097162,83.9742552932,0.0533712061089,3.33212,80.5887640871
 07/06  02:00:00,193.902270151,32.6930216723,92.2858468552,0.0,12.7620426787,28.1191506574,90.2272447449,0.110078030869,3.33212,86.785046714
 07/06  03:00:00,203.935271918,33.4856547314,100.659461283,0.0,12.7620426787,28.1191506574,84.2874626554,0.369624166579,3.33212,80.5857184888
 07/06  04:00:00,216.52486883,33.7498657511,105.979447798,0.0,12.7620426787,28.1191506574,112.011893058,0.298546491498,3.33212,108.381226566
 07/06  05:00:00,236.19933442,34.0140767708,111.43763316,0.0,25.5240853573,30.610668775,196.209502603,0.0879009287351,8.3303,187.791301674
 07/06  06:00:00,331.911247845,33.6970235472,112.820642575,0.0,51.0481707146,78.1489452969,338.335694179,0.195796130052,16.6606,321.479298049
 07/06  07:00:00,407.936191199,35.7561088974,127.665335758,0.0,64.3609230253,109.708623606,468.143952472,9.59366963412,24.9909,433.559382838
 07/06  08:00:00,367.622682082,35.664649172,129.880621815,0.0,51.0481707146,80.7689615957,369.288460659,3.9317367612,33.3212,332.035523898
 07/06  09:00:00,339.616529496,36.171912484,129.551939328,0.0,51.0481707146,71.0224615957,317.255615314,0.0,66.8089,250.446715314
 07/06  10:00:00,290.176157733,36.2614442568,128.744654643,0.0,32.1804615127,65.7244621605,288.067692939,0.0112951229355,83.4695,204.586897816
 07/06  11:00:00,291.222539963,36.3463445209,129.037181672,0.0,32.1804615127,65.7244621605,230.032976255,0.0597070533912,83.4695,146.503769202
 07/06  12:00:00,289.869008119,36.4105806305,128.34321375,0.0,32.1804615127,65.7244621605,229.928726434,0.148968942793,83.4695,146.310257491
 07/06  13:00:00,279.041086802,36.3871283922,127.266764807,0.0,32.1804615127,55.9779621605,221.73165487,0.46419818415,75.1392,146.128256686
 07/06  14:00:00,278.834901092,36.417091774,127.042294219,0.0,32.1804615127,55.9779621605,213.488269498,0.724600003033,66.8089,145.954769495
 07/06  15:00:00,279.012584796,36.4455197139,127.199144251,0.0,32.1804615127,55.9779621605,221.858783463,0.768051673701,75.1392,145.95153179
 07/06  16:00:00,307.017165869,36.239045016,126.151549862,0.0,32.1804615127,60.9114621605,206.800776685,0.00306116532408,91.7998,114.997915519
 07/06  17:00:00,341.530477769,35.7368332127,126.133401855,0.0,32.1804615127,77.5397301883,216.321646817,3.67407945873,49.9818,162.665767359
 07/06  18:00:00,395.858207707,35.8157745899,126.451235483,0.0,77.122965704,86.2600435998,355.756356737,5.71800009606,49.9818,300.056556641
 07/06  19:00:00,406.955384303,35.8407596942,129.839433631,0.0,102.647051061,80.1663183927,259.41678811,6.34942617685,33.3212,219.746161933
 07/06  20:00:00,448.070045299,35.8215854339,132.389489834,0.0,115.40909374,92.7192997104,263.438863099,6.7744560521,33.3212,223.343207047
 07/06  21:00:00,427.589056137,35.8838133921,133.736442546,0.0,102.647051061,94.1340635361,354.692661437,7.19438494188,24.9909,322.507376495
 07/06  22:00:00,363.143476937,35.9473820325,136.407360262,0.0,77.122965704,65.871452062,270.347842207,8.159935173,16.6606,245.527307034
 07/06  23:00:00,297.36655543,35.8874893324,139.045068249,0.0,38.286128036,48.4199368926,153.945449774,11.6868485851,8.3303,133.928301189
 07/06  24:00:00,189.645186265,32.8251271822,74.0736520066,0.0,25.5240853573,30.610668775,115.965047165,0.481721742244,3.33212,112.151205423
 07/07  01:00:00,175.686985784,32.4288106526,68.3421593914,0.0,19.418418834,29.3649097162,88.7300429071,4.82378272302,3.33212,80.574140184
 07/07  02:00:00,174.686788538,32.8251271822,74.8934036441,0.0,12.7620426787,28.1191506574,93.1049168603,9.20814355059,3.33212,80.5646533097
 07/07  03:00:00,173.81116747,32.8251271822,74.1299977873,0.0,12.7620426787,28.1191506574,99.6655383164,15.7748959256,3.33212,80.5585223908
 07/07  04:00:00,181.600453341,32.8251271822,74.6830398438,0.0,12.7620426787,28.1191506574,132.125700138,20.436115783,3.33212,108.357464355
 07/07  05:00:00,213.842479142,33.4856547314,92.3520487269,0.0,25.5240853573,30.610668775,215.58150004,19.574928926,8.3303,187.676271114
 07/07  06:00:00,317.280323004,33.6970235472,100.339597436,0.0,51.0481707146,78.1489452969,356.77974614,19.029381825,16.6606,321.089764315
 07/07  07:00:00,416.764660764,35.6697335791,139.827945891,0.0,64.3609230253,109.708623606,484.308478112,26.762716361,24.9909,432.554861751
 07/07  08:00:00,376.026239961,35.6033193502,141.967251824,0.0,51.0481707146,80.7689615957,384.549982045,21.0724251522,33.3212,330.156356893
 07/07  09:00:00,348.357008428,36.1670764546,142.579413674,0.0,51.0481707146,71.0224615957,330.387240211,11.8484100324,66.8089,251.729930179
 07/07  10:00:00,300.84007995,36.2558825386,143.424263716,0.0,32.1804615127,65.7244621605,285.140688015,3.32247409912,83.4695,198.348713916
 07/07  11:00:00,302.501852436,36.3072329058,144.494739703,0.0,32.1804615127,65.7244621605,240.192647035,4.50581277439,83.4695,152.217334261
 07/07  12:00:00,302.893097223,36.3455898812,145.808315438,0.0,32.1804615127,65.7244621605,233.284376335,3.56271881569,83.4695,146.252157519
 07/07  13:00:00,293.75218398,36.379527166,146.44362894,0.0,32.1804615127,55.9779621605,223.314939934,2.09593915567,75.1392,146.079800779
 07/07  14:00:00,291.527649469,36.4084815138,144.367686146,0.0,32.1804615127,55.9779621605,217.384958358,4.67233030543,66.8089,145.903728053
 07/07  15:00:00,289.236141219,36.4356552892,142.182693983,0.0,32.1804615127,55.9779621605,229.050685106,8.0172657145,75.1392,145.894219392
 07/07  16:00:00,317.787244081,36.1558097782,141.733204197,0.0,32.1804615127,60.9114621605,207.974531144,7.61356719496,91.7998,108.561163949
 07/07  17:00:00,343.922272682,35.6538986554,133.476379073,0.0,32.1804615127,77.5397301883,235.211690122,15.8307823944,49.9818,169.399107728
 07/07  18:00:00,405.85716663,35.6981813465,141.480214195,0.0,77.122965704,86.2600435998,366.514300582,21.9068147533,49.9818,294.625685829
 07/07  19:00:00,415.430453477,35.6466337546,143.919821214,0.0,102.647051061,80.1663183927,279.73871612,22.1683369888,33.3212,224.249179131
 07/07  20:00:00,454.335565377,35.6338492143,143.498273061,0.0,115.40909374,92.7192997104,271.904894003,22.2365328847,33.3212,216.347161118
 07/07  21:00:00,432.622780376,35.7234163117,142.394970463,0.0,102.647051061,94.1340635361,368.837169753,22.286147661,24.9909,321.560122092
 07/07  22:00:00,366.393598272,35.8027583097,142.083695349,0.0,77.122965704,65.871452062,284.685973195,22.7314626015,16.6606,245.293910593
 07/07  23:00:00,299.106990795,35.7599480285,142.791372994,0.0,38.286128036,48.4199368926,171.485043318,25.3860121047,8.3303,137.768731213
 07/07  24:00:00,147.39459697,30.8435445344,34.9852448733,0.0,25.5240853573,30.610668775,128.61629712,16.9359133272,3.33212,108.348263792
 07/08  01:00:00,201.633375058,33.2214437117,83.8791538106,0.0,27.7269238854,30.610668775,100.365968313,16.4744303227,3.33212,80.5594179906
 07/08  02:00:00,168.905605977,32.4288106526,69.6607413649,0.0,12.7620426787,28.1191506574,99.9160245433,16.0289428952,3.33212,80.5549616481
 07/08  03:00:00,144.673126247,31.6361775935,46.6046181435,0.0,12.7620426787,28.1191506574,94.0988360355,10.2259408983,3.33212,80.5407751373
 07/08  04:00:00,188.066053218,33.2214437117,80.9826476812,0.0,12.7620426787,28.1191506574,118.201670639,6.54533336417,3.33212,108.324217275
 07/08  05:00:00,187.342973025,33.2214437117,81.9512546513,0.0,12.7620426787,28.1191506574,152.51795989,6.47494945925,8.3303,137.712710431
 07/08  06:00:00,300.47808182,34.4896566063,115.461079572,0.0,42.6918050922,54.3732441037,211.417787083,6.44584078219,16.6606,188.311346301
 07/08  07:00:00,373.858044563,35.6768559247,143.287075494,0.0,42.6918050922,86.1019271793,358.989080957,13.3096985423,24.9909,320.688482415
 07/08  08:00:00,411.22872475,35.6340077606,138.990099979,0.0,57.6566862989,112.030105488,500.041647367,5.10918132936,33.3212,461.611266038
 07/08  09:00:00,365.138679079,36.1620202479,138.959559644,0.0,57.6566862989,83.6599452969,395.309343963,0.356447276628,66.8089,328.143996686
 07/08  10:00:00,312.893241458,36.2512770085,140.970724092,0.0,42.6918050922,68.9656133826,340.980381415,2.2025632598,83.4695,255.308318155
 07/08  11:00:00,305.396828128,36.3027660607,141.833317712,0.0,34.9340096728,67.7198543238,284.498140723,3.2277919998,83.4695,197.800848723
 07/08  12:00:00,305.327541312,36.3406795942,142.528408334,0.0,34.9340096728,67.7198543238,240.367843197,3.65987567549,83.4695,153.238467522
 07/08  13:00:00,297.331665532,36.3735444036,144.558021921,0.0,34.9340096728,57.9733543238,225.787902654,4.26991296005,75.1392,146.378789694
 07/08  14:00:00,297.667909181,36.402506934,145.071495864,0.0,34.9340096728,57.9733543238,216.985168391,3.98920081902,66.8089,146.187067572
 07/08  15:00:00,297.480287086,36.428414217,144.864289226,0.0,34.9340096728,57.9733543238,228.018203142,4.30576922735,75.1392,148.573233915
 07/08  16:00:00,325.653755711,36.1339206969,143.75832215,0.0,34.9340096728,62.9068543238,209.337443656,4.74571984602,91.7998,112.79192381
 07/08  17:00:00,352.509339972,35.6173280472,143.167770062,0.0,34.9340096728,72.2186844194,196.560433602,8.34930307832,49.9818,138.229330524
 07/08  18:00:00,418.099348942,35.6809040294,142.329091241,0.0,87.0357390804,86.2600435998,228.085550797,8.13296780683,49.9818,169.97078299
 07/08  19:00:00,411.55970228,35.6033304792,141.064735882,0.0,102.000620287,77.6748002752,257.796167296,7.97864233679,33.3212,216.496324959
 07/08  20:00:00,435.890974179,35.599342889,140.121433697,0.0,102.000620287,88.9820225341,258.034701694,8.42475855178,33.3212,216.288743142
 07/08  21:00:00,428.753730057,35.599342889,139.923341248,0.0,102.000620287,91.6425454185,257.556191272,8.81140690802,24.9909,223.753884364
 07/08  22:00:00,374.892257689,35.599342889,138.981942205,0.0,87.0357390804,65.871452062,348.087067802,11.6932671051,16.6606,319.733200697
 07/08  23:00:00,302.814498769,35.599342889,140.063733188,0.0,42.6918050922,48.4199368926,211.04627039,14.898742098,8.3303,187.817228292
 07/08  24:00:00,154.876910347,30.8435445344,40.1824863057,0.0,27.7269238854,30.610668775,111.648375903,0.0,3.33212,108.316255903
 07/09  01:00:00,191.415734568,30.8435445344,67.4229116507,0.0,34.4311606118,33.1021868926,83.945707911,0.0,3.33212,80.613587911
 07/09  02:00:00,173.902443546,30.8435445344,67.4363885221,0.0,19.466279405,30.610668775,83.9469358537,0.0,3.33212,80.6148158537
 07/09  03:00:00,200.085968085,33.2214437117,88.9866717716,0.0,19.466279405,30.610668775,84.163687706,0.0555670536211,3.33212,80.7760006524
 07/09  04:00:00,154.842181049,30.8435445344,41.7388367611,0.0,19.466279405,30.610668775,111.454123504,0.0,3.33212,108.122003504
 07/09  05:00:00,193.702172168,33.2214437117,77.7789631257,0.0,19.466279405,30.610668775,146.245016968,0.0796568303324,8.3303,137.835060138
 07/09  06:00:00,302.119499663,34.6481832181,116.054398857,0.0,42.6918050922,54.3732441037,216.17247984,4.47640453481,16.6606,195.035475305
 07/09  07:00:00,383.10048101,35.9016913233,142.959558478,0.0,49.3960418185,88.5934452969,369.124147767,23.0421070644,24.9909,321.091140703
 07/09  08:00:00,412.583835052,35.6498563855,140.890320857,0.0,57.6566862989,112.030105488,503.807685301,15.5734029753,33.3212,454.913082325
 07/09  09:00:00,357.11679943,36.1701839292,140.696455365,0.0,50.9524495726,81.1684271793,403.089185255,3.21201037224,66.8089,333.068274883
 07/09  10:00:00,315.514870067,36.3184000631,144.241205537,0.0,42.6918050922,68.9656133826,337.394066415,2.20436979911,83.4695,251.720196616
 07/09  11:00:00,311.545717914,36.3710166556,143.493826806,0.0,38.286128036,68.9656133826,287.059393275,2.3680354602,83.4695,201.221857814
 07/09  12:00:00,311.082700931,36.4251939357,142.422961778,0.0,38.286128036,68.9656133826,231.49533461,1.87038676319,83.4695,146.155447847
 07/09  13:00:00,290.672723198,36.3813146839,139.675357756,0.0,31.5818913096,56.727595265,223.814940048,2.53848908555,75.1392,146.137250962
 07/09  14:00:00,288.153424642,36.4099523197,136.266166019,0.0,31.5818913096,56.727595265,215.157774309,2.55966444977,66.8089,145.789209859
 07/09  15:00:00,286.593001987,36.4366303613,134.665384352,0.0,31.5818913096,56.727595265,223.57242623,2.65250175607,75.1392,145.780724474
 07/09  16:00:00,316.260821558,36.1734175568,135.334290092,0.0,31.5818913096,61.661095265,203.182813205,2.87643043724,91.7998,108.506582767
 07/09  17:00:00,344.352179143,35.69842019,136.204174714,0.0,31.5818913096,70.9729253606,195.375070998,7.26181529684,49.9818,138.131455701
 07/09  18:00:00,403.112903682,35.7394459935,133.257668579,0.0,80.3315023541,83.7685254822,227.295748094,7.63521917625,49.9818,169.678728917
 07/09  19:00:00,406.072486553,35.693134408,132.384748591,0.0,102.000620287,77.6748002752,256.148912776,6.7753526519,33.3212,216.052360124
 07/09  20:00:00,441.048038278,35.6616289251,133.223927359,0.0,108.704857014,91.4735406516,255.939581268,7.12253687738,33.3212,215.495844391
 07/09  21:00:00,415.323878704,35.8015475678,133.040127636,0.0,95.2963835608,89.1510273009,249.149207287,8.05019931468,24.9909,216.108107973
 07/09  22:00:00,363.450633756,35.7787831045,135.047552437,0.0,80.3315023541,63.3799339444,347.490431389,11.4765253992,16.6606,319.35330599
 07/09  23:00:00,301.995926599,35.7384170589,138.085691818,0.0,42.6918050922,48.4199368926,209.502707293,13.9303807427,8.3303,187.242026551
 07/09  24:00:00,218.760432713,33.2214437117,90.1696204348,0.0,34.4311606118,33.1021868926,111.771001401,0.0225909195688,3.33212,108.416290481
 07/10  01:00:00,155.303712304,30.8435445344,50.1127718447,0.0,19.418418834,29.3649097162,83.8445689032,0.0,3.33212,80.5124489032
 07/10  02:00:00,185.134545487,33.2214437117,83.7968405413,0.0,12.7620426787,28.1191506574,83.9271510873,0.0739337599957,3.33212,80.5210973273
 07/10  03:00:00,189.642648708,33.2214437117,88.4332047775,0.0,12.7620426787,28.1191506574,83.9383336853,0.0924283282818,3.33212,80.513785357
 07/10  04:00:00,186.193861087,32.8251271822,79.1091014257,0.0,12.7620426787,28.1191506574,112.060130373,0.46745184336,3.33212,108.260558529
 07/10  05:00:00,214.430676587,33.2214437117,90.2135326552,0.0,25.5240853573,30.610668775,196.044662403,0.335091475466,8.3303,187.379270928
 07/10  06:00:00,344.665874153,34.8067098299,125.20892864,0.0,51.0481707146,78.1489452969,336.843652323,0.168643185026,16.6606,320.014409138
 07/10  07:00:00,415.776320689,35.7109233304,136.846863807,0.0,64.3609230253,109.708623606,457.122340511,10.9701495336,24.9909,421.161290977
 07/10  08:00:00,375.70454078,35.7239662311,138.404339519,0.0,51.0481707146,80.7689615957,370.635032248,4.54838899053,33.3212,332.765443258
 07/10  09:00:00,347.556152775,36.1690840204,137.490089632,0.0,51.0481707146,71.0224615957,314.346697924,0.0,66.8089,247.537797924
 07/10  10:00:00,298.688481255,36.3256495955,137.161263999,0.0,32.1804615127,65.7244621605,286.697410738,0.40538743581,83.4695,202.822523303
 07/10  11:00:00,300.429121211,36.417368384,138.14073897,0.0,32.1804615127,65.7244621605,231.52899714,0.677355754635,83.4695,147.382141385
 07/10  12:00:00,300.692985151,36.4777198807,139.059764502,0.0,32.1804615127,65.7244621605,229.992716473,0.434201299243,83.4695,146.089015174
 07/10  13:00:00,291.390118854,36.4043272049,139.536643705,0.0,32.1804615127,55.9779621605,221.246463358,0.20655575693,75.1392,145.900707601
 07/10  14:00:00,290.04436723,36.4294943304,138.156744727,0.0,32.1804615127,55.9779621605,212.693729834,0.153282390638,66.8089,145.731547443
 07/10  15:00:00,289.870697358,36.4599305653,137.951960507,0.0,32.1804615127,55.9779621605,214.417893393,0.102205854866,75.1392,139.176487538
 07/10  16:00:00,316.512477169,36.4706407786,135.341657004,0.0,32.1804615127,60.9114621605,206.577271133,0.0,91.7998,114.777471133
 07/10  17:00:00,350.870641566,35.9742118815,135.160308213,0.0,32.1804615127,77.5397301883,216.176521485,3.86344159754,49.9818,162.331279888
 07/10  18:00:00,402.495088022,36.0850378334,132.734323756,0.0,77.122965704,86.2600435998,349.874026203,6.15065053639,49.9818,293.741575667
 07/10  19:00:00,409.093563759,36.121704792,131.576340356,0.0,102.647051061,80.1663183927,259.884030864,6.81571549622,33.3212,219.747115367
 07/10  20:00:00,448.175789682,36.0715591106,131.469638476,0.0,115.40909374,92.7192997104,260.589232974,7.31010488937,33.3212,219.957928084
 07/10  21:00:00,426.737698376,36.1298258016,130.85972635,0.0,102.647051061,94.1340635361,353.213674302,7.75087119893,24.9909,320.471903103
 07/10  22:00:00,363.125351575,36.156141481,133.77404673,0.0,77.122965704,65.871452062,262.685190836,8.14449317784,16.6606,237.880097658
 07/10  23:00:00,299.087769463,36.0484761653,137.869086175,0.0,38.286128036,48.4199368926,155.825397521,10.4066664355,8.3303,137.088431085
 07/10  24:00:00,253.708967972,33.6970235472,134.269243293,0.0,25.5240853573,30.610668775,111.655709557,0.0663403384732,3.33212,108.257249218
 07/11  01:00:00,245.374382791,33.7498657511,133.231432656,0.0,19.418418834,29.3649097162,84.0350504867,0.208727381397,3.33212,80.4942031053
 07/11  02:00:00,229.783922721,33.2214437117,126.620059185,0.0,12.7620426787,28.1191506574,83.8666538047,0.0387098084774,3.33212,80.4958239962
 07/11  03:00:00,232.732929734,33.5384969354,128.953642784,0.0,12.7620426787,28.1191506574,83.8753678525,0.0398176035681,3.33212,80.5034302489
 07/11  04:00:00,238.113911633,33.3799703235,127.103908668,0.0,12.7620426787,28.1191506574,111.59096193,0.0287582890379,3.33212,108.230083641
 07/11  05:00:00,253.091530362,33.6970235472,125.124714719,0.0,25.5240853573,30.610668775,195.203252127,0.13827375299,8.3303,186.734678374
 07/11  06:00:00,359.002294209,34.0140767708,138.006707762,0.0,51.0481707146,78.1489452969,335.448748777,0.117272601046,16.6606,318.670876176
 07/11  07:00:00,414.682498397,35.99903604,132.785104447,0.0,64.3609230253,109.708623606,458.510799501,11.2065377202,24.9909,422.31336178
 07/11  08:00:00,372.319692547,35.8451489553,133.252923411,0.0,51.0481707146,80.7689615957,370.32906282,4.62739437518,33.3212,332.380468445
 07/11  09:00:00,342.114735368,36.1944603342,131.915622188,0.0,51.0481707146,71.0224615957,314.063203895,0.0,66.8089,247.254303895
 07/11  10:00:00,293.291379048,36.3986949401,131.60285559,0.0,32.1804615127,65.7244621605,280.447233685,0.0,83.4695,196.977733685
 07/11  11:00:00,295.915419872,36.4857669682,133.480100715,0.0,32.1804615127,65.7244621605,229.684708726,0.0,83.4695,146.215208726
 07/11  12:00:00,296.403886876,36.5507742158,134.621115551,0.0,32.1804615127,65.7244621605,229.505935972,0.0,83.4695,146.036435972
 07/11  13:00:00,286.753268374,36.4713826146,134.755151653,0.0,32.1804615127,55.9779621605,220.992821341,0.0,75.1392,145.853621341
 07/11  14:00:00,289.154781606,36.4524300673,137.169503418,0.0,32.1804615127,55.9779621605,212.490649641,0.0,66.8089,145.681749641
 07/11  15:00:00,290.18575112,36.5158177481,138.153730953,0.0,32.1804615127,55.9779621605,220.808308112,0.0,75.1392,145.669108112
 07/11  16:00:00,318.42180545,36.7418122133,136.912962801,0.0,32.1804615127,60.9114621605,200.24717563,0.0,91.7998,108.44737563
 07/11  17:00:00,353.915773358,36.1647868568,137.944501898,0.0,32.1804615127,77.5397301883,216.116396407,3.84784788807,49.9818,162.286748519
 07/11  18:00:00,403.68046648,36.2585022682,133.690044659,0.0,77.122965704,86.2600435998,349.693207369,6.24378746365,49.9818,293.467619905
 07/11  19:00:00,406.259909399,36.3255555574,129.067785219,0.0,102.647051061,80.1663183927,263.071946847,6.99036834036,33.3212,222.760378507
 07/11  20:00:00,443.034243653,36.245710693,126.647095254,0.0,115.40909374,92.7192997104,257.471963033,7.50796243959,33.3212,216.642800594
 07/11  21:00:00,423.578716517,36.292351894,127.925373364,0.0,102.647051061,94.1340635361,353.08851673,7.96986435159,24.9909,320.127752378
 07/11  22:00:00,362.573333457,36.2820312212,133.111461044,0.0,77.122965704,65.871452062,262.180262954,8.39783023667,16.6606,237.121832718
 07/11  23:00:00,297.435558113,36.1362522616,136.242273498,0.0,38.286128036,48.4199368926,154.735580628,8.84350780534,8.3303,137.561772823
 07/11  24:00:00,224.520236228,33.6970235472,105.943303655,0.0,25.5240853573,30.610668775,111.623322399,0.0631287591886,3.33212,108.22807364
 07/12  01:00:00,213.38102106,33.7498657511,102.620832995,0.0,19.418418834,29.3649097162,84.0073427462,0.197299886793,3.33212,80.4779228595
 07/12  02:00:00,188.097090967,33.2214437117,86.5430865149,0.0,12.7620426787,28.1191506574,83.8420945562,0.0175490273231,3.33212,80.4924255289
 07/12  03:00:00,182.65549683,32.957232692,81.6031380289,0.0,12.7620426787,28.1191506574,84.052298262,0.237780175431,3.33212,80.4823980866
 07/12  04:00:00,200.121863546,33.4856547314,91.8768806404,0.0,12.7620426787,28.1191506574,110.615774964,0.446468576128,3.33212,106.837186388
 07/12  05:00:00,230.218657715,34.0140767708,104.87322962,0.0,25.5240853573,30.610668775,190.201427041,0.170840288284,8.3303,181.700286753
 07/12  06:00:00,327.237639213,34.0140767708,109.265138297,0.0,51.0481707146,78.1489452969,336.072044657,0.101811822905,16.6606,319.309632834
 07/12  07:00:00,411.489538978,35.9290841017,132.217026874,0.0,64.3609230253,109.708623606,460.016592133,11.6965769239,24.9909,423.329115209
 07/12  08:00:00,372.785172221,35.7718282019,135.074486662,0.0,51.0481707146,80.7689615957,366.996379988,4.7554984057,33.3212,328.919681582
 07/12  09:00:00,347.851449377,36.1903810393,138.25661476,0.0,51.0481707146,71.0224615957,314.219121994,0.0,66.8089,247.410221994
 07/12  10:00:00,300.630725633,36.3553911279,139.537111134,0.0,32.1804615127,65.7244621605,282.354858355,0.0,83.4695,198.885358355
 07/12  11:00:00,299.961990768,36.4329083238,137.821290567,0.0,32.1804615127,65.7244621605,234.054458998,0.0,83.4695,150.584958998
 07/12  12:00:00,299.430677113,36.4872653848,138.028243228,0.0,32.1804615127,65.7244621605,229.450422271,0.0,83.4695,145.980922271
 07/12  13:00:00,289.377087593,36.4173493517,137.577951068,0.0,32.1804615127,55.9779621605,218.036628471,0.0,75.1392,142.897428471
 07/12  14:00:00,288.688739654,36.4429225501,136.887671767,0.0,32.1804615127,55.9779621605,208.701964428,0.0,66.8089,141.893064428
 07/12  15:00:00,289.695269238,36.4719493828,138.031060552,0.0,32.1804615127,55.9779621605,220.770447232,0.0,75.1392,145.631247232
 07/12  16:00:00,318.84447453,36.3294155497,137.922111094,0.0,32.1804615127,60.9114621605,200.20819394,0.0,91.7998,108.40839394
 07/12  17:00:00,353.750040744,35.8043693433,138.700734342,0.0,32.1804615127,77.5397301883,216.410272035,4.20124640152,49.9818,162.227225634
 07/12  18:00:00,407.765812272,35.8839142369,139.48006341,0.0,77.122965704,86.2600435998,349.958837539,6.78707698606,49.9818,293.189960553
 07/12  19:00:00,415.210716593,35.8913586144,140.549841123,0.0,102.647051061,80.1663183927,261.810814173,7.56416953585,33.3212,220.925444637
 07/12  20:00:00,454.268982128,35.8552257502,141.632994618,0.0,115.40909374,92.7192997104,259.66644103,8.12260409461,33.3212,218.222636936
 07/12  21:00:00,431.137956635,35.9082138909,139.320488954,0.0,102.647051061,94.1340635361,353.189018714,8.60337917376,24.9909,319.59473954
 07/12  22:00:00,365.606106351,35.9600821055,140.154301316,0.0,77.122965704,65.871452062,262.838527065,9.09023739421,16.6606,237.08768967
 07/12  23:00:00,299.978984652,35.8926826549,142.958788883,0.0,38.286128036,48.4199368926,160.538690993,14.8259722768,8.3303,137.382418716
 07/12  24:00:00,189.262402597,32.6269689174,74.3571390526,0.0,25.5240853573,30.610668775,116.161608341,10.8756839084,3.33212,101.953804433
 07/13  01:00:00,182.14584488,32.4288106526,74.7921778524,0.0,19.418418834,29.3649097162,94.5273045782,10.7391369624,3.33212,80.4560476158
 07/13  02:00:00,176.821683083,32.8251271822,76.895690413,0.0,12.7620426787,28.1191506574,88.2921629322,4.48845749679,3.33212,80.4715854354
 07/13  03:00:00,175.655701665,32.8251271822,75.718344249,0.0,12.7620426787,28.1191506574,84.3771991135,0.578189431986,3.33212,80.4668896815
 07/13  04:00:00,191.84818569,33.2214437117,84.6263824733,0.0,12.7620426787,28.1191506574,111.607106082,0.109704912482,3.33212,108.16528117
 07/13  05:00:00,222.776196862,33.7498657511,98.4008489823,0.0,25.5240853573,30.610668775,195.702853722,0.278282641633,8.3303,187.09427108
 07/13  06:00:00,316.154276114,33.6970235472,99.5545598898,0.0,51.0481707146,78.1489452969,334.752020102,0.213526904862,16.6606,317.877893197
 07/13  07:00:00,415.475307824,35.7014775662,139.013764876,0.0,64.3609230253,109.708623606,461.962227308,16.5843420443,24.9909,420.386985263
 07/13  08:00:00,374.575190066,35.6280663909,140.70309259,0.0,51.0481707146,80.7689615957,368.637012265,7.7096987311,33.3212,327.606113534
 07/13  09:00:00,347.895223309,36.1837411108,141.349079251,0.0,51.0481707146,71.0224615957,317.371940593,0.0,66.8089,250.563040593
 07/13  10:00:00,299.110974634,36.2745240683,140.522581319,0.0,32.1804615127,65.7244621605,280.25443106,0.0,83.4695,196.78493106
 07/13  11:00:00,299.620009889,36.3606919837,139.87726119,0.0,32.1804615127,65.7244621605,229.62368019,0.0284685913529,83.4695,146.125711599
 07/13  12:00:00,298.83218424,36.4175874554,139.746333067,0.0,32.1804615127,65.7244621605,229.456583739,0.0604113181006,83.4695,145.926672421
 07/13  13:00:00,288.990336105,36.3976357756,139.633634297,0.0,32.1804615127,55.9779621605,220.982230332,0.0854145267387,75.1392,145.757615805
 07/13  14:00:00,289.065294025,36.4275499174,139.680448184,0.0,32.1804615127,55.9779621605,205.873729522,0.114590354752,66.8089,138.950239167
 07/13  15:00:00,287.773930815,36.4555758368,137.743541031,0.0,32.1804615127,55.9779621605,220.796717632,0.0763998643902,75.1392,145.581117767
 07/13  16:00:00,316.301165484,36.2609394742,136.716025426,0.0,32.1804615127,60.9114621605,200.178235338,0.0,91.7998,108.378435338
 07/13  17:00:00,350.774337353,35.7537115226,136.879048495,0.0,32.1804615127,77.5397301883,216.678963176,4.53843352138,49.9818,162.158729655
 07/13  18:00:00,402.986819027,35.8517419368,135.412102358,0.0,77.122965704,86.2600435998,350.06838656,7.1681066149,49.9818,292.918479945
 07/13  19:00:00,410.372927951,35.8947654423,135.266129298,0.0,102.647051061,80.1663183927,257.918887777,7.93741414345,33.3212,216.660273633
 07/13  20:00:00,448.388952082,35.8710061729,133.641667304,0.0,115.40909374,92.7192997104,257.585826573,8.43631570172,33.3212,215.828310871
 07/13  21:00:00,426.078776706,35.9282457674,131.556742086,0.0,102.647051061,94.1340635361,352.607367539,8.92299910891,24.9909,318.69346843
 07/13  22:00:00,361.292836106,35.9837546558,133.174525859,0.0,77.122965704,65.871452062,270.29071148,9.41555400737,16.6606,244.214557473
 07/13  23:00:00,295.667623787,35.9215596366,135.769822849,0.0,38.286128036,48.4199368926,152.165125565,12.9312397895,8.3303,130.903585775
 07/13  24:00:00,200.213997634,32.8251271822,83.5440553564,0.0,25.5240853573,30.610668775,111.578480691,0.0783668814971,3.33212,108.167993809
 07/14  01:00:00,211.050326972,33.2214437117,100.401591271,0.0,19.418418834,29.3649097162,83.8653475663,0.0783713354383,3.33212,80.4548562309
 07/14  02:00:00,181.842246276,32.6930216723,80.4045140723,0.0,12.7620426787,28.1191506574,83.9284832847,0.148046717528,3.33212,80.4483165672
 07/14  03:00:00,182.672134868,32.6930216723,81.2317281261,0.0,12.7620426787,28.1191506574,83.9457962814,0.156357534227,3.33212,80.4573187472
 07/14  04:00:00,205.345850214,33.4856547314,94.7953456712,0.0,12.7620426787,28.1191506574,110.995517285,0.514401925624,3.33212,107.148995359
 07/14  05:00:00,234.098956212,34.0140767708,105.835366033,0.0,25.5240853573,30.610668775,189.658150341,0.207888572819,8.3303,181.119961768
 07/14  06:00:00,333.524384313,34.0140767708,112.928034748,0.0,51.0481707146,78.1489452969,335.444219406,0.124499310439,16.6606,318.659120096
 07/14  07:00:00,408.223168726,35.8819886328,126.623175908,0.0,64.3609230253,109.708623606,456.097670073,12.6843643196,24.9909,418.422405753
 07/14  08:00:00,367.836174932,35.7331057826,129.081320209,0.0,51.0481707146,80.7689615957,369.965193647,5.27645097083,33.3212,331.367542676
 07/14  09:00:00,338.926414727,36.1746416085,128.840302628,0.0,51.0481707146,71.0224615957,313.552427823,0.0,66.8089,246.743527823
 07/14  10:00:00,288.308440529,36.3227649961,126.785021179,0.0,32.1804615127,65.7244621605,280.130468965,0.0,83.4695,196.660968965
 07/14  11:00:00,287.230368116,36.4240277089,124.974179937,0.0,32.1804615127,65.7244621605,229.534640837,0.0,83.4695,146.065140837
 07/14  12:00:00,286.745785466,36.4806922903,125.14772691,0.0,32.1804615127,65.7244621605,229.355966975,0.00728961787108,83.4695,145.879177357
 07/14  13:00:00,275.603209901,36.4062365962,123.787774424,0.0,32.1804615127,55.9779621605,220.869014679,0.0247849939959,75.1392,145.705029685
 07/14  14:00:00,275.436364553,36.4298847397,123.595642258,0.0,32.1804615127,55.9779621605,205.748933572,0.0357203444232,66.8089,138.904313228
 07/14  15:00:00,275.50814318,36.4590126361,123.649321147,0.0,32.1804615127,55.9779621605,220.672724163,0.00218699024836,75.1392,145.531337172
 07/14  16:00:00,304.736397355,36.4056278561,123.676301905,0.0,32.1804615127,60.9114621605,200.155930642,0.0,91.7998,108.356130642
 07/14  17:00:00,341.642175008,35.8980751806,126.040746318,0.0,32.1804615127,77.5397301883,216.694033332,4.63241522403,49.9818,162.079818108
 07/14  18:00:00,396.117989146,35.9865683827,126.481097966,0.0,77.122965704,86.2600435998,349.994075731,7.35200433903,49.9818,292.660271392
 07/14  19:00:00,404.121861558,36.0137851466,127.282164728,0.0,102.647051061,80.1663183927,257.48096547,8.15122075323,33.3212,216.008544717
 07/14  20:00:00,442.098572819,35.9748058479,126.003295406,0.0,115.40909374,92.7192997104,257.458579443,8.67848612459,33.3212,215.458893318
 07/14  21:00:00,419.268599178,36.0342418518,123.892119971,0.0,102.647051061,94.1340635361,353.291719712,9.17928466853,24.9909,319.121535043
 07/14  22:00:00,354.476388627,36.0833378913,125.224481611,0.0,77.122965704,65.871452062,263.662322201,9.66577871362,16.6606,237.335943488
 07/14  23:00:00,288.532980493,35.9905111858,127.417228883,0.0,38.286128036,48.4199368926,156.656172323,11.5272724497,8.3303,136.798599873
 07/14  24:00:00,234.197174346,33.2214437117,115.938078975,0.0,25.5240853573,30.610668775,111.496300499,0.0272256675375,3.33212,108.136954831
 07/15  01:00:00,233.337824516,33.2214437117,112.902052009,0.0,27.7269238854,30.610668775,77.9890722663,0.314640105962,3.33212,74.3423121603
 07/15  02:00:00,219.06356271,33.7498657511,115.04508257,0.0,12.7620426787,28.1191506574,84.026319484,0.351772048928,3.33212,80.3424274351
 07/15  03:00:00,219.500135322,33.7498657511,115.50204348,0.0,12.7620426787,28.1191506574,84.0696085962,0.299956661282,3.33212,80.4375319349
 07/15  04:00:00,216.171153727,32.957232692,107.173062488,0.0,12.7620426787,28.1191506574,111.765479946,0.321635024799,3.33212,108.111724921
 07/15  05:00:00,226.867451229,33.2214437117,116.201897986,0.0,12.7620426787,28.1191506574,139.284375342,0.118078555396,8.3303,130.835996787
 07/15  06:00:00,316.393145731,34.8067098299,127.191916611,0.0,42.6918050922,54.3732441037,204.555773126,0.275108679289,16.6606,187.620064447
 07/15  07:00:00,360.402017391,35.8332192876,125.511799253,0.0,42.6918050922,86.1019271793,356.802662893,13.4791893563,24.9909,318.332573537
 07/15  08:00:00,398.139212942,35.8417140568,122.152440664,0.0,57.6566862989,112.030105488,488.834276496,5.46095552883,33.3212,450.052120967
 07/15  09:00:00,351.527874006,36.1796510597,122.050781723,0.0,57.6566862989,83.6599452969,395.444332648,0.0,66.8089,328.635432648
 07/15  10:00:00,298.845952306,36.3818185012,123.386225152,0.0,42.6918050922,68.9656133826,331.693864992,0.0,83.4695,248.224364992
 07/15  11:00:00,290.58282672,36.4937438358,123.383418336,0.0,34.9340096728,67.7198543238,280.559424259,0.0,83.4695,197.089924259
 07/15  12:00:00,289.835543027,36.5728600783,123.337095201,0.0,34.9340096728,67.7198543238,229.667735298,0.0,83.4695,146.198235298
 07/15  13:00:00,280.336361238,36.4762154679,123.648597626,0.0,34.9340096728,57.9733543238,221.165125566,0.0,75.1392,146.025925566
 07/15  14:00:00,280.336083703,36.4595079215,123.656655834,0.0,34.9340096728,57.9733543238,212.650317633,0.0,66.8089,145.841417633
 07/15  15:00:00,279.581750201,36.5046165075,122.87769976,0.0,34.9340096728,57.9733543238,220.965331219,0.0,75.1392,145.826131219
 07/15  16:00:00,308.799848929,36.4261563277,122.947761392,0.0,34.9340096728,62.9068543238,200.254007079,0.0,91.7998,108.454207079
 07/15  17:00:00,339.106423037,36.0826479826,125.920273929,0.0,34.9340096728,72.2186844194,192.582060357,4.73300451012,49.9818,137.867255847
 07/15  18:00:00,406.295830772,36.283294077,126.613050692,0.0,87.0357390804,86.2600435998,220.121340187,7.52226379797,49.9818,162.617276389
 07/15  19:00:00,400.378805006,36.0498545497,126.160772659,0.0,102.000620287,77.6748002752,257.34220015,8.41387070467,33.3212,215.607129446
 07/15  20:00:00,429.749576564,35.9572510303,127.622889525,0.0,102.000620287,88.9820225341,257.653986087,9.01571467476,33.3212,215.317071413
 07/15  21:00:00,420.833161196,35.986386298,128.461039928,0.0,102.000620287,91.6425454185,250.115294095,9.52991117774,24.9909,215.594482918
 07/15  22:00:00,368.630385567,35.8978900389,129.611270715,0.0,87.0357390804,65.871452062,344.117757077,10.0486853707,16.6606,317.408471707
 07/15  23:00:00,297.515837273,35.8092601269,132.15239041,0.0,42.6918050922,48.4199368926,201.227095273,12.7019227485,8.3303,180.194872525
 07/15  24:00:00,212.041968343,33.2214437117,92.1313129639,0.0,27.7269238854,30.610668775,111.464354746,0.0201645004413,3.33212,108.112070245
 07/16  01:00:00,216.992484984,33.2214437117,88.4974316797,0.0,34.4311606118,33.1021868926,83.9332244138,0.0873777443453,3.33212,80.5137266694
 07/16  02:00:00,172.148372127,31.6361775935,64.2345120237,0.0,19.466279405,30.610668775,83.9937260973,0.154596904834,3.33212,80.5070091925
 07/16  03:00:00,175.160809521,32.4288106526,66.0377479161,0.0,19.466279405,30.610668775,83.8463338099,0.0,3.33212,80.5142138099
 07/16  04:00:00,203.295964081,33.2214437117,86.7003105537,0.0,19.466279405,30.610668775,111.585505533,0.172083041878,3.33212,108.081302491
 07/16  05:00:00,188.881467098,32.4288106526,71.6125336515,0.0,19.466279405,30.610668775,139.475653493,0.196301010456,8.3303,130.949052482
 07/16  06:00:00,290.453166834,34.0140767708,103.712978236,0.0,42.6918050922,54.3732441037,204.749680709,0.0887454215533,16.6606,188.000335287
 07/16  07:00:00,374.266834944,36.1623202748,130.171879703,0.0,49.3960418185,88.5934452969,356.175248493,13.1502266225,24.9909,318.034121871
 07/16  08:00:00,403.708765687,35.8048716988,127.841561369,0.0,57.6566862989,112.030105488,487.903798251,5.26637127037,33.3212,449.316226981
 07/16  09:00:00,346.960758193,36.2418327699,126.699250815,0.0,50.9524495726,81.1684271793,397.47330879,0.0,66.8089,330.66440879
 07/16  10:00:00,304.318488552,36.5968629013,128.675487087,0.0,42.6918050922,68.9656133826,330.224710161,0.0,83.4695,246.755210161
 07/16  11:00:00,305.125415727,36.4915544499,133.359042369,0.0,38.286128036,68.9656133826,280.459697874,0.0,83.4695,196.990197874
 07/16  12:00:00,307.965835046,36.5552294318,136.902072709,0.0,38.286128036,68.9656133826,229.261729676,0.0,83.4695,145.792229676
 07/16  13:00:00,291.437423244,36.4339423094,139.438490227,0.0,31.5818913096,56.727595265,220.933162627,0.0,75.1392,145.793962627
 07/16  14:00:00,294.525559416,36.4413227737,142.811025107,0.0,31.5818913096,56.727595265,205.627361842,0.0,66.8089,138.818461842
 07/16  15:00:00,293.509418685,36.4685304334,141.756229054,0.0,31.5818913096,56.727595265,220.579101179,0.0,75.1392,145.439901179
 07/16  16:00:00,317.58354234,36.3190977346,136.539958982,0.0,31.5818913096,61.661095265,200.10125918,0.0,91.7998,108.30145918
 07/16  17:00:00,345.056558316,35.8786393298,136.867480744,0.0,31.5818913096,70.9729253606,190.369280786,4.90318376083,49.9818,135.484297025
 07/16  18:00:00,406.943353629,35.9521214104,137.51197892,0.0,80.3315023541,83.7685254822,222.577775604,7.88789322412,49.9818,164.70808238
 07/16  19:00:00,410.500181902,35.9539507588,137.868085459,0.0,102.000620287,77.6748002752,256.82443147,8.73480595364,33.3212,214.768425517
 07/16  20:00:00,446.658726752,35.8906663039,136.942878855,0.0,108.704857014,91.4735406516,250.459502013,9.31476087678,33.3212,207.823541137
 07/16  21:00:00,417.894514843,36.0124141854,136.008926843,0.0,95.2963835608,89.1510273009,250.029763875,9.84088959753,24.9909,215.197974277
 07/16  22:00:00,363.949329488,35.9423923546,135.313623179,0.0,80.3315023541,63.3799339444,343.25254353,10.4334985574,16.6606,316.158444973
 07/16  23:00:00,301.110839307,35.8751238498,136.955633309,0.0,42.6918050922,48.4199368926,202.71287563,13.9309598557,8.3303,180.451615774
 07/16  24:00:00,219.789871982,33.0232854469,91.4566961814,0.0,34.4311606118,33.1021868926,111.583277368,0.0416083717374,3.33212,108.209548996
 07/17  01:00:00,195.383886884,32.6930216723,86.4130482129,0.0,19.418418834,29.3649097162,83.8733713494,0.131725121868,3.33212,80.4095262275
 07/17  02:00:00,189.208862531,32.8251271822,87.6429270217,0.0,12.7620426787,28.1191506574,80.9957949137,0.69339272232,3.33212,76.9702821914
 07/17  03:00:00,204.819993678,33.4856547314,101.50423267,0.0,12.7620426787,28.1191506574,81.2665872324,0.285729972655,3.33212,77.6487372598
 07/17  04:00:00,214.200709416,33.7498657511,103.684835627,0.0,12.7620426787,28.1191506574,111.779963414,0.383229522452,3.33212,108.064613892
 07/17  05:00:00,232.957704209,33.7498657511,106.012063885,0.0,25.5240853573,30.610668775,190.16249636,0.353804278582,8.3303,181.478392081
 07/17  06:00:00,328.856019658,33.6970235472,109.808431193,0.0,51.0481707146,78.1489452969,332.71598968,0.271981330781,16.6606,315.783408349
 07/17  07:00:00,407.816253237,35.7519224768,127.560336018,0.0,64.3609230253,109.708623606,456.024502417,14.4370603112,24.9909,416.596542105
 07/17  08:00:00,367.31906916,35.7067265621,129.527545141,0.0,51.0481707146,80.7689615957,369.261617373,5.7798869139,33.3212,330.160530459
 07/17  09:00:00,337.574784414,36.1788484782,127.478271969,0.0,51.0481707146,71.0224615957,313.294224955,0.0,66.8089,246.485324955
 07/17  10:00:00,289.328223186,36.3308199566,127.796626555,0.0,32.1804615127,65.7244621605,276.409828093,0.0,83.4695,192.940328093
 07/17  11:00:00,291.426152614,36.4174482095,129.164149342,0.0,32.1804615127,65.7244621605,227.825251486,0.0,83.4695,144.355751486
 07/17  12:00:00,289.185561293,36.4830769917,127.578788597,0.0,32.1804615127,65.7244621605,227.424121443,0.0,83.4695,143.954621443
 07/17  13:00:00,278.518861278,36.4091204406,126.691937016,0.0,32.1804615127,55.9779621605,220.712150119,0.0,75.1392,145.572950119
 07/17  14:00:00,277.964287335,36.4335337733,126.113705684,0.0,32.1804615127,55.9779621605,208.8049442,0.0,66.8089,141.9960442
 07/17  15:00:00,276.498216097,36.4629390648,124.633942607,0.0,32.1804615127,55.9779621605,217.313225492,0.0,75.1392,142.174025492
 07/17  16:00:00,304.262378315,36.4638236532,123.143210228,0.0,32.1804615127,60.9114621605,200.075001651,0.0,91.7998,108.275201651
 07/17  17:00:00,339.873231595,35.9486906681,124.2299157,0.0,32.1804615127,77.5397301883,216.911173651,5.05842213828,49.9818,161.870951513
 07/17  18:00:00,391.766571631,36.0414377275,122.090655076,0.0,77.122965704,86.2600435998,350.003730635,8.08138522702,49.9818,291.940545408
 07/17  19:00:00,399.136761234,36.0758833858,121.688822208,0.0,102.647051061,80.1663183927,257.829498786,8.93979391987,33.3212,215.568504866
 07/17  20:00:00,439.701844582,36.0422056239,120.234511109,0.0,115.40909374,92.7192997104,256.048481376,9.50817895091,33.3212,213.219102425
 07/17  21:00:00,415.15035193,36.1164397315,119.300606408,0.0,102.647051061,94.1340635361,347.10947108,10.0450034917,24.9909,312.073567588
 07/17  22:00:00,350.994170063,36.1507393215,121.681956834,0.0,77.122965704,65.871452062,269.664221987,10.5782103592,16.6606,242.425411628
 07/17  23:00:00,285.4505561,36.0470645205,124.280304679,0.0,38.286128036,48.4199368926,151.943108832,11.8569853606,8.3303,131.755823471
 07/17  24:00:00,240.121869039,33.2214437117,121.816481104,0.0,25.5240853573,30.610668775,105.059505293,0.0199348049349,3.33212,101.707450488
 07/18  01:00:00,232.64157831,33.7498657511,120.616097358,0.0,19.418418834,29.3649097162,84.0040590634,0.275424845903,3.33212,80.3965142175
 07/18  02:00:00,225.215894852,34.0140767708,120.607027852,0.0,12.7620426787,28.1191506574,83.7856306219,0.0555396367795,3.33212,80.3979709851
 07/18  03:00:00,230.087264169,34.0140767708,125.440987657,0.0,12.7620426787,28.1191506574,83.8019287246,0.0769031376276,3.33212,80.3929055869
 07/18  04:00:00,232.315320769,32.7458638763,122.717323242,0.0,12.7620426787,28.1191506574,111.396920502,0.0299074308214,3.33212,108.034893071
 07/18  05:00:00,259.010052233,34.1726033826,130.038210177,0.0,25.5240853573,30.610668775,188.131044785,0.0783352527371,8.3303,179.722409532
 07/18  06:00:00,354.204512892,33.855550159,133.615712188,0.0,51.0481707146,78.1489452969,334.051141914,0.280602406997,16.6606,317.109939507
