Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/18  07:00:00,402.166584117,35.7997662746,120.597855838,0.0,64.3609230253,109.708623606,456.379917546,14.8911446657,24.9909,416.497872881
 07/18  08:00:00,359.182280188,35.7549823819,120.354980322,0.0,51.0481707146,80.7689615957,361.095916168,5.91412410312,33.3212,321.860592064
 07/18  09:00:00,329.369214737,36.1797632389,119.267786428,0.0,51.0481707146,71.0224615957,312.877730754,0.0,66.8089,246.068830754
 07/18  10:00:00,281.0596654,36.2998877623,119.569522647,0.0,32.1804615127,65.7244621605,279.786886409,0.0,83.4695,196.317386409
 07/18  11:00:00,281.860936499,36.4041591189,119.615047112,0.0,32.1804615127,65.7244621605,229.350251233,0.0,83.4695,145.880751233
 07/18  12:00:00,281.009297986,36.46789896,119.417487767,0.0,32.1804615127,65.7244621605,229.173886189,0.0,83.4695,145.704386189
 07/18  13:00:00,270.944256635,36.4042037949,119.141685063,0.0,32.1804615127,55.9779621605,214.041700736,0.0,75.1392,138.902500736
 07/18  14:00:00,271.083921651,36.4299569297,119.252250617,0.0,32.1804615127,55.9779621605,212.160576071,0.0,66.8089,145.351676071
 07/18  15:00:00,269.453905232,36.4591128707,117.595851457,0.0,32.1804615127,55.9779621605,213.874452446,0.0,75.1392,138.735252446
 07/18  16:00:00,299.90685608,36.395438494,118.866744306,0.0,32.1804615127,60.9114621605,200.046302635,0.0,91.7998,108.246502635
 07/18  17:00:00,336.298177506,35.888583756,120.722931782,0.0,32.1804615127,77.5397301883,217.096516882,5.2732908027,49.9818,161.841426079
 07/18  18:00:00,387.210261571,35.9848097883,117.592268002,0.0,77.122965704,86.2600435998,350.054619084,8.37150042643,49.9818,291.701318658
 07/18  19:00:00,393.946106794,36.0174967525,117.109929192,0.0,102.647051061,80.1663183927,258.049240567,9.2490007422,33.3212,215.479039825
 07/18  20:00:00,437.15788385,35.9894162753,118.246292375,0.0,115.40909374,92.7192997104,258.002288285,9.82861237982,33.3212,214.852475905
 07/18  21:00:00,413.605153959,36.06800332,118.189445429,0.0,102.647051061,94.1340635361,345.175332612,10.375387919,24.9909,309.809044693
 07/18  22:00:00,348.647735081,36.1147597305,119.364309598,0.0,77.122965704,65.871452062,269.323640557,10.9034414739,16.6606,241.759599083
 07/18  23:00:00,281.876400515,36.0277433076,120.700513651,0.0,38.286128036,48.4199368926,152.476101465,11.9713275625,8.3303,132.174473902
 07/18  24:00:00,257.385266617,33.2214437117,138.847925859,0.0,25.5240853573,30.610668775,105.041741968,0.0247689593557,3.33212,101.684853009
 07/19  01:00:00,246.138692449,33.7498657511,133.967400233,0.0,19.418418834,29.3649097162,84.024846521,0.314730117933,3.33212,80.377996403
 07/19  02:00:00,237.515656584,34.0140767708,132.741163961,0.0,12.7620426787,28.1191506574,83.7920059129,0.0699448851855,3.33212,80.3899410277
 07/19  03:00:00,231.027836813,33.3799703235,127.593468153,0.0,12.7620426787,28.1191506574,83.7370424774,0.0247725783975,3.33212,80.380149899
 07/19  04:00:00,237.176584944,33.5384969354,126.744731321,0.0,12.7620426787,28.1191506574,105.066378228,0.0714045814466,3.33212,101.662853646
 07/19  05:00:00,255.057061706,33.3799703235,128.531034873,0.0,25.5240853573,30.610668775,194.941051851,0.0451752869231,8.3303,186.565576564
 07/19  06:00:00,354.819565391,34.4896566063,133.875796849,0.0,51.0481707146,78.1489452969,326.025836034,0.306044840251,16.6606,309.059191194
 07/19  07:00:00,401.055667465,35.8009467873,120.717823058,0.0,64.3609230253,109.708623606,458.44240154,15.0887395568,24.9909,418.362761983
 07/19  08:00:00,359.459941061,35.7447368032,121.606427932,0.0,51.0481707146,80.7689615957,366.780902467,6.13578160901,33.3212,327.323920858
 07/19  09:00:00,329.751006987,36.1780642555,119.643951871,0.0,51.0481707146,71.0224615957,312.762134901,0.0,66.8089,245.953234901
 07/19  10:00:00,280.13721207,36.3180758551,118.59562304,0.0,32.1804615127,65.7244621605,272.684090037,0.0,83.4695,189.214590037
 07/19  11:00:00,281.507891206,36.4314870769,119.24122567,0.0,32.1804615127,65.7244621605,229.322091502,0.0,83.4695,145.852591502
 07/19  12:00:00,280.764567711,36.4933810515,119.219738845,0.0,32.1804615127,65.7244621605,229.134609277,0.0,83.4695,145.665109277
 07/19  13:00:00,271.01400951,36.4133605387,119.267743318,0.0,32.1804615127,55.9779621605,220.622623604,0.0,75.1392,145.483423604
 07/19  14:00:00,271.134913001,36.4335852071,119.38053908,0.0,32.1804615127,55.9779621605,205.506441823,0.0,66.8089,138.697541823
 07/19  15:00:00,270.100612339,36.4641282017,118.434657287,0.0,32.1804615127,55.9779621605,220.45162974,0.0,75.1392,145.31242974
 07/19  16:00:00,298.165345016,36.5760412535,117.168327881,0.0,32.1804615127,60.9114621605,194.95605345,0.0,91.7998,103.15625345
 07/19  17:00:00,335.032466794,36.0413167502,119.34444781,0.0,32.1804615127,77.5397301883,215.711950322,5.29644214672,49.9818,160.433708175
 07/19  18:00:00,388.251890859,36.1363548094,118.543440202,0.0,77.122965704,86.2600435998,349.889940378,8.44726219203,49.9818,291.460878186
 07/19  19:00:00,396.16919387,36.2061340367,118.577094295,0.0,102.647051061,80.1663183927,258.018856029,9.31904913521,33.3212,215.378606893
 07/19  20:00:00,438.819913236,36.155620619,119.160301912,0.0,115.40909374,92.7192997104,258.066113861,9.95210333703,33.3212,214.792810524
 07/19  21:00:00,413.458643916,36.2152591795,117.464885455,0.0,102.647051061,94.1340635361,344.991149643,10.4996468214,24.9909,309.500602822
 07/19  22:00:00,347.964973711,36.2214537898,118.55139409,0.0,77.122965704,65.871452062,266.929548701,10.9757483185,16.6606,239.293200383
 07/19  23:00:00,282.521079988,36.1019476252,121.266545474,0.0,38.286128036,48.4199368926,154.058900053,11.5356983198,8.3303,134.192901734
 07/19  24:00:00,259.749795597,33.855550159,139.980879583,0.0,25.5240853573,30.610668775,105.068618422,0.0802641828289,3.33212,101.656234239
 07/20  01:00:00,253.001179309,34.0140767708,140.248569272,0.0,19.418418834,29.3649097162,83.7367297778,0.0327008117271,3.33212,80.3719089661
 07/20  02:00:00,240.679761308,32.7458638763,138.440101281,0.0,12.7620426787,28.1191506574,83.7186197831,0.010404879548,3.33212,80.3760949035
 07/20  03:00:00,242.835273356,34.1726033826,137.718802147,0.0,12.7620426787,28.1191506574,83.7485495964,0.0460791921583,3.33212,80.3703504042
 07/20  04:00:00,243.562935267,32.7458638763,134.631579779,0.0,12.7620426787,28.1191506574,105.004320279,0.0327017915323,3.33212,101.639498487
 07/20  05:00:00,264.926252826,34.3311299945,136.391704427,0.0,25.5240853573,30.610668775,192.279431945,0.176892679018,8.3303,183.772239266
 07/20  06:00:00,359.886266249,34.0140767708,139.815134503,0.0,51.0481707146,78.1489452969,328.975943271,0.309213944942,16.6606,312.006129326
 07/20  07:00:00,408.83947555,35.8994577146,128.351434177,0.0,64.3609230253,109.708623606,455.401654914,15.4700029538,24.9909,414.94075196
 07/20  08:00:00,370.011980615,35.8787808553,131.953988419,0.0,51.0481707146,80.7689615957,361.759583865,6.09161714688,33.3212,322.346766718
 07/20  09:00:00,343.547902699,36.2125365685,133.316877427,0.0,51.0481707146,71.0224615957,311.72857971,0.0,66.8089,244.91967971
 07/20  10:00:00,295.83307552,36.4162069348,134.122007305,0.0,32.1804615127,65.7244621605,279.61444055,0.0,83.4695,196.14494055
 07/20  11:00:00,296.863157846,36.5034635653,134.411413171,0.0,32.1804615127,65.7244621605,229.279587324,0.0,83.4695,145.810087324
 07/20  12:00:00,296.774170081,36.5689209939,134.982899624,0.0,32.1804615127,65.7244621605,229.088968924,0.0,83.4695,145.619468924
 07/20  13:00:00,287.399433375,36.4878776405,135.400701291,0.0,32.1804615127,55.9779621605,213.965846502,0.0,75.1392,138.826646502
 07/20  14:00:00,289.169996838,36.4722916999,137.163032449,0.0,32.1804615127,55.9779621605,212.080405004,0.0,66.8089,145.271505004
 07/20  15:00:00,289.890609668,36.5434393785,137.816601194,0.0,32.1804615127,55.9779621605,213.799912311,0.0,75.1392,138.660712311
 07/20  16:00:00,313.735150525,36.8582624217,132.122433243,0.0,32.1804615127,60.9114621605,199.994691941,0.0,91.7998,108.194891941
 07/20  17:00:00,345.387242135,36.2260133369,129.394630774,0.0,32.1804615127,77.5397301883,216.639656985,4.96858845393,49.9818,161.689268531
 07/20  18:00:00,393.552184762,36.3070541367,123.553136749,0.0,77.122965704,86.2600435998,344.303608277,8.18181589165,49.9818,286.139992385
 07/20  19:00:00,401.060391872,36.3552659896,123.268534771,0.0,102.647051061,80.1663183927,255.250665502,9.0891454381,33.3212,212.840320064
 07/20  20:00:00,445.108820296,36.2749280107,125.371161842,0.0,115.40909374,92.7192997104,257.778887958,9.68522726682,33.3212,214.772460691
 07/20  21:00:00,420.268710166,36.3070885907,124.218890248,0.0,102.647051061,94.1340635361,352.344221699,10.2463032163,24.9909,317.107018483
 07/20  22:00:00,356.400337147,36.2858403363,126.95153749,0.0,77.122965704,65.871452062,263.516212735,10.8097570711,16.6606,236.045855663
 07/20  23:00:00,292.473246006,36.1415283604,131.207795877,0.0,38.286128036,48.4199368926,150.341644832,11.3755173309,8.3303,130.635827501
 07/20  24:00:00,235.049120808,33.855550159,115.47910784,0.0,25.5240853573,30.610668775,105.040648492,0.06956238982,3.33212,101.638966102
 07/21  01:00:00,230.517070101,33.7498657511,118.542026021,0.0,19.418418834,29.3649097162,83.9514231585,0.255829877842,3.33212,80.3634732806
 07/21  02:00:00,222.853251475,33.2214437117,119.804924666,0.0,12.7620426787,28.1191506574,83.7066350655,0.0226853387441,3.33212,80.3518297267
 07/21  03:00:00,228.946484784,33.2214437117,125.814192016,0.0,12.7620426787,28.1191506574,83.7400156785,0.0453711505124,3.33212,80.362524528
 07/21  04:00:00,242.105116847,34.1726033826,129.526626876,0.0,12.7620426787,28.1191506574,105.041839198,0.0967938591762,3.33212,101.612925339
 07/21  05:00:00,248.516302453,33.3799703235,121.222893327,0.0,25.5240853573,30.610668775,191.065237101,0.0362984207252,8.3303,182.698638681
 07/21  06:00:00,354.681644786,34.4896566063,132.793444373,0.0,51.0481707146,78.1489452969,329.891222486,0.282837901084,16.6606,312.947784585
 07/21  07:00:00,409.983614095,35.852844759,128.297813199,0.0,64.3609230253,109.708623606,454.694163327,15.2721414846,24.9909,414.431121842
 07/21  08:00:00,369.958479992,35.8454504987,130.976531307,0.0,51.0481707146,80.7689615957,360.357881307,5.9979585602,33.3212,321.038722747
 07/21  09:00:00,341.48526418,36.2063547739,131.298732242,0.0,51.0481707146,71.0224615957,312.48033612,0.0,66.8089,245.67143612
 07/21  10:00:00,294.712211473,36.4092214032,133.048189661,0.0,32.1804615127,65.7244621605,279.5418804,0.0,83.4695,196.0723804
 07/21  11:00:00,295.726253327,36.491027863,133.343807986,0.0,32.1804615127,65.7244621605,229.2399281,0.0,83.4695,145.7704281
 07/21  12:00:00,295.761715959,36.553970343,134.037965222,0.0,32.1804615127,65.7244621605,222.425455064,0.0,83.4695,138.955955064
 07/21  13:00:00,288.680996599,36.4736160195,136.75183707,0.0,32.1804615127,55.9779621605,220.546534842,0.0,75.1392,145.407334842
 07/21  14:00:00,288.516259893,36.4582123476,136.593804638,0.0,32.1804615127,55.9779621605,205.428115456,0.0,66.8089,138.619215456
 07/21  15:00:00,286.227203456,36.5200883897,134.262217838,0.0,32.1804615127,55.9779621605,220.372647722,0.0,75.1392,145.233447722
 07/21  16:00:00,313.858614322,36.7475101143,132.412918179,0.0,32.1804615127,60.9114621605,197.754013196,0.0,91.7998,105.954213196
 07/21  17:00:00,348.603095295,36.1459880081,132.732294399,0.0,32.1804615127,77.5397301883,212.338861631,5.04768176875,49.9818,157.309379862
 07/21  18:00:00,398.07111472,36.2234944431,128.196437163,0.0,77.122965704,86.2600435998,349.337516685,8.31066898064,49.9818,291.045047705
 07/21  19:00:00,401.109986259,36.2881284093,123.994929398,0.0,102.647051061,80.1663183927,257.699965375,9.23890537949,33.3212,215.139859995
 07/21  20:00:00,442.290465653,36.2145742379,123.151953448,0.0,115.40909374,92.7192997104,250.618205869,9.84274116474,33.3212,207.454264704
 07/21  21:00:00,419.099242218,36.2610143583,123.481064153,0.0,102.647051061,94.1340635361,352.549650765,10.410669946,24.9909,317.148080819
 07/21  22:00:00,354.536361478,36.2619354286,125.088826545,0.0,77.122965704,65.871452062,263.266083708,10.9806862954,16.6606,235.624797412
 07/21  23:00:00,287.559496644,36.1310639366,126.287066541,0.0,38.286128036,48.4199368926,150.47040843,11.5527101607,8.3303,130.587398269
 07/21  24:00:00,249.556970555,33.855550159,129.841590582,0.0,25.5240853573,30.610668775,110.947220075,0.0721732194331,3.33212,107.542926856
 07/22  01:00:00,247.244738968,34.0140767708,125.09759592,0.0,27.7269238854,30.610668775,77.9197273634,0.0122849390959,3.33212,74.5753224243
 07/22  02:00:00,212.728080144,33.2214437117,109.840422733,0.0,12.7620426787,28.1191506574,83.7019581173,0.0261056376178,3.33212,80.3437324797
 07/22  03:00:00,207.902655851,33.2214437117,105.079081957,0.0,12.7620426787,28.1191506574,83.7368500144,0.0522118447183,3.33212,80.3525181697
 07/22  04:00:00,217.253539325,34.0140767708,106.146403045,0.0,12.7620426787,28.1191506574,105.094620397,0.168929959437,3.33212,101.593570437
 07/22  05:00:00,216.113591972,34.0140767708,104.354001885,0.0,12.7620426787,28.1191506574,139.025260835,0.121324187305,8.3303,130.573636648
 07/22  06:00:00,308.219886359,34.0140767708,120.75227774,0.0,42.6918050922,54.3732441037,203.856474402,0.139758058789,16.6606,187.056116344
 07/22  07:00:00,363.34512049,36.0439421766,128.184847459,0.0,42.6918050922,86.1019271793,349.951325628,15.3008336289,24.9909,309.659591999
 07/22  08:00:00,404.448426239,35.9261021044,128.332488936,0.0,57.6566862989,112.030105488,486.429298681,6.0881396667,33.3212,447.019959014
 07/22  09:00:00,359.436575986,36.2321922218,129.851240332,0.0,57.6566862989,83.6599452969,388.900106925,0.0,66.8089,322.091206925
 07/22  10:00:00,306.761205064,36.4563711835,131.17528412,0.0,42.6918050922,68.9656133826,325.016878419,0.0,83.4695,241.547378419
 07/22  11:00:00,298.71018085,36.5765084649,131.383546144,0.0,34.9340096728,67.7198543238,279.965474493,0.0,83.4695,196.495974493
 07/22  12:00:00,297.769778058,36.6934023913,131.105150357,0.0,34.9340096728,67.7198543238,229.36469699,0.0,83.4695,145.89519699
 07/22  13:00:00,285.683037927,36.5334467449,128.901605966,0.0,34.9340096728,57.9733543238,220.865278117,0.0,75.1392,145.726078117
 07/22  14:00:00,287.057009701,36.5256787336,130.272785053,0.0,34.9340096728,57.9733543238,212.34982667,0.0,66.8089,145.54092667
 07/22  15:00:00,288.780912271,36.5821045822,131.954180524,0.0,34.9340096728,57.9733543238,214.056911404,0.0,75.1392,138.917711404
 07/22  16:00:00,316.256644797,36.5519903418,130.232637958,0.0,34.9340096728,62.9068543238,200.079643933,0.0,91.7998,108.279843933
 07/22  17:00:00,344.187113093,36.1681657618,130.869590647,0.0,34.9340096728,72.2186844194,192.677135012,5.12761547228,49.9818,137.567719539
 07/22  18:00:00,409.14414465,36.4097638022,129.279001089,0.0,87.0357390804,86.2600435998,220.544657918,8.37949306283,49.9818,162.183364855
 07/22  19:00:00,403.475778467,36.1601847269,129.030440611,0.0,102.000620287,77.6748002752,257.231778225,9.4124893782,33.3212,214.498088847
 07/22  20:00:00,431.269143856,36.0474381448,128.941702304,0.0,102.000620287,88.9820225341,251.061878309,10.0775859981,33.3212,207.663092311
 07/22  21:00:00,419.66878688,36.094607445,127.089554711,0.0,102.000620287,91.6425454185,250.461105869,10.6518857978,24.9909,214.818320071
 07/22  22:00:00,365.85105992,35.9772098876,126.678202193,0.0,87.0357390804,65.871452062,335.296959684,11.2280037247,16.6606,307.408355959
 07/22  23:00:00,294.051352497,35.8652139232,128.595143366,0.0,42.6918050922,48.4199368926,206.719002637,11.8058471838,8.3303,186.582855453
 07/22  24:00:00,238.229349826,33.5384969354,117.084217444,0.0,27.7269238854,30.610668775,104.929278899,0.0,3.33212,101.597158899
 07/23  01:00:00,248.149478446,33.4856547314,117.906253332,0.0,34.4311606118,33.1021868926,83.90512097,0.154112920315,3.33212,80.4188880497
 07/23  02:00:00,225.022016979,31.6361775935,116.116950191,0.0,19.466279405,30.610668775,83.9307526415,0.177470349733,3.33212,80.4211622918
 07/23  03:00:00,226.23128842,33.2214437117,114.039431331,0.0,19.466279405,30.610668775,83.9150119932,0.158795627967,3.33212,80.4240963652
 07/23  04:00:00,222.058034581,32.8251271822,104.16128547,0.0,19.466279405,30.610668775,105.646140074,0.74732991903,3.33212,101.566690154
 07/23  05:00:00,224.890704695,33.2214437117,102.337273992,0.0,19.466279405,30.610668775,139.18188846,0.171276343804,8.3303,130.680312116
 07/23  06:00:00,312.471124582,34.8067098299,123.356058247,0.0,42.6918050922,54.3732441037,204.225245421,0.118340523201,16.6606,187.446304898
 07/23  07:00:00,374.630761719,36.1314518257,130.216490449,0.0,49.3960418185,88.5934452969,355.391893969,15.6507332713,24.9909,314.750260698
 07/23  08:00:00,404.134145299,35.9125316868,128.108674639,0.0,57.6566862989,112.030105488,485.398381118,6.07690875912,33.3212,446.000272359
 07/23  09:00:00,348.385694978,36.333539639,128.013251631,0.0,50.9524495726,81.1684271793,387.922828937,0.0,66.8089,321.113928937
 07/23  10:00:00,304.741747215,36.6433886631,129.063394511,0.0,42.6918050922,68.9656133826,329.231840209,0.0,83.4695,245.762340209
 07/23  11:00:00,303.285420625,36.5053725094,131.509006235,0.0,38.286128036,68.9656133826,274.926289712,0.0,83.4695,191.456789712
 07/23  12:00:00,303.928210448,36.5537176985,132.885705616,0.0,38.286128036,68.9656133826,227.042840026,0.0,83.4695,143.573340026
 07/23  13:00:00,287.695372643,36.4299916758,135.721623332,0.0,31.5818913096,56.727595265,220.642205477,0.0,75.1392,145.503005477
 07/23  14:00:00,291.943149756,36.4413144333,139.948662008,0.0,31.5818913096,56.727595265,205.369564075,0.0,66.8089,138.560664075
 07/23  15:00:00,293.082159178,36.4690732422,141.057923419,0.0,31.5818913096,56.727595265,213.693525287,0.0,75.1392,138.554325287
 07/23  16:00:00,324.364124152,36.3053030056,143.270755499,0.0,31.5818913096,61.661095265,199.935312805,0.0,91.7998,108.135512805
 07/23  17:00:00,353.076236552,35.8302627788,144.860175397,0.0,31.5818913096,70.9729253606,193.156906368,5.63863525195,49.9818,137.536471116
 07/23  18:00:00,412.330161316,35.916837578,142.334642102,0.0,80.3315023541,83.7685254822,220.912688691,9.02331506061,49.9818,161.90757363
 07/23  19:00:00,410.666136078,35.9267356755,136.650899928,0.0,102.000620287,77.6748002752,250.649915646,10.0148874434,33.3212,207.313828203
 07/23  20:00:00,445.387226039,35.8717269876,135.072194369,0.0,108.704857014,91.4735406516,254.051215184,10.6801510845,33.3212,210.049864099
 07/23  21:00:00,417.044453257,35.9915654466,136.036996282,0.0,95.2963835608,89.1510273009,247.393531087,11.2609341354,24.9909,211.141696952
 07/23  22:00:00,367.037481442,35.9269361649,140.130267151,0.0,80.3315023541,63.3799339444,335.688927629,11.8431995976,16.6606,307.185128031
 07/23  23:00:00,306.704642315,35.8657644579,144.375797637,0.0,42.6918050922,48.4199368926,202.509445586,15.0264163648,8.3303,179.152729221
 07/23  24:00:00,228.644959037,33.0232854469,100.841596329,0.0,34.4311606118,33.1021868926,111.423172993,0.047310940522,3.33212,108.043742053
 07/24  01:00:00,200.70527898,32.6930216723,92.1808398659,0.0,19.418418834,29.3649097162,83.8170196993,0.156657911523,3.33212,80.3282417878
 07/24  02:00:00,196.919319671,33.2214437117,95.681086971,0.0,12.7620426787,28.1191506574,80.614454371,0.151432688284,3.33212,77.1309016827
 07/24  03:00:00,187.037482187,32.8251271822,86.7531995802,0.0,12.7620426787,28.1191506574,81.4347453888,0.776782982609,3.33212,77.3258424062
 07/24  04:00:00,195.488110705,32.957232692,88.558596352,0.0,12.7620426787,28.1191506574,111.577798062,0.353328818207,3.33212,107.892349243
 07/24  05:00:00,232.100958567,33.7498657511,105.040493843,0.0,25.5240853573,30.610668775,188.104894177,0.459576042458,8.3303,179.315018135
 07/24  06:00:00,334.156681414,34.0140767708,117.025630785,0.0,51.0481707146,78.1489452969,324.679675863,0.135672884948,16.6606,307.883402978
 07/24  07:00:00,416.559798529,35.9125637954,138.579300479,0.0,64.3609230253,109.708623606,453.798565137,15.78886439,24.9909,413.018800747
 07/24  08:00:00,377.771306836,35.753291126,141.95359016,0.0,51.0481707146,80.7689615957,360.132301346,6.45540946362,33.3212,320.355691882
 07/24  09:00:00,350.577941785,36.1857936193,142.216673589,0.0,51.0481707146,71.0224615957,312.116397239,0.0,66.8089,245.307497239
 07/24  10:00:00,304.36029047,36.3458172012,144.327081849,0.0,32.1804615127,65.7244621605,279.322067267,0.0,83.4695,195.852567267
 07/24  11:00:00,306.560537735,36.4252141995,145.533836411,0.0,32.1804615127,65.7244621605,222.495958702,0.0,83.4695,139.026458702
 07/24  12:00:00,305.699208933,36.4815783302,145.543243571,0.0,32.1804615127,65.7244621605,228.95328397,0.0,83.4695,145.48378397
 07/24  13:00:00,295.552001566,36.4176358458,145.38541268,0.0,32.1804615127,55.9779621605,216.02743521,0.0,75.1392,140.88823521
 07/24  14:00:00,295.812469606,36.4451685762,145.18202015,0.0,32.1804615127,55.9779621605,209.726500123,0.0,66.8089,142.917600123
 07/24  15:00:00,296.377112377,36.4787491174,144.878228722,0.0,32.1804615127,55.9779621605,213.663422667,0.0,75.1392,138.524222667
 07/24  16:00:00,325.98236634,36.436685686,144.914051614,0.0,32.1804615127,60.9114621605,199.909546394,0.0,91.7998,108.109746394
 07/24  17:00:00,359.173520973,35.925345887,144.675691963,0.0,32.1804615127,77.5397301883,211.891791045,5.53198865852,49.9818,156.378002387
 07/24  18:00:00,407.662799401,36.0205826535,139.378141352,0.0,77.122965704,86.2600435998,347.51646257,9.01870739867,49.9818,288.515955171
 07/24  19:00:00,415.672692397,36.0527118506,139.986032213,0.0,102.647051061,80.1663183927,258.181183744,9.98139867429,33.3212,214.87858507
 07/24  20:00:00,457.982412908,36.0079766563,140.760561461,0.0,115.40909374,92.7192997104,251.136347472,10.6212808042,33.3212,207.193866667
 07/24  21:00:00,431.974977098,36.0599511309,138.220398297,0.0,102.647051061,94.1340635361,352.644856645,11.2070048943,24.9909,316.44695175
 07/24  22:00:00,366.652484022,36.0896677833,139.325516068,0.0,77.122965704,65.871452062,262.336140046,11.7940747919,16.6606,233.881465254
 07/24  23:00:00,298.890213291,35.9898976095,139.072296225,0.0,38.286128036,48.4199368926,153.25555333,13.7836370698,8.3303,131.141616261
 07/24  24:00:00,222.493720618,33.2214437117,104.361835144,0.0,25.5240853573,30.610668775,105.463168355,0.0207428449301,3.33212,102.11030551
 07/25  01:00:00,216.220884166,32.957232692,105.961694728,0.0,19.418418834,29.3649097162,83.9396764489,0.289775751064,3.33212,80.3177806979
 07/25  02:00:00,214.084243575,33.4856547314,110.631263159,0.0,12.7620426787,28.1191506574,77.6913585839,0.225983045819,3.33212,74.1332555381
 07/25  03:00:00,217.799904937,33.7498657511,113.808033061,0.0,12.7620426787,28.1191506574,84.000564499,0.351622412832,3.33212,80.3168220861
 07/25  04:00:00,218.230771615,32.957232692,108.394690365,0.0,12.7620426787,28.1191506574,108.648731893,0.377571773497,3.33212,104.93904012
 07/25  05:00:00,247.644959031,33.2214437117,117.925713342,0.0,25.5240853573,30.610668775,190.903233018,0.121254365065,8.3303,182.451678653
 07/25  06:00:00,352.563733011,34.8067098299,130.08506151,0.0,51.0481707146,78.1489452969,324.644486164,0.307935848937,16.6606,307.675950316
 07/25  07:00:00,409.229607267,35.7703290417,127.677131502,0.0,64.3609230253,109.708623606,453.898617634,16.3174056974,24.9909,412.590311937
 07/25  08:00:00,369.230020691,35.7642052611,130.365548614,0.0,51.0481707146,80.7689615957,360.034220359,6.58290946538,33.3212,320.130110894
 07/25  09:00:00,341.85299605,36.1853743138,131.707663558,0.0,51.0481707146,71.0224615957,312.026174289,0.0,66.8089,245.217274289
 07/25  10:00:00,293.654141606,36.3568916254,132.060038833,0.0,32.1804615127,65.7244621605,272.262024979,0.0,83.4695,188.792524979
 07/25  11:00:00,294.354980317,36.4453795358,132.034623873,0.0,32.1804615127,65.7244621605,229.097895002,0.0,83.4695,145.628395002
 07/25  12:00:00,292.331764786,36.494207087,130.684114895,0.0,32.1804615127,65.7244621605,228.908478506,0.0,83.4695,145.438978506
 07/25  13:00:00,281.21375041,36.4159663759,129.359151617,0.0,32.1804615127,55.9779621605,213.800050644,0.0,75.1392,138.660850644
 07/25  14:00:00,280.934293045,36.4390554177,129.055090533,0.0,32.1804615127,55.9779621605,205.289536304,0.0,66.8089,138.480636304
 07/25  15:00:00,279.353024888,36.4683634417,127.455158137,0.0,32.1804615127,55.9779621605,220.237693697,0.0,75.1392,145.098493697
 07/25  16:00:00,308.012929374,36.3803617165,126.967571644,0.0,32.1804615127,60.9114621605,193.530567605,0.0,91.7998,101.730767605
 07/25  17:00:00,344.347389832,35.8396700865,128.817685268,0.0,32.1804615127,77.5397301883,217.186627693,5.73842398648,49.9818,161.466403706
 07/25  18:00:00,395.073884716,35.9329492269,125.512035264,0.0,77.122965704,86.2600435998,341.851438705,9.2132352667,49.9818,282.656403438
 07/25  19:00:00,403.128823238,35.9549408035,126.359298295,0.0,102.647051061,80.1663183927,258.142498054,10.1332225743,33.3212,214.68807548
 07/25  20:00:00,444.904893635,35.9222671952,126.074501214,0.0,115.40909374,92.7192997104,258.38890748,10.8307232033,33.3212,214.236984277
 07/25  21:00:00,419.179599646,35.9844184798,123.858088201,0.0,102.647051061,94.1340635361,344.506269852,11.4212477356,24.9909,308.094122116
 07/25  22:00:00,354.372794627,36.0420525386,125.166774953,0.0,77.122965704,65.871452062,263.806967361,11.9727139158,16.6606,235.173653445
 07/25  23:00:00,287.432000801,35.9624672119,126.336071799,0.0,38.286128036,48.4199368926,152.643072551,13.8513728462,8.3303,130.461399704
 07/25  24:00:00,247.153016503,33.2214437117,128.714666885,0.0,25.5240853573,30.610668775,104.88778885,0.0209452490847,3.33212,101.534723601
 07/26  01:00:00,237.009269524,32.957232692,126.485050141,0.0,19.418418834,29.3649097162,83.9379567546,0.307742914318,3.33212,80.2980938402
 07/26  02:00:00,224.0620429,33.4856547314,120.514178733,0.0,12.7620426787,28.1191506574,83.8693686885,0.233637887943,3.33212,80.3036108005
 07/26  03:00:00,220.46175007,33.7498657511,116.440181875,0.0,12.7620426787,28.1191506574,77.8176127195,0.362560511804,3.33212,74.1229322077
 07/26  04:00:00,213.436725266,32.957232692,104.49300928,0.0,12.7620426787,28.1191506574,111.579188076,0.389442603933,3.33212,107.857625472
 07/26  05:00:00,232.977722381,33.2214437117,104.315814607,0.0,25.5240853573,30.610668775,187.652764703,0.127313431104,8.3303,179.195151272
 07/26  06:00:00,346.320958797,34.8067098299,124.835789691,0.0,51.0481707146,78.1489452969,324.436824437,0.312656194938,16.6606,307.463568242
 07/26  07:00:00,405.957025052,35.7594990764,125.671714367,0.0,64.3609230253,109.708623606,453.655076387,16.4885992698,24.9909,412.175577118
 07/26  08:00:00,364.136718712,35.7368335585,126.275393559,0.0,51.0481707146,80.7689615957,359.826228409,6.60748461864,33.3212,319.897543791
 07/26  09:00:00,334.24769434,36.1838831747,124.10033932,0.0,51.0481707146,71.0224615957,311.892323777,0.0,66.8089,245.083423777
 07/26  10:00:00,285.536710973,36.3512522498,123.948229068,0.0,32.1804615127,65.7244621605,272.199004206,0.0,83.4695,188.729504206
 07/26  11:00:00,286.506627786,36.4419445867,124.176799832,0.0,32.1804615127,65.7244621605,229.064966213,0.0,83.4695,145.595466213
 07/26  12:00:00,289.559586968,36.5120512778,127.859908679,0.0,32.1804615127,65.7244621605,228.879291869,0.0,83.4695,145.409791869
 07/26  13:00:00,286.89290535,36.4370527435,134.96993836,0.0,32.1804615127,55.9779621605,213.769167801,0.0,75.1392,138.629967801
 07/26  14:00:00,287.05834021,36.4413924927,135.125290174,0.0,32.1804615127,55.9779621605,205.263133908,0.0,66.8089,138.454233908
 07/26  15:00:00,280.300055398,36.4764241916,128.358620941,0.0,32.1804615127,55.9779621605,220.207437784,0.0,75.1392,145.068237784
 07/26  16:00:00,308.060710365,36.5897675912,126.758696474,0.0,32.1804615127,60.9114621605,193.51594216,0.0,91.7998,101.71614216
 07/26  17:00:00,343.061802199,36.0421902122,127.280899551,0.0,32.1804615127,77.5397301883,217.052866716,5.65563369939,49.9818,161.415433016
 07/26  18:00:00,390.888336232,36.1261959826,121.106123662,0.0,77.122965704,86.2600435998,341.393040827,9.13268368144,49.9818,282.278557146
 07/26  19:00:00,395.719567737,36.1865966244,118.151439601,0.0,102.647051061,80.1663183927,258.214665265,10.1289961282,33.3212,214.764469136
 07/26  20:00:00,437.941683289,36.1325501541,118.369827814,0.0,115.40909374,92.7192997104,252.833464859,10.8358026868,33.3212,208.676462172
 07/26  21:00:00,413.447217484,36.1860365689,117.508017197,0.0,102.647051061,94.1340635361,350.545691499,11.422273536,24.9909,314.132517963
 07/26  22:00:00,348.202595944,36.2046462879,118.814192708,0.0,77.122965704,65.871452062,263.662540948,11.9285174318,16.6606,235.073423516
 07/26  23:00:00,282.518188375,36.0950678894,121.27170173,0.0,38.286128036,48.4199368926,149.899512792,12.5247455588,8.3303,129.044467233
 07/26  24:00:00,256.844868961,33.6970235472,137.402142225,0.0,25.5240853573,30.610668775,106.294965362,0.0942643086473,3.33212,102.868581053
 07/27  01:00:00,246.791422697,34.0140767708,134.078479522,0.0,19.418418834,29.3649097162,83.647250432,0.0243789471557,3.33212,80.2907514849
 07/27  02:00:00,230.314786504,33.2214437117,127.170983863,0.0,12.7620426787,28.1191506574,77.5013922214,0.0503835143763,3.33212,74.1188887071
 07/27  03:00:00,231.634877893,33.5384969354,127.873506082,0.0,12.7620426787,28.1191506574,83.6813784921,0.0536345864253,3.33212,80.2956239057
 07/27  04:00:00,240.07448181,33.3799703235,129.922793587,0.0,12.7620426787,28.1191506574,104.87823747,0.0390073061656,3.33212,101.507110163
 07/27  05:00:00,263.450672881,33.6970235472,133.432504157,0.0,25.5240853573,30.610668775,187.670417783,0.196665653133,8.3303,179.143452129
 07/27  06:00:00,359.720067833,34.0140767708,139.681424918,0.0,51.0481707146,78.1489452969,329.597938272,0.162538343168,16.6606,312.774799929
 07/27  07:00:00,400.434195654,35.9553354806,119.92704362,0.0,64.3609230253,109.708623606,450.79556639,16.3438744237,24.9909,409.460791966
 07/27  08:00:00,359.511793857,35.7368993373,121.666970564,0.0,51.0481707146,80.7689615957,359.057986168,6.64646844294,33.3212,319.090317725
 07/27  09:00:00,330.960603613,36.1823268177,120.85266552,0.0,51.0481707146,71.0224615957,309.20148013,0.0,66.8089,242.39258013
 07/27  10:00:00,282.396871472,36.2905295213,120.903123573,0.0,32.1804615127,65.7244621605,279.136779174,0.0,83.4695,195.667279174
 07/27  11:00:00,283.047146797,36.3909149566,120.812686563,0.0,32.1804615127,65.7244621605,222.407530434,0.0,83.4695,138.938030434
 07/27  12:00:00,280.863090034,36.4490461677,119.291638119,0.0,32.1804615127,65.7244621605,228.85176081,0.0,83.4695,145.38226081
 07/27  13:00:00,270.307652515,36.4001924766,118.484834312,0.0,32.1804615127,55.9779621605,213.736187942,0.0,75.1392,138.596987942
 07/27  14:00:00,270.155394771,36.4295229685,118.30519415,0.0,32.1804615127,55.9779621605,205.250190749,0.0,66.8089,138.441290749
 07/27  15:00:00,269.877302664,36.4583911771,118.020223868,0.0,32.1804615127,55.9779621605,220.167254488,0.0,75.1392,145.028054488
 07/27  16:00:00,299.335464401,36.3395725293,118.321187985,0.0,32.1804615127,60.9114621605,193.494779008,0.0,91.7998,101.694979008
 07/27  17:00:00,335.13400074,35.8414292571,119.579768793,0.0,32.1804615127,77.5397301883,217.426523491,6.06579044849,49.9818,161.378933042
 07/27  18:00:00,387.539910582,35.929004748,117.96538959,0.0,77.122965704,86.2600435998,341.682934709,9.57476831575,49.9818,282.126366393
 07/27  19:00:00,395.151102627,35.9549853056,117.802707396,0.0,102.647051061,80.1663183927,258.511429082,10.5175277199,33.3212,214.672701362
 07/27  20:00:00,436.943087518,35.9393049054,117.542508462,0.0,115.40909374,92.7192997104,251.471910047,11.2170150321,33.3212,206.933695014
 07/27  21:00:00,413.084244002,36.0167339786,117.307945493,0.0,102.647051061,94.1340635361,352.618682292,11.7908542506,24.9909,315.836928041
 07/27  22:00:00,350.13959904,36.0704650036,120.889422667,0.0,77.122965704,65.871452062,258.796158322,12.3163267655,16.6606,229.819231556
 07/27  23:00:00,285.734876843,35.9886170374,124.598221986,0.0,38.286128036,48.4199368926,150.257968097,13.4795954416,8.3303,128.448072656
 07/27  24:00:00,255.820730332,33.2214437117,137.289705237,0.0,25.5240853573,30.610668775,111.214100956,0.0376700272107,3.33212,107.844310929
 07/28  01:00:00,226.130605407,33.2214437117,115.221277031,0.0,19.418418834,29.3649097162,77.9014097714,0.461340703455,3.33212,74.107949068
 07/28  02:00:00,216.276311461,33.7498657511,112.281366985,0.0,12.7620426787,28.1191506574,84.0193259139,0.411014570197,3.33212,80.2761913437
 07/28  03:00:00,219.586949439,34.0140767708,115.059141148,0.0,12.7620426787,28.1191506574,83.7159857916,0.108116915439,3.33212,80.2757488762
 07/28  04:00:00,212.926155876,33.2214437117,102.65614817,0.0,12.7620426787,28.1191506574,104.960611724,0.139238731418,3.33212,101.489252993
 07/28  05:00:00,234.860487974,33.3799703235,105.074640683,0.0,25.5240853573,30.610668775,187.592845797,0.165452565076,8.3303,179.097093232
 07/28  06:00:00,348.099690924,34.8067098299,126.775347098,0.0,51.0481707146,78.1489452969,323.987891942,0.219518294579,16.6606,307.107773648
 07/28  07:00:00,417.329324933,35.7391122902,137.386991192,0.0,64.3609230253,109.708623606,453.57750859,17.1782120856,24.9909,411.408396504
 07/28  08:00:00,375.470190756,35.6624899488,137.949134451,0.0,51.0481707146,80.7689615957,359.751980609,6.9102922251,33.3212,319.520488384
 07/28  09:00:00,346.044843762,36.1744645978,136.853306666,0.0,51.0481707146,71.0224615957,311.702547065,0.0,66.8089,244.893647065
 07/28  10:00:00,299.114100661,36.2639802781,138.572309081,0.0,32.1804615127,65.7244621605,272.089572024,0.0,83.4695,188.620072024
 07/28  11:00:00,302.508707998,36.3381344152,141.754151467,0.0,32.1804615127,65.7244621605,229.005822753,0.0,83.4695,145.536322753
 07/28  12:00:00,302.153888422,36.4045032744,142.320458163,0.0,32.1804615127,65.7244621605,222.226580487,0.021878090502,83.4695,138.735202396
 07/28  13:00:00,292.261134959,36.3913530872,141.84847576,0.0,32.1804615127,55.9779621605,220.349714161,0.0361513779473,75.1392,145.174362783
 07/28  14:00:00,292.461432274,36.4225176406,141.806302157,0.0,32.1804615127,55.9779621605,205.283208362,0.0542203468052,66.8089,138.420088015
 07/28  15:00:00,293.012469301,36.4505824153,142.933517359,0.0,32.1804615127,55.9779621605,213.538268539,0.00665867553571,75.1392,138.392409863
 07/28  16:00:00,322.001034829,36.2531568634,142.678756226,0.0,32.1804615127,60.9114621605,199.834752836,0.0,91.7998,108.034952836
 07/28  17:00:00,355.881918934,35.7620187849,141.782530361,0.0,32.1804615127,77.5397301883,210.896052374,6.3186767129,49.9818,154.595575661
 07/28  18:00:00,408.525230675,35.8584084533,141.089180323,0.0,77.122965704,86.2600435998,349.653582677,9.85233182752,49.9818,289.819450849
 07/28  19:00:00,418.167323335,35.8870087179,141.609951592,0.0,102.647051061,80.1663183927,251.597333263,10.8548308345,33.3212,207.421302429
 07/28  20:00:00,455.832571116,35.8561701308,140.076287638,0.0,115.40909374,92.7192997104,258.841785457,11.4969784202,33.3212,214.023607037
 07/28  21:00:00,430.903353748,35.9149232696,138.428900381,0.0,102.647051061,94.1340635361,344.616183445,12.0987674169,24.9909,307.526516028
 07/28  22:00:00,366.197794439,35.9756066414,139.664523359,0.0,77.122965704,65.871452062,264.217338195,12.6844657276,16.6606,234.872272468
 07/28  23:00:00,300.87989146,35.9154548057,142.348973885,0.0,38.286128036,48.4199368926,154.965311484,16.2381833171,8.3303,130.396828167
 07/28  24:00:00,197.19988573,32.8251271822,81.4906111653,0.0,25.5240853573,30.610668775,104.930550347,0.105596005526,3.33212,101.492834342
 07/29  01:00:00,211.036019146,33.2214437117,92.8140807334,0.0,27.7269238854,30.610668775,83.7093061471,0.105594293705,3.33212,80.2715918534
 07/29  02:00:00,178.254474293,32.8251271822,78.4854355892,0.0,12.7620426787,28.1191506574,78.215569805,0.783737308245,3.33212,74.0997124968
 07/29  03:00:00,176.427011635,32.8251271822,76.6466426487,0.0,12.7620426787,28.1191506574,92.1085347567,8.51182057927,3.33212,80.2645941774
 07/29  04:00:00,183.224515116,32.8251271822,76.9483923271,0.0,12.7620426787,28.1191506574,115.036075739,10.2342664741,3.33212,101.469689265
 07/29  05:00:00,198.425205828,33.2214437117,87.768346869,0.0,12.7620426787,28.1191506574,140.152722021,1.45855838229,8.3303,130.363863639
 07/29  06:00:00,285.930381685,33.6970235472,101.935368122,0.0,42.6918050922,54.3732441037,202.345341464,0.332633939496,16.6606,185.352107524
 07/29  07:00:00,375.0800979,35.7634267278,143.41031661,0.0,42.6918050922,86.1019271793,350.392054041,16.9741548281,24.9909,308.426999213
 07/29  08:00:00,415.257930324,35.7431908626,141.57135976,0.0,57.6566862989,112.030105488,482.238962544,6.81359815712,33.3212,442.104164387
 07/29  09:00:00,369.971943337,36.1775669991,141.550394297,0.0,57.6566862989,83.6599452969,382.722801922,0.0,66.8089,315.913901922
 07/29  10:00:00,318.655840006,36.3579342867,143.360327111,0.0,42.6918050922,68.9656133826,323.497551945,0.0,83.4695,240.028051945
 07/29  11:00:00,310.096406018,36.4547217585,142.943765067,0.0,34.9340096728,67.7198543238,279.520667837,0.0,83.4695,196.051167837
 07/29  12:00:00,303.205864369,36.5300385875,136.762388937,0.0,34.9340096728,67.7198543238,229.149767051,0.0,83.4695,145.680267051
 07/29  13:00:00,288.605388553,36.4537734058,131.953638637,0.0,34.9340096728,57.9733543238,214.011877871,0.0,75.1392,138.872677871
 07/29  14:00:00,288.416333694,36.4404109128,131.761219175,0.0,34.9340096728,57.9733543238,212.131385513,0.0,66.8089,145.322485513
 07/29  15:00:00,289.257862035,36.4802841566,132.580242606,0.0,34.9340096728,57.9733543238,213.848237083,0.0,75.1392,138.709037083
 07/29  16:00:00,321.639003433,36.3412575586,135.856699882,0.0,34.9340096728,62.9068543238,199.9432012,0.0,91.7998,108.1434012
 07/29  17:00:00,351.082289765,35.9803509192,137.971131497,0.0,34.9340096728,72.2186844194,186.725445209,5.92854711067,49.9818,130.815098099
 07/29  18:00:00,410.889941738,36.1664296424,131.314678518,0.0,87.0357390804,86.2600435998,221.289604345,9.38753998178,49.9818,161.920264363
 07/29  19:00:00,404.347803496,35.9308689177,127.446094104,0.0,102.000620287,77.6748002752,256.724125006,10.4875087134,33.3212,212.915416293
 07/29  20:00:00,429.261102953,35.8545330012,127.231342781,0.0,102.000620287,88.9820225341,252.64148095,11.1982612096,33.3212,208.12201974
 07/29  21:00:00,419.537683091,35.9030114121,127.227323767,0.0,102.000620287,91.6425454185,243.841342097,11.795961178,24.9909,207.054480919
 07/29  22:00:00,366.945700665,35.8418977044,127.958327944,0.0,87.0357390804,65.871452062,335.949036681,12.3861918226,16.6606,306.902244858
 07/29  23:00:00,295.731192533,35.7720048576,130.377918216,0.0,42.6918050922,48.4199368926,209.476337541,16.2002788493,8.3303,184.945758692
 07/29  24:00:00,233.429935059,33.2214437117,112.995214234,0.0,27.7269238854,30.610668775,105.265306578,0.0310846922713,3.33212,101.902101886
 07/30  01:00:00,238.023083975,32.6930216723,109.490855259,0.0,34.4311606118,33.1021868926,83.8531889176,0.16250417211,3.33212,80.3585647455
 07/30  02:00:00,227.638900303,33.2214437117,115.469870685,0.0,19.466279405,30.610668775,77.6761787457,0.175053550695,3.33212,74.169005195
 07/30  03:00:00,210.163405221,32.4288106526,99.7797100493,0.0,19.466279405,30.610668775,83.8842881569,0.204506822448,3.33212,80.3476613345
 07/30  04:00:00,200.386038436,32.4288106526,83.5193242937,0.0,19.466279405,30.610668775,109.993859748,0.224144053536,3.33212,106.437595695
 07/30  05:00:00,212.541896662,32.8251271822,90.9817311466,0.0,19.466279405,30.610668775,139.953227975,0.760819592476,8.3303,130.862108383
 07/30  06:00:00,308.664131468,34.8067098299,119.584489437,0.0,42.6918050922,54.3732441037,197.99441914,0.119445700222,16.6606,181.21437344
 07/30  07:00:00,372.147034309,36.0495024033,127.831307312,0.0,49.3960418185,88.5934452969,348.369606919,16.621562792,24.9909,306.757144127
 07/30  08:00:00,401.770846153,35.84608752,125.803144882,0.0,57.6566862989,112.030105488,481.52673681,6.52590113824,33.3212,441.679635672
 07/30  09:00:00,348.573066312,36.2551579442,128.266069602,0.0,50.9524495726,81.1684271793,385.929848204,0.0,66.8089,319.120948204
 07/30  10:00:00,304.222088853,36.600083671,128.57148235,0.0,42.6918050922,68.9656133826,328.513991563,0.0,83.4695,245.044491563
 07/30  11:00:00,298.510443575,36.5075949828,126.715675515,0.0,38.286128036,68.9656133826,273.799929298,0.0,83.4695,190.330429298
 07/30  12:00:00,297.971590547,36.5717500162,126.893604494,0.0,38.286128036,68.9656133826,227.516419631,0.0,83.4695,144.046919631
 07/30  13:00:00,280.365099087,36.4356345126,128.378023188,0.0,31.5818913096,56.727595265,213.820225634,0.0,75.1392,138.681025634
 07/30  14:00:00,280.07011845,36.4370151626,128.095740206,0.0,31.5818913096,56.727595265,211.293932469,0.0,66.8089,144.485032469
 07/30  15:00:00,280.420081663,36.4642989013,128.42957111,0.0,31.5818913096,56.727595265,213.994470167,0.0342053393095,75.1392,138.821064827
 07/30  16:00:00,311.537976065,36.3021453346,130.453738143,0.0,31.5818913096,61.661095265,193.451953519,0.00380060640976,91.7998,101.648352913
 07/30  17:00:00,341.111015716,35.8145576633,132.83209584,0.0,31.5818913096,70.9729253606,193.513997596,6.20108509182,49.9818,137.331112504
 07/30  18:00:00,402.100273091,35.8798208754,132.072859679,0.0,80.3315023541,83.7685254822,214.474034199,9.56255150503,49.9818,154.929682694
 07/30  19:00:00,406.24270937,35.887545009,129.390348935,0.0,102.000620287,77.6748002752,257.766953567,10.5719701013,33.3212,213.873783466
 07/30  20:00:00,438.718999633,35.8470264385,127.468980014,0.0,108.704857014,91.4735406516,250.835232947,11.2873438189,33.3212,206.226689128
 07/30  21:00:00,408.939129888,35.9871105022,125.773752323,0.0,95.2963835608,89.1510273009,243.555069034,11.7939765376,24.9909,206.770192497
 07/30  22:00:00,354.873595207,35.9324816142,125.021968887,0.0,80.3315023541,63.3799339444,335.136811628,12.6003081621,16.6606,305.875903466
 07/30  23:00:00,292.71956737,35.8788121255,127.257310615,0.0,42.6918050922,48.4199368926,203.7963765,16.6967729128,8.3303,178.769303587
 07/30  24:00:00,244.754662516,33.2214437117,115.074045082,0.0,34.4311606118,33.1021868926,104.919134256,0.014836054923,3.33212,101.572178201
 07/31  01:00:00,214.51742676,32.957232692,104.315681368,0.0,19.418418834,29.3649097162,83.853553841,0.269939543461,3.33212,80.2514942975
 07/31  02:00:00,210.863641669,33.7498657511,106.931437707,0.0,12.7620426787,28.1191506574,83.991320068,0.398417968325,3.33212,80.2607820996
 07/31  03:00:00,211.22328481,33.7498657511,107.328638414,0.0,12.7620426787,28.1191506574,77.8835576647,0.471246396594,3.33212,74.0801912681
 07/31  04:00:00,215.920855999,33.7498657511,105.409877705,0.0,12.7620426787,28.1191506574,108.981624973,0.397770696177,3.33212,105.251734276
 07/31  05:00:00,221.956449926,33.2214437117,93.4226500212,0.0,25.5240853573,30.610668775,186.032826315,0.145098473109,8.3303,177.557427842
 07/31  06:00:00,332.629989594,34.3311299945,112.299728455,0.0,51.0481707146,78.1489452969,327.370016752,0.316588953166,16.6606,310.392827799
 07/31  07:00:00,409.600398759,35.7343251774,129.40180145,0.0,64.3609230253,109.708623606,448.156911907,17.0902703523,24.9909,406.075741555
 07/31  08:00:00,369.963951091,35.6573991555,132.258863699,0.0,51.0481707146,80.7689615957,356.037828771,6.92164620122,33.3212,315.794982569
 07/31  09:00:00,341.621018965,36.1745727762,131.592595958,0.0,51.0481707146,71.0224615957,311.436682437,0.0,66.8089,244.627782437
 07/31  10:00:00,294.071699124,36.2641173439,132.67961419,0.0,32.1804615127,65.7244621605,271.948225069,0.019146010305,83.4695,188.459579058
 07/31  11:00:00,295.181145364,36.3351295881,133.066275943,0.0,32.1804615127,65.7244621605,229.565225639,0.638918937656,83.4695,145.456806701
 07/31  12:00:00,294.419114898,36.3971255392,132.952980662,0.0,32.1804615127,65.7244621605,223.041423143,0.912040831635,83.4695,138.659882312
 07/31  13:00:00,284.434001557,36.3896902938,132.691718647,0.0,32.1804615127,55.9779621605,221.351595719,1.11015917395,75.1392,145.102236545
 07/31  14:00:00,284.395943311,36.4203253033,132.61591487,0.0,32.1804615127,55.9779621605,206.20248782,1.06145951073,66.8089,138.332128309
 07/31  15:00:00,283.98532725,36.4490140168,132.179468866,0.0,32.1804615127,55.9779621605,214.417388149,0.926136824794,75.1392,138.352051325
 07/31  16:00:00,313.232315573,36.2546050291,132.368994979,0.0,32.1804615127,60.9114621605,199.785956488,0.0,91.7998,107.986156488
 07/31  17:00:00,348.529292299,35.7512592771,133.145361471,0.0,32.1804615127,77.5397301883,210.916489719,6.40202792675,49.9818,154.532661793
 07/31  18:00:00,400.81350209,35.8435304408,131.40722596,0.0,77.122965704,86.2600435998,341.599939214,10.0128507005,49.9818,281.605288513
 07/31  19:00:00,411.672980289,35.8699236134,132.066742959,0.0,102.647051061,80.1663183927,258.67350374,10.9678490123,33.3212,214.384454728
 07/31  20:00:00,451.164312217,35.8563578051,132.828798774,0.0,115.40909374,92.7192997104,251.688125982,11.6755626521,33.3212,206.69136333
 07/31  21:00:00,426.519948198,35.9196635459,131.920791998,0.0,102.647051061,94.1340635361,344.298592623,12.2554752734,24.9909,307.052217349
 07/31  22:00:00,360.788612243,35.9771946237,132.296237985,0.0,77.122965704,65.871452062,264.286638538,13.0113754401,16.6606,234.614663097
 07/31  23:00:00,294.361047384,35.9169141687,133.393958118,0.0,38.286128036,48.4199368926,157.134852452,18.4831286764,8.3303,130.321423775
 07/31  24:00:00,210.707447373,32.8251271822,93.4910397544,0.0,25.5240853573,30.610668775,104.885238441,0.106310887219,3.33212,101.446807553
 08/01  01:00:00,223.739978104,33.2214437117,112.91370367,0.0,19.418418834,29.3649097162,83.6932987881,0.10631247815,3.33212,80.25486631
 08/01  02:00:00,211.164556442,32.6930216723,109.342762341,0.0,12.7620426787,28.1191506574,77.6116343298,0.196571371632,3.33212,74.0829429582
 08/01  03:00:00,222.971770506,32.957232692,120.445443509,0.0,12.7620426787,28.1191506574,83.9476865321,0.370315810371,3.33212,80.2452507218
 08/01  04:00:00,239.787675035,33.4856547314,128.605957796,0.0,12.7620426787,28.1191506574,105.446658,0.682536868442,3.33212,101.432001132
 08/01  05:00:00,265.19207932,34.1726033826,133.389154648,0.0,25.5240853573,30.610668775,187.409736668,0.178189797111,8.3303,178.90124687
 08/01  06:00:00,358.910014307,33.855550159,138.236436644,0.0,51.0481707146,78.1489452969,323.499832365,0.348916434836,16.6606,306.490315931
 08/01  07:00:00,400.577928248,35.8112089346,118.919250869,0.0,64.3609230253,109.708623606,452.509916834,17.4037577727,24.9909,410.115259061
 08/01  08:00:00,358.360793834,35.7948800846,119.428932334,0.0,51.0481707146,80.7689615957,359.259596171,7.04798809375,33.3212,318.890408077
 08/01  09:00:00,328.997242346,36.1757507866,118.862980023,0.0,51.0481707146,71.0224615957,306.532318352,0.0,66.8089,239.723418352
 08/01  10:00:00,280.608646752,36.3491003782,119.057694049,0.0,32.1804615127,65.7244621605,276.4298078,0.0,83.4695,192.9603078
 08/01  11:00:00,281.19376734,36.4491451404,118.944697176,0.0,32.1804615127,65.7244621605,222.303777711,0.019288025499,83.4695,138.814989685
 08/01  12:00:00,280.144787837,36.5089073514,118.571480004,0.0,32.1804615127,65.7244621605,228.761380514,0.0414694599413,83.4695,145.250411054
 08/01  13:00:00,270.006891415,36.4199544418,118.227255953,0.0,32.1804615127,55.9779621605,213.671763392,0.0472562351493,75.1392,138.485307157
 08/01  14:00:00,270.081369915,36.4338580442,118.249939293,0.0,32.1804615127,55.9779621605,205.180842609,0.0723316635704,66.8089,138.299610946
 08/01  15:00:00,269.766451123,36.462328675,117.900147333,0.0,32.1804615127,55.9779621605,213.493827057,0.0376127942294,75.1392,138.317014263
 08/01  16:00:00,299.638734221,36.3826779585,118.60292111,0.0,32.1804615127,60.9114621605,199.783290483,0.0,91.7998,107.983490483
