Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  17:00:00,336.989520385,35.8545436419,121.443421766,0.0,32.1804615127,77.5397301883,210.542802629,6.09486054447,49.9818,154.466142085
 08/01  18:00:00,390.803930428,35.935365839,121.229707724,0.0,77.122965704,86.2600435998,346.840854608,9.6790562842,49.9818,287.179998324
 08/01  19:00:00,400.275673707,35.9504760329,120.710995447,0.0,102.647051061,80.1663183927,253.122119659,10.6309426715,33.3212,209.169976988
 08/01  20:00:00,439.301167447,35.9297401194,120.452892271,0.0,115.40909374,92.7192997104,251.289465311,11.350525247,33.3212,206.617740064
 08/01  21:00:00,414.513193904,36.0056252129,119.155225175,0.0,102.647051061,94.1340635361,347.354502448,11.949761181,24.9909,310.413841267
 08/01  22:00:00,350.55700488,36.0664021955,121.310821613,0.0,77.122965704,65.871452062,260.478001796,12.46588996,16.6606,231.351511836
 08/01  23:00:00,286.040478923,35.9863682815,124.904245608,0.0,38.286128036,48.4199368926,153.504825387,14.8745840621,8.3303,130.299941325
 08/01  24:00:00,250.527765963,33.2214437117,132.055333825,0.0,25.5240853573,30.610668775,104.79018936,0.0267296181293,3.33212,101.431339742
 08/02  01:00:00,236.953109445,33.4856547314,125.36937909,0.0,19.418418834,29.3649097162,84.0947418049,0.520689351716,3.33212,80.2419324531
 08/02  02:00:00,227.958945149,33.7498657511,123.793818989,0.0,12.7620426787,28.1191506574,77.8559213442,0.447626253997,3.33212,74.0761750902
 08/02  03:00:00,225.761247859,34.0140767708,121.129927917,0.0,12.7620426787,28.1191506574,83.6673482696,0.0885538019589,3.33212,80.2466744677
 08/02  04:00:00,221.419689404,33.2214437117,111.847850543,0.0,12.7620426787,28.1191506574,104.872799412,0.116959583904,3.33212,101.423719829
 08/02  05:00:00,250.656350932,33.3799703235,118.70937636,0.0,25.5240853573,30.610668775,187.356877051,0.14369586063,8.3303,178.882881191
 08/02  06:00:00,349.56815062,34.8067098299,128.035543661,0.0,51.0481707146,78.1489452969,323.221797844,0.218891103907,16.6606,306.34230674
 08/02  07:00:00,403.281426108,35.7770619566,122.967881153,0.0,64.3609230253,109.708623606,452.254337604,17.4180069042,24.9909,409.8454307
 08/02  08:00:00,361.559370604,35.7815764082,123.637205467,0.0,51.0481707146,80.7689615957,359.001004118,6.91156885155,33.3212,318.768235267
 08/02  09:00:00,331.875252002,36.1837685798,121.708085099,0.0,51.0481707146,71.0224615957,303.875266408,0.0,66.8089,237.066366408
 08/02  10:00:00,284.199673601,36.3636895222,122.591773032,0.0,32.1804615127,65.7244621605,278.83532274,0.0,83.4695,195.36582274
 08/02  11:00:00,285.861548636,36.4552861294,123.54350707,0.0,32.1804615127,65.7244621605,222.264102452,0.0,83.4695,138.794602452
 08/02  12:00:00,284.925680204,36.5150271861,123.272392513,0.0,32.1804615127,65.7244621605,228.702844693,0.0,83.4695,145.233344693
 08/02  13:00:00,278.052479139,36.432240648,126.186984561,0.0,32.1804615127,55.9779621605,213.597592915,0.0,75.1392,138.458392915
 08/02  14:00:00,280.479315678,36.4402507936,128.602855278,0.0,32.1804615127,55.9779621605,205.11649746,0.0,66.8089,138.30759746
 08/02  15:00:00,279.743818558,36.4773010274,127.854908918,0.0,32.1804615127,55.9779621605,213.414971799,0.0,75.1392,138.275771799
 08/02  16:00:00,308.999986349,36.5676358602,127.776732478,0.0,32.1804615127,60.9114621605,199.765798627,0.0,91.7998,107.965998627
 08/02  17:00:00,341.418762316,36.0144602584,125.701463642,0.0,32.1804615127,77.5397301883,210.364762095,5.9224105736,49.9818,154.460551521
 08/02  18:00:00,389.928211438,36.0796130076,120.200553496,0.0,77.122965704,86.2600435998,340.90208631,9.52221357813,49.9818,281.398072732
 08/02  19:00:00,400.956114278,36.0928398606,120.690695895,0.0,102.647051061,80.1663183927,258.103694772,10.5119951651,33.3212,214.270499607
 08/02  20:00:00,440.083815411,36.0595500066,120.587011513,0.0,115.40909374,92.7192997104,251.1125165,11.2095166211,33.3212,206.581799879
 08/02  21:00:00,414.092802747,36.1327673404,118.208754909,0.0,102.647051061,94.1340635361,343.589733581,11.8194870606,24.9909,306.77934652
 08/02  22:00:00,349.713753152,36.1590067765,120.381458288,0.0,77.122965704,65.871452062,263.507072724,12.3709868132,16.6606,234.475485911
 08/02  23:00:00,285.442847812,36.0535914736,124.253868452,0.0,38.286128036,48.4199368926,151.886968949,13.273836832,8.3303,130.282832117
 08/02  24:00:00,255.211571767,33.2214437117,136.692979859,0.0,25.5240853573,30.610668775,104.77443154,0.0167873380202,3.33212,101.425524202
 08/03  01:00:00,245.89058701,34.0140767708,133.150480955,0.0,19.418418834,29.3649097162,83.6114837354,0.0352535457455,3.33212,80.2441101897
 08/03  02:00:00,237.260474989,34.0140767708,132.483253485,0.0,12.7620426787,28.1191506574,77.4539042646,0.0553987925288,3.33212,74.0663854721
 08/03  03:00:00,233.310883205,33.3799703235,129.851669318,0.0,12.7620426787,28.1191506574,83.5994690296,0.0251814135963,3.33212,80.242167616
 08/03  04:00:00,241.726751009,33.5384969354,131.216104666,0.0,12.7620426787,28.1191506574,104.823059403,0.0738659958278,3.33212,101.417073407
 08/03  05:00:00,264.984117632,33.3799703235,132.802492392,0.0,25.5240853573,30.610668775,187.21127473,0.0470060255078,8.3303,178.833968704
 08/03  06:00:00,354.098435632,34.4896566063,133.131245853,0.0,51.0481707146,78.1489452969,323.212862566,0.334086445983,16.6606,306.21817612
 08/03  07:00:00,402.779115721,35.7988193187,122.450217257,0.0,64.3609230253,109.708623606,451.821600889,17.2063929454,24.9909,409.624307943
 08/03  08:00:00,362.026646297,35.7304695445,124.191180469,0.0,51.0481707146,80.7689615957,354.202811091,6.93545496245,33.3212,313.946156128
 08/03  09:00:00,333.23671579,36.182810176,123.137746433,0.0,51.0481707146,71.0224615957,308.025373845,0.0,66.8089,241.216473845
 08/03  10:00:00,285.184161159,36.3012410494,123.686440497,0.0,32.1804615127,65.7244621605,271.803197839,0.0,83.4695,188.333697839
 08/03  11:00:00,286.094290088,36.4054259744,123.845661158,0.0,32.1804615127,65.7244621605,228.862012255,0.0,83.4695,145.392512255
 08/03  12:00:00,285.438847506,36.4559033921,123.86105946,0.0,32.1804615127,65.7244621605,222.071958328,0.000974233989614,83.4695,138.601484094
 08/03  13:00:00,276.096366557,36.4024341303,124.280645293,0.0,32.1804615127,55.9779621605,215.955640137,0.0302013244238,75.1392,140.786238812
 08/03  14:00:00,274.478207971,36.4308762602,122.626923717,0.0,32.1804615127,55.9779621605,209.377720346,0.0467636079679,66.8089,142.522056738
 08/03  15:00:00,272.82181097,36.4598105328,120.951528934,0.0,32.1804615127,55.9779621605,213.400998406,0.0,75.1392,138.261798406
 08/03  16:00:00,302.481149944,36.344669537,121.469511426,0.0,32.1804615127,60.9114621605,193.409181775,0.0,91.7998,101.609381775
 08/03  17:00:00,337.818084686,35.8440735107,122.27756042,0.0,32.1804615127,77.5397301883,216.573117042,6.21884206696,49.9818,160.372474975
 08/03  18:00:00,391.011652998,35.9305371971,121.453131658,0.0,77.122965704,86.2600435998,341.826767618,9.80153450513,49.9818,282.043433113
 08/03  19:00:00,404.143990053,35.9475912439,124.038217093,0.0,102.647051061,80.1663183927,251.198680972,10.8248447203,33.3212,207.052636252
 08/03  20:00:00,445.813451678,35.9287233549,126.451045455,0.0,115.40909374,92.7192997104,256.809935164,11.4618608467,33.3212,212.026874317
 08/03  21:00:00,422.189720741,35.9975666672,126.444042895,0.0,102.647051061,94.1340635361,345.570089779,12.073881781,24.9909,308.505307998
 08/03  22:00:00,356.643257578,36.0535067971,127.420681035,0.0,77.122965704,65.871452062,256.415107013,12.6859983677,16.6606,227.068508646
 08/03  23:00:00,290.912404221,35.9713195815,129.820223648,0.0,38.286128036,48.4199368926,153.211619152,14.6266513706,8.3303,130.254667782
 08/03  24:00:00,233.010150673,33.2214437117,114.757124679,0.0,25.5240853573,30.610668775,104.774717985,0.0303490755436,3.33212,101.412248909
 08/04  01:00:00,237.258977108,33.2214437117,126.262197691,0.0,19.418418834,29.3649097162,83.6709912229,0.107908808887,3.33212,80.230962414
 08/04  02:00:00,229.167697436,33.2214437117,126.040547707,0.0,12.7620426787,28.1191506574,84.0473556066,0.482795742771,3.33212,80.2324398638
 08/04  03:00:00,223.850546445,33.7498657511,119.757419725,0.0,12.7620426787,28.1191506574,77.904647985,0.519920504548,3.33212,74.0526074804
 08/04  04:00:00,232.494397185,34.0140767708,120.438805908,0.0,12.7620426787,28.1191506574,104.876212206,0.141648782455,3.33212,101.402443423
 08/04  05:00:00,245.707243238,33.2214437117,113.318671713,0.0,25.5240853573,30.610668775,187.292782466,0.17200553335,8.3303,178.790476932
 08/04  06:00:00,346.376129493,34.3311299945,124.941288114,0.0,51.0481707146,78.1489452969,323.108602165,0.344021020433,16.6606,306.103981144
 08/04  07:00:00,403.446521305,35.7872740985,121.91326637,0.0,64.3609230253,109.708623606,451.748200872,17.3841320637,24.9909,409.373168809
 08/04  08:00:00,362.365849291,35.7568256696,123.543518333,0.0,51.0481707146,80.7689615957,358.895385817,7.05020312184,33.3212,318.523982695
 08/04  09:00:00,334.11088217,36.1792849118,124.023548501,0.0,51.0481707146,71.0224615957,303.763128518,0.0,66.8089,236.954228518
 08/04  10:00:00,288.94479798,36.3025510047,127.461980367,0.0,32.1804615127,65.7244621605,274.119648651,0.0,83.4695,190.650148651
 08/04  11:00:00,291.348693951,36.4187432423,129.077709265,0.0,32.1804615127,65.7244621605,226.639718373,0.0,83.4695,143.170218373
 08/04  12:00:00,291.864193988,36.4822903216,130.235842921,0.0,32.1804615127,65.7244621605,222.047909312,0.0,83.4695,138.578409312
 08/04  13:00:00,283.146694012,36.4100009655,131.309325556,0.0,32.1804615127,55.9779621605,220.163927889,0.0,75.1392,145.024727889
 08/04  14:00:00,281.185963383,36.4344327982,129.338987426,0.0,32.1804615127,55.9779621605,205.054629306,0.0,66.8089,138.245729306
 08/04  15:00:00,279.453300167,36.4629421115,127.593902091,0.0,32.1804615127,55.9779621605,213.396364749,0.0,75.1392,138.257164749
 08/04  16:00:00,309.755359936,36.4242618609,128.688759005,0.0,32.1804615127,60.9114621605,193.386432467,0.0,91.7998,101.586632467
 08/04  17:00:00,346.583812345,35.9197339537,130.989517757,0.0,32.1804615127,77.5397301883,217.27463538,6.18675883641,49.9818,161.106076543
 08/04  18:00:00,398.688375656,36.0196938372,129.056291213,0.0,77.122965704,86.2600435998,340.886801367,9.81837667084,49.9818,281.086624696
 08/04  19:00:00,408.243732272,36.0359162788,128.636644323,0.0,102.647051061,80.1663183927,251.131004736,10.8075564703,33.3212,207.002248265
 08/04  20:00:00,447.537830384,35.9947115887,128.68502654,0.0,115.40909374,92.7192997104,257.044049834,11.5100599857,33.3212,212.212789848
 08/04  21:00:00,422.981647919,36.0621017055,127.628556809,0.0,102.647051061,94.1340635361,345.246467355,12.1240274144,24.9909,308.131539941
 08/04  22:00:00,358.403872283,36.0939678573,129.19084318,0.0,77.122965704,65.871452062,256.3917648,12.7210628591,16.6606,227.010101941
 08/04  23:00:00,293.16328424,35.9942144256,132.06925292,0.0,38.286128036,48.4199368926,152.462974645,13.8941608925,8.3303,130.238513753
 08/04  24:00:00,219.922544082,33.2214437117,101.810707632,0.0,25.5240853573,30.610668775,104.757379174,0.0253901560987,3.33212,101.399869018
 08/05  01:00:00,220.56844141,33.2214437117,100.349468791,0.0,27.7269238854,30.610668775,83.9891603348,0.435035203649,3.33212,80.2220051311
 08/05  02:00:00,209.060722651,33.7498657511,105.225331685,0.0,12.7620426787,28.1191506574,77.8635845142,0.47257480935,3.33212,74.0588897048
 08/05  03:00:00,205.169390295,33.7498657511,102.064354928,0.0,12.7620426787,28.1191506574,83.969584703,0.407715775339,3.33212,80.2297489277
 08/05  04:00:00,188.802723128,32.957232692,80.9711595604,0.0,12.7620426787,28.1191506574,105.154137452,0.430322624392,3.33212,101.391694828
 08/05  05:00:00,194.246527472,32.957232692,79.8942299067,0.0,12.7620426787,28.1191506574,139.017667036,0.453618317603,8.3303,130.233748719
 08/05  06:00:00,302.844375769,34.6481832181,115.870160183,0.0,42.6918050922,54.3732441037,196.46850209,0.386072629076,16.6606,179.421829461
 08/05  07:00:00,371.171789501,35.7611598539,138.783436118,0.0,42.6918050922,86.1019271793,348.561118976,17.5884596853,24.9909,305.981759291
 08/05  08:00:00,410.056745581,35.7006578815,137.014326406,0.0,57.6566862989,112.030105488,480.360177013,7.20472061317,33.3212,439.8342564
 08/05  09:00:00,363.849482187,36.1724504777,137.453095052,0.0,57.6566862989,83.6599452969,384.719177802,0.0,66.8089,317.910277802
 08/05  10:00:00,311.794354356,36.2602290869,139.547263775,0.0,42.6918050922,68.9656133826,320.591231118,0.223955535723,83.4695,236.897775582
 08/05  11:00:00,304.543837169,36.3153107758,140.473002,0.0,34.9340096728,67.7198543238,281.406927271,2.18480698013,83.4695,195.752620291
 08/05  12:00:00,303.131374037,36.3709661388,139.365785381,0.0,34.9340096728,67.7198543238,225.309865483,2.93591368314,83.4695,138.9044518
 08/05  13:00:00,292.870283439,36.3812607434,138.550308933,0.0,34.9340096728,57.9733543238,224.060757388,3.57232607735,75.1392,145.34923131
 08/05  14:00:00,292.920960222,36.4106325465,138.324794399,0.0,34.9340096728,57.9733543238,209.216445743,3.83881556602,66.8089,138.568730177
 08/05  15:00:00,292.728920121,36.437818171,137.618134304,0.0,34.9340096728,57.9733543238,220.928966174,3.4457805888,75.1392,142.343985585
 08/05  16:00:00,322.571339639,36.1455125354,138.294533694,0.0,34.9340096728,62.9068543238,200.266590435,4.03713098062,91.7998,104.429659454
 08/05  17:00:00,350.374544113,35.6705159343,138.849795885,0.0,34.9340096728,72.2186844194,192.382830376,11.7364602241,49.9818,130.664570151
 08/05  18:00:00,415.548798711,35.7517656348,137.860824357,0.0,87.0357390804,86.2600435998,223.441516895,11.7442771273,49.9818,161.715439767
 08/05  19:00:00,411.890543929,35.6338199306,136.931789716,0.0,102.000620287,77.6748002752,251.726389353,11.7176406995,33.3212,206.687548654
 08/05  20:00:00,436.158088643,35.605258805,136.211141232,0.0,102.000620287,88.9820225341,257.917387609,12.4279223493,33.3212,212.16826526
 08/05  21:00:00,426.014361073,35.6526132663,135.953454569,0.0,102.000620287,91.6425454185,246.232158452,13.1125480304,24.9909,208.128710422
 08/05  22:00:00,374.340120079,35.642762507,137.930933787,0.0,87.0357390804,65.871452062,339.386409162,17.5995495048,16.6606,305.126259658
 08/05  23:00:00,302.27252273,35.6082273245,139.742137226,0.0,42.6918050922,48.4199368926,210.382078769,23.056375045,8.3303,178.995403724
 08/05  24:00:00,201.872090552,33.2214437117,83.1217198978,0.0,27.7269238854,30.610668775,104.785495611,0.0579606023444,3.33212,101.395415008
 08/06  01:00:00,157.58230884,30.8435445344,33.7690648667,0.0,34.4311606118,33.1021868926,83.6481092273,0.0,3.33212,80.3159892273
 08/06  02:00:00,158.453901577,30.8435445344,52.0909824042,0.0,19.466279405,30.610668775,77.4469145247,0.0,3.33212,74.1147945247
 08/06  03:00:00,204.811584662,33.2214437117,94.091485497,0.0,19.466279405,30.610668775,83.8346327559,0.192636501908,3.33212,80.309876254
 08/06  04:00:00,143.841546928,30.8435445344,30.855389747,0.0,19.466279405,30.610668775,104.712877974,0.0,3.33212,101.380757974
 08/06  05:00:00,208.844278434,33.2214437117,85.5385622424,0.0,19.466279405,30.610668775,138.900964495,0.190935741554,8.3303,130.379728753
 08/06  06:00:00,303.068109188,34.4896566063,117.754500271,0.0,42.6918050922,54.3732441037,202.689353036,0.329031702292,16.6606,185.699721334
 08/06  07:00:00,384.737704265,35.9351623409,144.020357792,0.0,49.3960418185,88.5934452969,348.642485826,17.458815612,24.9909,306.192770214
 08/06  08:00:00,414.255273775,35.6754914943,141.914139609,0.0,57.6566862989,112.030105488,476.285894647,7.27535299067,33.3212,435.689341657
 08/06  09:00:00,358.805848507,36.1782333881,142.361754856,0.0,50.9524495726,81.1684271793,381.429341396,0.293829531051,66.8089,314.326611865
 08/06  10:00:00,315.728283115,36.320088999,143.969106718,0.0,42.6918050922,68.9656133826,329.99520527,1.95099582674,83.4695,244.574709443
 08/06  11:00:00,313.156638769,36.358306119,145.257543482,0.0,38.286128036,68.9656133826,275.584370762,3.39072529461,83.4695,188.724145467
 08/06  12:00:00,312.902667343,36.3926942607,145.978264785,0.0,38.286128036,68.9656133826,232.731600385,4.08916314226,83.4695,145.172937243
 08/06  13:00:00,294.098106249,36.3834541843,146.140428671,0.0,31.5818913096,56.727595265,220.211764165,6.50187600358,75.1392,138.570688161
 08/06  14:00:00,294.074378414,36.4110804966,146.098358562,0.0,31.5818913096,56.727595265,212.42182868,7.4009516644,66.8089,138.211977016
 08/06  15:00:00,294.119488869,36.4365217338,146.136571497,0.0,31.5818913096,56.727595265,221.578772317,8.22670179136,75.1392,138.212870525
 08/06  16:00:00,323.363388787,36.1422799671,146.412154785,0.0,31.5818913096,61.661095265,207.328136915,7.6037892341,91.7998,107.92454768
 08/06  17:00:00,350.463865816,35.6220854574,146.012804028,0.0,31.5818913096,70.9729253606,196.198997068,15.5435176618,49.9818,130.673679407
 08/06  18:00:00,412.275409518,35.6638215058,146.392129148,0.0,80.3315023541,83.7685254822,220.342535935,15.6516991529,49.9818,154.709036782
 08/06  19:00:00,420.079182521,35.6036405081,144.903663312,0.0,102.000620287,77.6748002752,259.616736256,13.5922275442,33.3212,212.703308711
 08/06  20:00:00,450.368786316,35.599342889,143.623363319,0.0,108.704857014,91.4735406516,250.086967876,12.6942901943,33.3212,204.071477682
 08/06  21:00:00,421.326717686,35.652099263,142.653419461,0.0,95.2963835608,89.1510273009,249.636995472,15.5906989394,24.9909,209.055396533
 08/06  22:00:00,368.52601783,35.6578306862,143.090727885,0.0,80.3315023541,63.3799339444,341.16515281,21.0623173612,16.6606,303.442235449
 08/06  23:00:00,305.456888492,35.6342760971,144.689923596,0.0,42.6918050922,48.4199368926,210.28459766,28.9523987705,8.3303,173.00189889
 08/06  24:00:00,196.572492484,32.4288106526,70.7094014401,0.0,34.4311606118,33.1021868926,137.878416712,26.7097258515,3.33212,107.83657086
 08/07  01:00:00,155.811916667,31.6361775935,49.8633801963,0.0,19.418418834,29.3649097162,112.05174606,34.677471033,3.33212,74.0421550272
 08/07  02:00:00,140.785911939,30.8435445344,43.7075410704,0.0,12.7620426787,28.1191506574,105.535690322,21.9911267736,3.33212,80.2124435488
 08/07  03:00:00,187.377572226,33.2214437117,87.3969679916,0.0,12.7620426787,28.1191506574,91.3670386891,13.9870793624,3.33212,74.0478393266
 08/07  04:00:00,195.750958306,33.2214437117,89.0927700695,0.0,12.7620426787,28.1191506574,109.880993129,5.17312593835,3.33212,101.37574719
 08/07  05:00:00,212.51842822,33.2214437117,84.053605705,0.0,25.5240853573,30.610668775,204.311364429,17.2572588652,8.3303,178.723805564
 08/07  06:00:00,323.429008398,33.855550159,107.24230336,0.0,51.0481707146,78.1489452969,334.379767609,11.8771249549,16.6606,305.842042654
 08/07  07:00:00,416.735719186,35.6620110932,140.342201836,0.0,64.3609230253,109.708623606,450.136316151,16.3444103149,24.9909,408.801005836
 08/07  08:00:00,376.74508167,35.6769852994,142.45280328,0.0,51.0481707146,80.7689615957,357.394790299,6.8684664216,33.3212,317.205123877
 08/07  09:00:00,350.336703257,36.1681689651,143.383929246,0.0,51.0481707146,71.0224615957,304.938858242,0.40718641112,66.8089,237.722771831
 08/07  10:00:00,302.096846248,36.2890811081,143.129674433,0.0,32.1804615127,65.7244621605,273.626943389,1.94751878435,83.4695,188.209924604
 08/07  11:00:00,305.008644907,36.3698932239,145.241160927,0.0,32.1804615127,65.7244621605,230.857828851,2.05823485272,83.4695,145.330093998
 08/07  12:00:00,304.593493329,36.433688794,145.919060441,0.0,32.1804615127,65.7244621605,223.124098561,1.10643451737,83.4695,138.548164043
 08/07  13:00:00,294.524821265,36.3964583654,145.261435357,0.0,32.1804615127,55.9779621605,214.133258767,0.620978315429,75.1392,138.373080452
 08/07  14:00:00,294.454405518,36.4282384717,144.463155127,0.0,32.1804615127,55.9779621605,205.630419991,0.594392339273,66.8089,138.227127651
 08/07  15:00:00,294.81067889,36.4569301219,144.806045383,0.0,32.1804615127,55.9779621605,214.136087632,0.763365430577,75.1392,138.233522201
 08/07  16:00:00,323.239886819,36.3399005138,144.331046386,0.0,32.1804615127,60.9114621605,199.812557929,0.0858866285703,91.7998,107.926871301
 08/07  17:00:00,357.574841093,35.8350587602,144.653011447,0.0,32.1804615127,77.5397301883,210.103729181,5.78705542922,49.9818,154.334873752
 08/07  18:00:00,409.590128507,35.9202579654,143.148301626,0.0,77.122965704,86.2600435998,339.958746475,8.98090815406,49.9818,280.996038321
 08/07  19:00:00,422.515570477,35.931274396,142.954947114,0.0,102.647051061,80.1663183927,257.297022967,9.92828936383,33.3212,214.047533603
 08/07  20:00:00,458.06660747,35.8920632696,142.049301526,0.0,115.40909374,92.7192997104,250.302631846,10.6039090526,33.3212,206.377522793
 08/07  21:00:00,431.767841038,35.9333215794,139.275612574,0.0,102.647051061,94.1340635361,342.424225501,11.1747380439,24.9909,306.258587457
 08/07  22:00:00,367.33761735,35.9708438607,141.982203005,0.0,77.122965704,65.871452062,262.204751615,12.4437378131,16.6606,233.100413802
 08/07  23:00:00,301.890026963,35.900157819,145.144913484,0.0,38.286128036,48.4199368926,150.858137118,17.8531129072,8.3303,124.674724211
 08/07  24:00:00,196.130887875,32.8251271822,80.9175417511,0.0,25.5240853573,30.610668775,108.987770101,0.0986916665817,3.33212,105.556958434
 08/08  01:00:00,203.566698937,33.2214437117,95.159979725,0.0,19.418418834,29.3649097162,79.5711335678,0.104862572644,3.33212,76.1341509951
 08/08  02:00:00,180.849731029,32.8251271822,81.1672473858,0.0,12.7620426787,28.1191506574,83.4901942544,0.747972902897,3.33212,79.4101013515
 08/08  03:00:00,178.259847547,32.8251271822,78.7825549562,0.0,12.7620426787,28.1191506574,86.1013126211,7.92011883749,3.33212,74.8490737836
 08/08  04:00:00,178.249720512,32.8251271822,71.6254764616,0.0,12.7620426787,28.1191506574,129.041163555,24.3414343907,3.33212,101.367609165
 08/08  05:00:00,217.040882982,33.2214437117,87.8967054006,0.0,25.5240853573,30.610668775,217.954409761,30.930606134,8.3303,178.693503627
 08/08  06:00:00,323.761464059,33.6970235472,107.112347144,0.0,51.0481707146,78.1489452969,342.143511064,19.7190064598,16.6606,305.763904605
 08/08  07:00:00,417.213920473,35.6918569119,140.074366643,0.0,64.3609230253,109.708623606,449.658235151,15.9903473953,24.9909,408.676987756
 08/08  08:00:00,377.944284719,35.6880143212,142.739629216,0.0,51.0481707146,80.7689615957,351.110858525,5.97636960757,33.3212,311.813288917
 08/08  09:00:00,351.555611652,36.1795715838,144.131916281,0.0,51.0481707146,71.0224615957,309.279555409,0.0,66.8089,242.470655409
 08/08  10:00:00,304.989987382,36.3144646303,145.606166921,0.0,32.1804615127,65.7244621605,271.755475045,0.0708601446636,83.4695,188.2151149
 08/08  11:00:00,306.706486866,36.4003549544,146.173078895,0.0,32.1804615127,65.7244621605,228.718572079,0.125724783227,83.4695,145.123347296
 08/08  12:00:00,303.996731549,36.4610726515,143.915919276,0.0,32.1804615127,65.7244621605,222.309054343,0.11663204455,83.4695,138.722922298
 08/08  13:00:00,293.764767287,36.4071427385,142.691711417,0.0,32.1804615127,55.9779621605,213.61793531,0.107538026028,75.1392,138.371197284
 08/08  14:00:00,295.016979722,36.4363938803,143.913337569,0.0,32.1804615127,55.9779621605,205.113192414,0.117470026979,66.8089,138.186822387
 08/08  15:00:00,293.313972844,36.4651643041,142.169144096,0.0,32.1804615127,55.9779621605,213.405323193,0.0736284723019,75.1392,138.192494721
 08/08  16:00:00,322.349671049,36.3224096722,142.449933679,0.0,32.1804615127,60.9114621605,199.711733045,0.0,91.7998,107.911933045
 08/08  17:00:00,357.172852794,35.8067140473,143.141275226,0.0,32.1804615127,77.5397301883,209.523325621,5.2041175017,49.9818,154.337408119
 08/08  18:00:00,409.524657536,35.8976997694,141.720310387,0.0,77.122965704,86.2600435998,339.16932442,8.31975623551,49.9818,280.867768185
 08/08  19:00:00,419.321340747,35.910633454,138.816220225,0.0,102.647051061,80.1663183927,253.478377435,9.19791597615,33.3212,210.959261458
 08/08  20:00:00,455.157183753,35.8760739853,138.428813874,0.0,115.40909374,92.7192997104,252.479138195,9.79384895931,33.3212,209.364089236
 08/08  21:00:00,428.866715021,35.9253519378,135.425539086,0.0,102.647051061,94.1340635361,341.521845564,10.3392358814,24.9909,306.191709682
 08/08  22:00:00,363.08071016,35.9717864014,135.611150451,0.0,77.122965704,65.871452062,254.380435113,10.8877884893,16.6606,226.832046624
 08/08  23:00:00,297.497618982,35.9069864649,138.260975924,0.0,38.286128036,48.4199368926,153.711311553,15.1905186978,8.3303,130.190492855
 08/08  24:00:00,202.196692615,33.0232854469,85.5858066898,0.0,25.5240853573,30.610668775,104.746869172,0.0472503781921,3.33212,101.367498793
 08/09  01:00:00,207.481583546,33.2214437117,97.7874139393,0.0,19.418418834,29.3649097162,83.6595918884,0.111942984983,3.33212,80.2155289034
 08/09  02:00:00,183.58329159,32.8251271822,82.665267465,0.0,12.7620426787,28.1191506574,78.102057168,0.726987695895,3.33212,74.0429494721
 08/09  03:00:00,189.355452783,33.2214437117,87.6693248022,0.0,12.7620426787,28.1191506574,83.6858176199,0.146872160095,3.33212,80.2068254598
 08/09  04:00:00,179.786001996,32.6930216723,73.1892823477,0.0,12.7620426787,28.1191506574,104.885286315,0.190991244513,3.33212,101.36217507
 08/09  05:00:00,203.883444709,32.6930216723,75.6032181243,0.0,25.5240853573,30.610668775,187.21349036,0.200212257944,8.3303,178.682978102
 08/09  06:00:00,341.495409527,34.6481832181,123.876591179,0.0,51.0481707146,78.1489452969,322.625445736,0.270527463758,16.6606,305.694318273
 08/09  07:00:00,417.479288298,35.7180174174,140.797289471,0.0,64.3609230253,109.708623606,444.82425864,14.9161874584,24.9909,404.917171181
 08/09  08:00:00,377.920944997,35.7118614023,142.877158683,0.0,51.0481707146,80.7689615957,352.431098745,6.03617416023,33.3212,313.073724585
 08/09  09:00:00,352.664498607,36.1845343872,144.370981975,0.0,51.0481707146,71.0224615957,310.938348022,0.0,66.8089,244.129448022
 08/09  10:00:00,305.702632038,36.3378395082,145.825750229,0.0,32.1804615127,65.7244621605,271.665771474,0.0,83.4695,188.196271474
 08/09  11:00:00,307.052321886,36.4191565627,146.016193057,0.0,32.1804615127,65.7244621605,222.161740161,0.0,83.4695,138.692240161
 08/09  12:00:00,307.263445358,36.4851243304,146.418422486,0.0,32.1804615127,65.7244621605,228.597127255,0.0,83.4695,145.127627255
 08/09  13:00:00,297.480249262,36.4193678101,146.330531018,0.0,32.1804615127,55.9779621605,213.497389477,0.0,75.1392,138.358189477
 08/09  14:00:00,297.432525151,36.4466832528,146.133886273,0.0,32.1804615127,55.9779621605,205.018555712,0.0,66.8089,138.209655712
 08/09  15:00:00,296.150625848,36.4756979418,145.123963915,0.0,32.1804615127,55.9779621605,213.352812639,0.0,75.1392,138.213612639
 08/09  16:00:00,325.089937732,36.4393439477,144.582310408,0.0,32.1804615127,60.9114621605,193.355887638,0.0,91.7998,101.556087638
 08/09  17:00:00,359.456159863,35.922201096,144.127975858,0.0,32.1804615127,77.5397301883,216.18035027,5.18221008399,49.9818,161.016340186
 08/09  18:00:00,410.81898978,36.009593538,141.58930404,0.0,77.122965704,86.2600435998,339.067867091,8.35009705952,49.9818,280.735970031
 08/09  19:00:00,420.634054398,36.0141358727,138.777043308,0.0,102.647051061,80.1663183927,249.428839416,9.25690087304,33.3212,206.850738543
 08/09  20:00:00,453.361657679,35.9621154209,135.156473364,0.0,115.40909374,92.7192997104,249.471434863,9.84463868343,33.3212,206.30559618
 08/09  21:00:00,427.844612882,36.0183320699,133.147883995,0.0,102.647051061,94.1340635361,341.506313934,10.3986541231,24.9909,306.116759811
 08/09  22:00:00,362.959782983,36.0541388749,134.898406918,0.0,77.122965704,65.871452062,261.748364199,10.9552370542,16.6606,234.132527145
 08/09  23:00:00,297.358430105,35.954904083,137.856341973,0.0,38.286128036,48.4199368926,152.090644197,13.5713911403,8.3303,130.188953056
 08/09  24:00:00,206.989885921,33.2214437117,89.9692920127,0.0,25.5240853573,30.610668775,104.710150905,0.0148474984675,3.33212,101.363183407
 08/10  01:00:00,205.827655377,33.2214437117,95.8057579058,0.0,19.418418834,29.3649097162,77.460766645,0.093533006361,3.33212,74.0351136386
 08/10  02:00:00,190.487838126,33.2214437117,88.4149535023,0.0,12.7620426787,28.1191506574,83.6516400112,0.114322000926,3.33212,80.2051980103
 08/10  03:00:00,189.469408802,33.2214437117,87.4258181509,0.0,12.7620426787,28.1191506574,77.5006537879,0.12620455144,3.33212,74.0423292365
 08/10  04:00:00,182.179664018,32.6930216723,74.6367347039,0.0,12.7620426787,28.1191506574,108.737602043,0.191048429103,3.33212,105.214433614
 08/10  05:00:00,213.073697227,32.957232692,82.9630229929,0.0,25.5240853573,30.610668775,183.193397855,0.357627251608,8.3303,174.505470604
 08/10  06:00:00,337.022273476,34.6481832181,116.273020665,0.0,51.0481707146,78.1489452969,322.564104668,0.270289175589,16.6606,305.633215492
 08/10  07:00:00,409.129543476,35.7395479383,128.88668801,0.0,64.3609230253,109.708623606,448.558026848,15.1588669682,24.9909,408.40825988
 08/10  08:00:00,367.281201559,35.7335212683,129.45130368,0.0,51.0481707146,80.7689615957,355.47064182,6.08566825978,33.3212,316.06377356
 08/10  09:00:00,338.991096666,36.1862495343,128.871794628,0.0,51.0481707146,71.0224615957,305.278310603,0.0,66.8089,238.469410603
 08/10  10:00:00,291.329428648,36.3561400031,129.749762971,0.0,32.1804615127,65.7244621605,271.62210177,0.0,83.4695,188.15260177
 08/10  11:00:00,290.399320518,36.4405873602,128.096865997,0.0,32.1804615127,65.7244621605,228.767335461,0.0,83.4695,145.297835461
 08/10  12:00:00,289.339880954,36.5055038485,127.687463872,0.0,32.1804615127,65.7244621605,221.990374648,0.0,83.4695,138.520874648
 08/10  13:00:00,280.800238397,36.4263967,128.944015938,0.0,32.1804615127,55.9779621605,213.478628502,0.0,75.1392,138.339428502
 08/10  14:00:00,279.588310348,36.4451841268,127.707365477,0.0,32.1804615127,55.9779621605,204.983284752,0.0,66.8089,138.174384752
 08/10  15:00:00,281.363209779,36.4744406923,129.464549688,0.0,32.1804615127,55.9779621605,213.317359878,0.0,75.1392,138.178159878
 08/10  16:00:00,316.052997104,36.5087560698,134.865642935,0.0,32.1804615127,60.9114621605,199.69976216,0.0,91.7998,107.89996216
 08/10  17:00:00,347.584193808,35.9645014725,131.924256332,0.0,32.1804615127,77.5397301883,209.492367635,5.19963562116,49.9818,154.310932014
 08/10  18:00:00,396.562753902,36.0406788862,126.908970474,0.0,77.122965704,86.2600435998,339.174234802,8.4285387597,49.9818,280.763896042
 08/10  19:00:00,411.228932801,36.0630199771,128.240035859,0.0,102.647051061,80.1663183927,251.578521947,9.35090364218,33.3212,208.906418305
 08/10  20:00:00,447.708570354,36.0245142758,128.274425704,0.0,115.40909374,92.7192997104,254.254070993,9.94738850693,33.3212,210.985482486
 08/10  21:00:00,421.715291304,36.0880153411,125.900142554,0.0,102.647051061,94.1340635361,341.937390747,10.508907652,24.9909,306.437583095
 08/10  22:00:00,356.444106325,36.1141224938,127.174223637,0.0,77.122965704,65.871452062,254.500589445,11.0728038701,16.6606,226.767185575
 08/10  23:00:00,291.167359741,36.0057664499,130.043085727,0.0,38.286128036,48.4199368926,150.789021944,12.2823554221,8.3303,130.176366521
 08/10  24:00:00,230.252760942,33.2214437117,112.026564278,0.0,25.5240853573,30.610668775,104.715395651,0.0181372246809,3.33212,101.365138426
 08/11  01:00:00,217.605940269,32.957232692,107.340765891,0.0,19.418418834,29.3649097162,83.8045337303,0.265519306083,3.33212,80.2068944242
 08/11  02:00:00,216.625589408,33.7498657511,112.619509385,0.0,12.7620426787,28.1191506574,77.6989167715,0.334824233713,3.33212,74.0319725378
 08/11  03:00:00,217.591582972,33.7498657511,113.607103463,0.0,12.7620426787,28.1191506574,83.8599905437,0.325658690176,3.33212,80.2022118536
 08/11  04:00:00,213.574449007,32.957232692,103.823508227,0.0,12.7620426787,28.1191506574,105.038767473,0.350887739434,3.33212,101.355759734
 08/11  05:00:00,242.528386511,33.2214437117,110.171620348,0.0,25.5240853573,30.610668775,187.075304417,0.107357107445,8.3303,178.63764731
 08/11  06:00:00,350.127708024,34.8067098299,127.685124856,0.0,51.0481707146,78.1489452969,321.857497767,0.278224278393,16.6606,304.918673489
 08/11  07:00:00,408.955843583,35.7707770246,127.425795005,0.0,64.3609230253,109.708623606,441.139059852,15.4314572212,24.9909,400.71670263
 08/11  08:00:00,367.790208152,35.7328944496,129.009335467,0.0,51.0481707146,80.7689615957,356.692107769,6.19351953132,33.3212,317.177388238
 08/11  09:00:00,338.61466493,36.1835552083,128.52782284,0.0,51.0481707146,71.0224615957,306.60129285,0.0,66.8089,239.79239285
 08/11  10:00:00,290.791823598,36.2912119798,129.328737982,0.0,32.1804615127,65.7244621605,275.63986804,0.0,83.4695,192.17036804
 08/11  11:00:00,291.74968816,36.3935005378,129.532431728,0.0,32.1804615127,65.7244621605,222.147957335,0.0,83.4695,138.678457335
 08/11  12:00:00,290.425616265,36.4635217065,128.847103317,0.0,32.1804615127,65.7244621605,221.979697988,0.0,83.4695,138.510197988
 08/11  13:00:00,279.286446363,36.409265725,127.463790962,0.0,32.1804615127,55.9779621605,220.076362382,0.0,75.1392,144.937162382
 08/11  14:00:00,277.243748844,36.4364693999,125.406015012,0.0,32.1804615127,55.9779621605,204.972152223,0.0,66.8089,138.163252223
 08/11  15:00:00,277.629619332,36.4639154029,125.788738177,0.0,32.1804615127,55.9779621605,213.305522286,0.0,75.1392,138.166322286
 08/11  16:00:00,307.09597385,36.3318081886,126.129473672,0.0,32.1804615127,60.9114621605,193.353352193,0.0,91.7998,101.553552193
 08/11  17:00:00,342.415795081,35.8286104747,126.923040085,0.0,32.1804615127,77.5397301883,209.793447499,5.53711497873,49.9818,154.27453252
 08/11  18:00:00,395.98808751,35.9074417104,126.475713541,0.0,77.122965704,86.2600435998,340.953700136,8.8418375673,49.9818,282.130062569
 08/11  19:00:00,409.870816726,35.9304636246,127.558736431,0.0,102.647051061,80.1663183927,255.830114062,9.75231945634,33.3212,212.756594605
 08/11  20:00:00,446.641201574,35.9115499502,127.829701796,0.0,115.40909374,92.7192997104,249.993533791,10.3918383816,33.3212,206.28049541
 08/11  21:00:00,421.879723476,35.9840679939,126.560489074,0.0,102.647051061,94.1340635361,341.971278768,10.9611003889,24.9909,306.019278379
 08/11  22:00:00,358.306746091,36.0412276951,129.103339169,0.0,77.122965704,65.871452062,257.393281078,11.4940291116,16.6606,229.238651966
 08/11  23:00:00,291.708236684,35.9573159001,130.619150937,0.0,38.286128036,48.4199368926,149.360704491,13.0708627618,8.3303,127.959541729
 08/11  24:00:00,239.175408048,33.2214437117,120.824815335,0.0,25.5240853573,30.610668775,104.705978605,0.018433358878,3.33212,101.355425246
 08/12  01:00:00,240.950449678,33.2214437117,120.393495371,0.0,27.7269238854,30.610668775,83.627666235,0.0937043269386,3.33212,80.201841908
 08/12  02:00:00,223.036479307,33.2214437117,119.973713292,0.0,12.7620426787,28.1191506574,77.7733483386,0.405053359145,3.33212,74.0361749794
 08/12  03:00:00,225.860765258,33.7498657511,121.728342493,0.0,12.7620426787,28.1191506574,83.9949865546,0.451316995436,3.33212,80.2115495591
 08/12  04:00:00,234.359654768,33.7498657511,123.534924149,0.0,12.7620426787,28.1191506574,105.060482689,0.378389816806,3.33212,101.349972872
 08/12  05:00:00,236.977982708,32.957232692,118.355557262,0.0,12.7620426787,28.1191506574,138.895729024,0.398915639898,8.3303,130.166513384
 08/12  06:00:00,314.917825606,34.3311299945,126.668203136,0.0,42.6918050922,54.3732441037,196.263711425,0.305841777876,16.6606,179.297269647
 08/12  07:00:00,360.068493,35.8363993735,125.170590459,0.0,42.6918050922,86.1019271793,346.474094773,15.9366847416,24.9909,305.546510031
 08/12  08:00:00,398.197093315,35.8716003831,122.177866985,0.0,57.6566862989,112.030105488,478.512447498,6.43103884477,33.3212,438.760208654
 08/12  09:00:00,351.170526954,36.1950935753,121.683775916,0.0,57.6566862989,83.6599452969,376.074812741,0.0,66.8089,309.265912741
 08/12  10:00:00,298.359676709,36.4088131371,122.891353418,0.0,42.6918050922,68.9656133826,327.525136142,0.0,83.4695,244.055636142
 08/12  11:00:00,290.147833115,36.4974458888,122.962921235,0.0,34.9340096728,67.7198543238,272.082978611,0.0,83.4695,188.613478611
 08/12  12:00:00,289.142251174,36.5734936408,122.661186475,0.0,34.9340096728,67.7198543238,228.921881447,0.0,83.4695,145.452381447
 08/12  13:00:00,279.454906872,36.4878139253,122.77319045,0.0,34.9340096728,57.9733543238,213.804423435,0.0,75.1392,138.665223435
 08/12  14:00:00,279.730173144,36.4637375823,123.063898144,0.0,34.9340096728,57.9733543238,205.311774165,0.0,66.8089,138.502874165
 08/12  15:00:00,278.802694647,36.5011349206,122.128853389,0.0,34.9340096728,57.9733543238,220.237500091,0.0,75.1392,145.098300091
 08/12  16:00:00,307.958229621,36.3543562934,122.21239582,0.0,34.9340096728,62.9068543238,193.453771464,0.0,91.7998,101.653971464
 08/12  17:00:00,336.241892526,35.9971093487,123.167850776,0.0,34.9340096728,72.2186844194,186.148737663,5.46437930321,49.9818,130.70255836
 08/12  18:00:00,401.253586771,36.193143253,121.681672566,0.0,87.0357390804,86.2600435998,220.215218695,8.70999676726,49.9818,161.523421927
 08/12  19:00:00,401.752803979,35.9617924283,122.039486293,0.0,102.000620287,77.6748002752,249.589271636,9.75219462072,33.3212,206.515877015
 08/12  20:00:00,424.112889846,35.8931548097,122.030019943,0.0,102.000620287,88.9820225341,250.356590946,10.4339268493,33.3212,206.601464097
 08/12  21:00:00,414.169830236,35.9436559341,121.797378838,0.0,102.000620287,91.6425454185,249.337798089,11.0325429155,24.9909,213.314355174
 08/12  22:00:00,361.526292828,35.872966415,122.493079793,0.0,87.0357390804,65.871452062,327.984770552,11.5863741691,16.6606,299.737796383
 08/12  23:00:00,290.160784493,35.8017328207,124.764640181,0.0,42.6918050922,48.4199368926,197.878430674,13.3511880449,8.3303,176.196942629
 08/12  24:00:00,251.707177281,33.5384969354,130.40087831,0.0,27.7269238854,30.610668775,111.012245495,0.0,3.33212,107.680125495
 08/13  01:00:00,253.687253094,33.4856547314,123.351696433,0.0,34.4311606118,33.1021868926,77.605871709,0.156356111417,3.33212,74.1173955976
 08/13  02:00:00,227.672455808,31.6361775935,118.761248359,0.0,19.466279405,30.610668775,83.7818737622,0.171426962231,3.33212,80.2783268
 08/13  03:00:00,227.800120029,32.8251271822,116.407026369,0.0,19.466279405,30.610668775,84.3787103093,0.75589475243,3.33212,80.2906955569
 08/13  04:00:00,236.65830087,32.8251271822,118.596566282,0.0,19.466279405,30.610668775,105.435759153,0.748186055047,3.33212,101.355453098
 08/13  05:00:00,254.686284375,33.2214437117,126.273486591,0.0,19.466279405,30.610668775,138.831859189,0.173031309852,8.3303,130.328527879
 08/13  06:00:00,320.683916565,34.8067098299,131.452306274,0.0,42.6918050922,54.3732441037,196.515599823,0.120034940674,16.6606,179.734964883
 08/13  07:00:00,366.589238996,36.0739588185,122.219969893,0.0,49.3960418185,88.5934452969,346.213158674,15.6934133373,24.9909,305.528845336
 08/13  08:00:00,395.63645112,35.8387795495,119.664839305,0.0,57.6566862989,112.030105488,478.09590105,6.08369714473,33.3212,438.691003906
 08/13  09:00:00,338.922365292,36.280388733,118.60153177,0.0,50.9524495726,81.1684271793,377.978174699,0.0,66.8089,311.169274699
 08/13  10:00:00,294.194500897,36.6183747925,118.532801939,0.0,42.6918050922,68.9656133826,326.482185446,0.0,83.4695,243.012685446
 08/13  11:00:00,290.990280105,36.4960417345,119.220529744,0.0,38.286128036,68.9656133826,272.070238679,0.0,83.4695,188.600738679
 08/13  12:00:00,290.206012703,36.5567391503,119.159878096,0.0,38.286128036,68.9656133826,228.577005797,0.0,83.4695,145.107505797
 08/13  13:00:00,270.277042144,36.4244320401,118.317861833,0.0,31.5818913096,56.727595265,213.654112584,0.0,75.1392,138.514912584
 08/13  14:00:00,269.874945286,36.4378158881,117.902586576,0.0,31.5818913096,56.727595265,204.986003011,0.0,66.8089,138.177103011
 08/13  15:00:00,270.813152411,36.4649177509,118.821276217,0.0,31.5818913096,56.727595265,213.309315275,0.0,75.1392,138.170115275
 08/13  16:00:00,302.035539533,36.2585387821,121.005618027,0.0,31.5818913096,61.661095265,194.542612104,0.0,91.7998,102.742812104
 08/13  17:00:00,331.358517094,35.7393994567,123.163040649,0.0,31.5818913096,70.9729253606,191.759101101,5.87718925428,49.9818,135.900111847
 08/13  18:00:00,392.252348464,35.7805663236,122.327172874,0.0,80.3315023541,83.7685254822,213.840316729,9.1824249277,49.9818,154.676091801
 08/13  19:00:00,400.878097865,35.7913729646,121.318059507,0.0,102.000620287,77.6748002752,249.692061098,10.124290789,33.3212,206.246570309
 08/13  20:00:00,430.673414446,35.7759245622,119.457144989,0.0,108.704857014,91.4735406516,249.840655641,10.7864038719,33.3212,205.733051769
 08/13  21:00:00,400.465967218,35.9301252975,117.316290709,0.0,95.2963835608,89.1510273009,242.605634704,11.3678163412,24.9909,206.246918363
 08/13  22:00:00,348.869162965,35.8906856876,119.034158175,0.0,80.3315023541,63.3799339444,333.249742965,11.942833008,16.6606,304.646309957
 08/13  23:00:00,286.94254608,35.8516806,121.470893972,0.0,42.6918050922,48.4199368926,202.014071205,15.2651516825,8.3303,178.418619523
 08/13  24:00:00,268.978019019,33.2214437117,138.995046219,0.0,34.4311606118,33.1021868926,104.817823207,0.0205242476606,3.33212,101.46517896
 08/14  01:00:00,242.305443338,32.957232692,131.754687787,0.0,19.418418834,29.3649097162,77.6465895293,0.28419097191,3.33212,74.0302785574
 08/14  02:00:00,231.540186325,33.3535492216,128.178049363,0.0,12.7620426787,28.1191506574,84.5633172956,1.03162435846,3.33212,80.1995729371
 08/14  03:00:00,232.623494362,34.0140767708,127.898397134,0.0,12.7620426787,28.1191506574,77.5638531364,0.193062696051,3.33212,74.0386704404
 08/14  04:00:00,238.068677088,34.0140767708,126.680367148,0.0,12.7620426787,28.1191506574,111.068625197,0.143708806186,3.33212,107.592796391
 08/14  05:00:00,255.264891439,33.2214437117,120.73524728,0.0,25.5240853573,30.610668775,180.333976862,0.153196447723,8.3303,171.850480414
 08/14  06:00:00,351.677067779,34.3311299945,131.071336188,0.0,51.0481707146,78.1489452969,322.492487892,0.315878732941,16.6606,305.516009159
 08/14  07:00:00,404.243107841,35.763565817,123.958798399,0.0,64.3609230253,109.708623606,449.520961787,16.3698606484,24.9909,408.160201139
 08/14  08:00:00,366.182927619,35.7364764033,128.339756549,0.0,51.0481707146,80.7689615957,355.344819721,6.63626628623,33.3212,315.387353434
 08/14  09:00:00,340.304294044,36.1787083321,130.176238068,0.0,51.0481707146,71.0224615957,305.710394895,0.0,66.8089,238.901494895
 08/14  10:00:00,294.942222562,36.3454944107,133.366752186,0.0,32.1804615127,65.7244621605,271.594162818,0.0,83.4695,188.124662818
 08/14  11:00:00,298.476939473,36.4260647789,136.163877102,0.0,32.1804615127,65.7244621605,228.661937813,0.0,83.4695,145.192437813
 08/14  12:00:00,294.580034507,36.4929355054,132.918372965,0.0,32.1804615127,65.7244621605,222.048452417,0.0,83.4695,138.578952417
 08/14  13:00:00,281.781669284,36.4165591548,129.919323445,0.0,32.1804615127,55.9779621605,213.485234727,0.0,75.1392,138.346034727
 08/14  14:00:00,282.310229989,36.433386715,130.433441824,0.0,32.1804615127,55.9779621605,204.968506516,0.0,66.8089,138.159606516
 08/14  15:00:00,282.323699883,36.4626682073,130.425711971,0.0,32.1804615127,55.9779621605,213.293583823,0.0,75.1392,138.154383823
 08/14  16:00:00,312.379639266,36.5275944432,131.174689527,0.0,32.1804615127,60.9114621605,197.197328784,0.0,91.7998,105.397528784
 08/14  17:00:00,347.23525189,35.9689833257,131.567112806,0.0,32.1804615127,77.5397301883,212.629537542,5.73268142936,49.9818,156.915056113
 08/14  18:00:00,399.891184596,36.0317083256,130.229645513,0.0,77.122965704,86.2600435998,339.760511207,9.16315540385,49.9818,280.615555803
 08/14  19:00:00,416.222337237,36.0485348036,130.42931614,0.0,102.647051061,80.1663183927,250.214132656,10.1190684567,33.3212,206.7738642
 08/14  20:00:00,449.211529991,36.0158880948,129.774932208,0.0,115.40909374,92.7192997104,250.286286429,10.7278540242,33.3212,206.237232405
 08/14  21:00:00,424.038671545,36.0803851266,128.243729217,0.0,102.647051061,94.1340635361,342.243214772,11.3142123248,24.9909,305.938102447
 08/14  22:00:00,358.159340196,36.1182915199,128.882224057,0.0,77.122965704,65.871452062,262.598350973,11.9018406126,16.6606,234.035910361
 08/14  23:00:00,291.376067394,36.0199703058,130.221741211,0.0,38.286128036,48.4199368926,150.500323448,13.1990929427,8.3303,128.970930505
 08/14  24:00:00,234.158803921,33.2214437117,115.894128169,0.0,25.5240853573,30.610668775,105.856716199,0.01915708178,3.33212,102.505439117
 08/15  01:00:00,226.349065123,33.2214437117,115.446722632,0.0,19.418418834,29.3649097162,77.7218472037,0.356547444153,3.33212,74.0331797595
 08/15  02:00:00,220.061411291,33.7498657511,116.032174899,0.0,12.7620426787,28.1191506574,83.9478460765,0.413121323881,3.33212,80.2026047526
 08/15  03:00:00,217.862395608,33.7498657511,113.876396494,0.0,12.7620426787,28.1191506574,77.708364676,0.35129069504,3.33212,74.0249539809
 08/15  04:00:00,217.891336506,33.2214437117,107.564508824,0.0,12.7620426787,28.1191506574,104.78905297,0.105388114997,3.33212,101.351544855
 08/15  05:00:00,248.498081168,33.2214437117,113.321744166,0.0,25.5240853573,30.610668775,187.104650886,0.132542398029,8.3303,178.641808488
 08/15  06:00:00,342.886510134,34.8067098299,120.568215764,0.0,51.0481707146,78.1489452969,322.476607085,0.316189972693,16.6606,305.499817112
 08/15  07:00:00,409.071760297,35.7449127143,127.691767449,0.0,64.3609230253,109.708623606,449.624584622,16.4734261013,24.9909,408.160258521
 08/15  08:00:00,368.500697583,35.6436787935,129.91348485,0.0,51.0481707146,80.7689615957,349.746098313,6.72434919359,33.3212,309.700549119
 08/15  09:00:00,339.738405463,36.1740725392,129.722239209,0.0,51.0481707146,71.0224615957,310.846479458,0.0,66.8089,244.037579458
 08/15  10:00:00,291.522195968,36.263427104,130.134045784,0.0,32.1804615127,65.7244621605,271.622156109,0.0,83.4695,188.152656109
 08/15  11:00:00,292.469645034,36.325304531,130.353858077,0.0,32.1804615127,65.7244621605,222.161930108,0.0315493817778,83.4695,138.660880726
 08/15  12:00:00,292.08037099,36.3621629256,130.643874016,0.0,32.1804615127,65.7244621605,228.97217507,0.407578794192,83.4695,145.095096276
 08/15  13:00:00,282.91241723,36.3856307311,131.162619436,0.0,32.1804615127,55.9779621605,214.531324378,1.05308288708,75.1392,138.339041491
 08/15  14:00:00,283.699870247,36.41456953,131.921896133,0.0,32.1804615127,55.9779621605,206.318084593,1.33071290089,66.8089,138.178471693
 08/15  15:00:00,283.766643832,36.4422678163,131.994768422,0.0,32.1804615127,55.9779621605,214.314736393,0.997402911382,75.1392,138.178133482
 08/15  16:00:00,314.827173381,36.1850025827,134.373515766,0.0,32.1804615127,60.9114621605,193.343160336,0.0157874503415,91.7998,101.527572886
 08/15  17:00:00,350.785500439,35.68293829,136.211948178,0.0,32.1804615127,77.5397301883,214.663744884,6.50460327021,49.9818,158.177341613
 08/15  18:00:00,403.178956102,35.7266914374,134.799373373,0.0,77.122965704,86.2600435998,343.82204355,9.98281221475,49.9818,283.857431335
 08/15  19:00:00,418.457205647,35.7147338715,134.722864492,0.0,102.647051061,80.1663183927,251.056689592,10.945290273,33.3212,206.790199319
 08/15  20:00:00,451.685971613,35.7186380439,134.186143587,0.0,115.40909374,92.7192997104,251.185685375,11.6205431597,33.3212,206.243942215
 08/15  21:00:00,428.009331739,35.8045102808,134.318123842,0.0,102.647051061,94.1340635361,343.147962605,12.2125791625,24.9909,305.944483443
 08/15  22:00:00,363.907665813,35.8825874288,136.702784265,0.0,77.122965704,65.871452062,263.448701424,13.7681486707,16.6606,233.019952754
 08/15  23:00:00,297.102333829,35.8370317738,137.701991675,0.0,38.286128036,48.4199368926,152.097001588,19.2138920214,8.3303,124.552809566
 08/15  24:00:00,196.54471361,32.8251271822,80.1091325942,0.0,25.5240853573,30.610668775,105.430232286,0.751105660914,3.33212,101.347006625
 08/16  01:00:00,171.572420078,31.6361775935,64.731633898,0.0,19.418418834,29.3649097162,83.616592284,0.100149847756,3.33212,80.1843224362
