Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  02:00:00,180.264322282,32.8251271822,79.1488744685,0.0,12.7620426787,28.1191506574,78.1095366832,0.743102393011,3.33212,74.0343142902
 08/16  03:00:00,179.098855262,32.8251271822,78.0187015322,0.0,12.7620426787,28.1191506574,84.258833585,0.726985403542,3.33212,80.1997281814
 08/16  04:00:00,193.903858461,33.2214437117,85.290819304,0.0,12.7620426787,28.1191506574,104.806194343,0.134095298371,3.33212,101.339979045
 08/16  05:00:00,218.923111668,33.2214437117,85.6726872027,0.0,25.5240853573,30.610668775,187.122732566,0.158337386255,8.3303,178.634095179
 08/16  06:00:00,339.08241992,34.8067098299,119.090432924,0.0,51.0481707146,78.1489452969,322.342744363,0.161573463356,16.6606,305.5205709
 08/16  07:00:00,412.323083739,35.6625924708,133.430460795,0.0,64.3609230253,109.708623606,446.219588413,17.1188440879,24.9909,404.109844325
 08/16  08:00:00,371.923101559,35.6098345209,135.436057665,0.0,51.0481707146,80.7689615957,353.657324249,7.04651860272,33.3212,313.289605646
 08/16  09:00:00,344.477762926,36.1646037748,135.688718704,0.0,51.0481707146,71.0224615957,310.935912024,0.33029461507,66.8089,243.796717409
 08/16  10:00:00,297.040783297,36.253414498,136.980650743,0.0,32.1804615127,65.7244621605,274.713091516,2.89958458763,83.4695,188.344006929
 08/16  11:00:00,298.364771754,36.3049099375,137.64054966,0.0,32.1804615127,65.7244621605,227.410150796,5.27536552843,83.4695,138.665285268
 08/16  12:00:00,296.545058395,36.3429088437,136.08216956,0.0,32.1804615127,65.7244621605,231.21922999,6.1575961771,83.4695,141.592133813
 08/16  13:00:00,285.811992339,36.3760219275,134.436648811,0.0,32.1804615127,55.9779621605,222.869682868,5.9006401655,75.1392,141.829842702
 08/16  14:00:00,287.01663848,36.4042522066,136.120703378,0.0,32.1804615127,55.9779621605,211.807343226,6.84014524053,66.8089,138.158297985
 08/16  15:00:00,287.606765567,36.4303759854,137.174613701,0.0,32.1804615127,55.9779621605,219.843755565,6.54453773923,75.1392,138.160017826
 08/16  16:00:00,317.082074622,36.1391357231,137.645636333,0.0,32.1804615127,60.9114621605,194.076558809,0.729881913916,91.7998,101.546876895
 08/16  17:00:00,351.707621559,35.6354394248,137.635729281,0.0,32.1804615127,77.5397301883,211.979996285,7.74188844657,49.9818,154.256307839
 08/16  18:00:00,403.95997143,35.6883563887,135.791671147,0.0,77.122965704,86.2600435998,344.822262322,12.8170192437,49.9818,282.023443079
 08/16  19:00:00,419.867211693,35.6347127288,135.700665801,0.0,102.647051061,80.1663183927,257.459330119,11.3778886717,33.3212,212.760241448
 08/16  20:00:00,452.983717213,35.633221888,135.089668725,0.0,115.40909374,92.7192997104,251.55916748,11.9901784912,33.3212,206.247788989
 08/16  21:00:00,427.924493207,35.7250672476,133.817360239,0.0,102.647051061,94.1340635361,343.521128134,12.5883359788,24.9909,305.941892155
 08/16  22:00:00,362.591794875,35.8120661749,135.224002365,0.0,77.122965704,65.871452062,261.125884045,17.2006936251,16.6606,227.26459042
 08/16  23:00:00,297.912099094,35.775203503,139.088545594,0.0,38.286128036,48.4199368926,160.374450687,22.3723624795,8.3303,129.671788207
 08/16  24:00:00,200.209733639,33.2214437117,83.9363069819,0.0,25.5240853573,30.610668775,104.721794151,0.0540878437326,3.33212,101.335586307
 08/17  01:00:00,132.404096338,30.8435445344,27.4546098282,0.0,19.418418834,29.3649097162,83.5171448183,0.0,3.33212,80.1850248183
 08/17  02:00:00,183.814371947,33.2214437117,82.847985886,0.0,12.7620426787,28.1191506574,77.4840311343,0.124567820316,3.33212,74.0273433139
 08/17  03:00:00,161.038157137,32.4288106526,61.2764045665,0.0,12.7620426787,28.1191506574,83.6815871904,0.154079461302,3.33212,80.1953877291
 08/17  04:00:00,176.425910083,32.8251271822,69.4874231325,0.0,12.7620426787,28.1191506574,105.394552364,0.721235217769,3.33212,101.341197146
 08/17  05:00:00,221.260263396,33.4856547314,88.168448022,0.0,25.5240853573,30.610668775,187.189897839,0.231679461177,8.3303,178.627918378
 08/17  06:00:00,313.052737167,33.6970235472,95.5716890858,0.0,51.0481707146,78.1489452969,322.571687292,0.391797318058,16.6606,305.519289974
 08/17  07:00:00,414.227710031,35.6512390147,136.220820866,0.0,64.3609230253,109.708623606,445.700278292,17.8409861635,24.9909,402.868392129
 08/17  08:00:00,375.143678685,35.6000629131,140.130632877,0.0,51.0481707146,80.7689615957,355.532933998,7.7915960678,33.3212,314.42013793
 08/17  09:00:00,346.961383089,36.1593599757,139.506451167,0.0,51.0481707146,71.0224615957,310.136713871,0.841565173181,66.8089,242.486248698
 08/17  10:00:00,298.296646017,36.2490166047,138.728217513,0.0,32.1804615127,65.7244621605,276.411355492,3.35594641407,83.4695,189.585909078
 08/17  11:00:00,300.775936891,36.3014619435,140.502697214,0.0,32.1804615127,65.7244621605,226.41989313,4.28150385678,83.4695,138.668889273
 08/17  12:00:00,300.972325062,36.3397234494,141.63133795,0.0,32.1804615127,65.7244621605,228.829061552,5.09922237366,83.4695,140.260339179
 08/17  13:00:00,290.160572673,36.3734994664,139.883100945,0.0,32.1804615127,55.9779621605,223.165428229,4.86310839397,75.1392,143.163119835
 08/17  14:00:00,289.277578762,36.4045928645,138.192351399,0.0,32.1804615127,55.9779621605,208.510579045,3.54441687198,66.8089,138.157262173
 08/17  15:00:00,289.036242851,36.4336866534,137.70074053,0.0,32.1804615127,55.9779621605,216.684908575,3.38646202018,75.1392,138.159246555
 08/17  16:00:00,318.301398374,36.1963786789,137.908767889,0.0,32.1804615127,60.9114621605,193.553062624,0.205680781097,91.7998,101.547581843
 08/17  17:00:00,352.760145091,35.7088719194,138.015028686,0.0,32.1804615127,77.5397301883,211.23833568,6.99565657483,49.9818,154.260879105
 08/17  18:00:00,403.750142321,35.7743146242,135.017725354,0.0,77.122965704,86.2600435998,342.473725429,10.8129295366,49.9818,281.678995892
 08/17  19:00:00,419.122570345,35.791197673,134.260869544,0.0,102.647051061,80.1663183927,257.726047605,11.3126856881,33.3212,213.092161917
 08/17  20:00:00,453.331848468,35.7881919879,135.427389184,0.0,115.40909374,92.7192997104,251.514888314,11.9405311407,33.3212,206.253157174
 08/17  21:00:00,428.83120779,35.8572829435,134.936542353,0.0,102.647051061,94.1340635361,343.490539826,12.5441906683,24.9909,305.955449157
 08/17  22:00:00,363.794280923,35.9242466196,136.476044887,0.0,77.122965704,65.871452062,259.209490498,15.2452256435,16.6606,227.303664855
 08/17  23:00:00,298.230511543,35.867106901,139.124715678,0.0,38.286128036,48.4199368926,158.716738688,20.7413548198,8.3303,129.645083868
 08/17  24:00:00,195.404905718,32.8251271822,79.2397881905,0.0,25.5240853573,30.610668775,105.45426265,0.779026783975,3.33212,101.343115866
 08/18  01:00:00,183.304241941,32.4288106526,75.1160267004,0.0,19.418418834,29.3649097162,83.6199419078,0.0961385819723,3.33212,80.1916833258
 08/18  02:00:00,176.210207941,32.8251271822,75.5260123863,0.0,12.7620426787,28.1191506574,78.1278985559,0.762508804159,3.33212,74.0332697517
 08/18  03:00:00,173.943082705,32.8251271822,73.3665107897,0.0,12.7620426787,28.1191506574,84.2868430745,0.754262481892,3.33212,80.2004605926
 08/18  04:00:00,179.280244559,32.8251271822,71.4992733931,0.0,12.7620426787,28.1191506574,105.409949797,0.737727872007,3.33212,101.340101925
 08/18  05:00:00,220.99056234,33.4856547314,87.324687083,0.0,25.5240853573,30.610668775,187.203028949,0.238195367864,8.3303,178.634533582
 08/18  06:00:00,313.896950614,33.6970235472,95.1828021542,0.0,51.0481707146,78.1489452969,322.569570381,0.3664053376,16.6606,305.542565043
 08/18  07:00:00,413.368673926,35.6845327018,132.370484026,0.0,64.3609230253,109.708623606,445.84011212,17.5390516344,24.9909,403.310160485
 08/18  08:00:00,373.276209786,35.6863758063,134.590437353,0.0,51.0481707146,80.7689615957,354.617487591,7.19894834823,33.3212,314.097339243
 08/18  09:00:00,345.525782654,36.1659018886,135.46357636,0.0,51.0481707146,71.0224615957,310.036156949,0.0,66.8089,243.227256949
 08/18  10:00:00,297.417245017,36.2947503277,135.950580029,0.0,32.1804615127,65.7244621605,272.494110376,0.114202371564,83.4695,188.910408005
 08/18  11:00:00,296.891571947,36.3864008365,134.687045714,0.0,32.1804615127,65.7244621605,222.302389729,0.161683166864,83.4695,138.671206562
 08/18  12:00:00,295.593399204,36.4474828836,134.0428437,0.0,32.1804615127,65.7244621605,225.258181669,0.141476042793,83.4695,141.647205627
 08/18  13:00:00,285.707258431,36.3977306432,133.921588115,0.0,32.1804615127,55.9779621605,217.044641589,0.122230098899,75.1392,141.78321149
 08/18  14:00:00,286.526505924,36.4270247136,134.720734332,0.0,32.1804615127,55.9779621605,205.106578635,0.132819591011,66.8089,138.164859044
 08/18  15:00:00,286.609594469,36.4560490621,134.791455713,0.0,32.1804615127,55.9779621605,213.392991908,0.0866229592554,75.1392,138.167168949
 08/18  16:00:00,313.567445339,36.3298894131,132.618622189,0.0,32.1804615127,60.9114621605,193.350849845,0.0,91.7998,101.551049845
 08/18  17:00:00,348.440089565,35.8266041263,132.96488685,0.0,32.1804615127,77.5397301883,210.494275725,6.25028670064,49.9818,154.262189024
 08/18  18:00:00,402.323983212,35.9119499046,132.824132853,0.0,77.122965704,86.2600435998,342.751667063,9.85914948593,49.9818,282.910717578
 08/18  19:00:00,416.899789012,35.9271836623,131.815802192,0.0,102.647051061,80.1663183927,256.121297215,10.8094871237,33.3212,211.990610092
 08/18  20:00:00,449.130047112,35.8999272194,130.346665197,0.0,115.40909374,92.7192997104,251.112948371,11.5279914009,33.3212,206.26375697
 08/18  21:00:00,423.305656585,35.9580121401,128.027547843,0.0,102.647051061,94.1340635361,343.103117847,12.1347118628,24.9909,305.977505984
 08/18  22:00:00,357.373627267,36.0153126823,128.211321266,0.0,77.122965704,65.871452062,258.164979556,12.6501510303,16.6606,228.854228526
 08/18  23:00:00,290.448038218,35.9376922752,129.390554351,0.0,38.286128036,48.4199368926,153.511409132,16.9045528155,8.3303,128.276556317
 08/18  24:00:00,232.922520968,33.2214437117,114.676435626,0.0,25.5240853573,30.610668775,104.70806368,0.0250175005604,3.33212,101.350926179
 08/19  01:00:00,232.734722603,33.2214437117,112.320650866,0.0,27.7269238854,30.610668775,83.6372314225,0.101738779038,3.33212,80.2033726435
 08/19  02:00:00,212.246278401,33.2214437117,109.360295398,0.0,12.7620426787,28.1191506574,77.4909349074,0.120087032902,3.33212,74.0387278745
 08/19  03:00:00,218.889690483,33.2214437117,115.908422544,0.0,12.7620426787,28.1191506574,84.0363657735,0.501494486386,3.33212,80.2027512872
 08/19  04:00:00,227.662135244,33.7498657511,116.921916189,0.0,12.7620426787,28.1191506574,105.231058709,0.553238872106,3.33212,101.345699837
 08/19  05:00:00,244.976801211,34.0140767708,124.24194611,0.0,12.7620426787,28.1191506574,138.675158732,0.170149591596,8.3303,130.17470914
 08/19  06:00:00,308.946592911,33.6970235472,122.013621962,0.0,42.6918050922,54.3732441037,196.332360757,0.365334151398,16.6606,179.306426606
 08/19  07:00:00,360.182487054,35.815638132,125.318586093,0.0,42.6918050922,86.1019271793,348.121660906,17.553098728,24.9909,305.577662178
 08/19  08:00:00,398.584847167,35.7762765764,122.688270433,0.0,57.6566862989,112.030105488,479.221464081,7.07563255278,33.3212,438.824631528
 08/19  09:00:00,352.499998143,36.174656188,123.051924683,0.0,57.6566862989,83.6599452969,376.100959971,0.0,66.8089,309.292059971
 08/19  10:00:00,299.367755232,36.3602951293,123.968037894,0.0,42.6918050922,68.9656133826,327.540263596,0.0,83.4695,244.070763596
 08/19  11:00:00,289.586087437,36.4571178968,122.473615532,0.0,34.9340096728,67.7198543238,272.091478675,0.0,83.4695,188.621978675
 08/19  12:00:00,288.781839071,36.5234969302,122.382704735,0.0,34.9340096728,67.7198543238,228.925534628,0.0,83.4695,145.456034628
 08/19  13:00:00,278.903860138,36.4362317238,122.315162313,0.0,34.9340096728,57.9733543238,213.809757819,0.0,75.1392,138.670557819
 08/19  14:00:00,279.216211845,36.4304120253,122.624280783,0.0,34.9340096728,57.9733543238,206.438808996,0.0,66.8089,139.629908996
 08/19  15:00:00,279.310223986,36.4584777358,122.706537699,0.0,34.9340096728,57.9733543238,219.118120703,0.0,75.1392,143.978920703
 08/19  16:00:00,309.545171293,36.2653441053,123.896850337,0.0,34.9340096728,62.9068543238,193.503073493,0.0495913421081,91.7998,101.653682151
 08/19  17:00:00,337.04574492,35.8196674228,124.150912462,0.0,34.9340096728,72.2186844194,190.033522192,7.07126621866,49.9818,132.980455974
 08/19  18:00:00,400.773330967,36.0154492621,121.372517134,0.0,87.0357390804,86.2600435998,218.993113234,9.81767262097,49.9818,159.193640613
 08/19  19:00:00,404.7166887,35.8092130955,122.340954205,0.0,102.000620287,77.6748002752,250.750473682,10.9108277726,33.3212,206.51844591
 08/19  20:00:00,425.081052107,35.7667136296,123.102317317,0.0,102.000620287,88.9820225341,253.79637713,11.5950794903,33.3212,208.88009764
 08/19  21:00:00,414.986991305,35.8346373747,122.704012976,0.0,102.000620287,91.6425454185,248.256694544,12.2044031422,24.9909,211.061391402
 08/19  22:00:00,362.010179011,35.795504134,123.051756905,0.0,87.0357390804,65.871452062,331.017774279,12.8139024303,16.6606,301.543271848
 08/19  23:00:00,290.757493861,35.7396928331,125.422976139,0.0,42.6918050922,48.4199368926,201.597294078,17.676512285,8.3303,175.590481793
 08/19  24:00:00,249.678696363,33.2214437117,129.04250885,0.0,27.7269238854,30.610668775,110.211288104,0.0335472290714,3.33212,106.845620875
 08/20  01:00:00,251.192116521,32.6930216723,122.525690057,0.0,34.4311606118,33.1021868926,77.6254432871,0.175541023371,3.33212,74.1177822637
 08/20  02:00:00,232.265588441,33.2214437117,120.042724753,0.0,19.466279405,30.610668775,83.8227298233,0.192876103153,3.33212,80.2977337202
 08/20  03:00:00,224.531858793,32.4288106526,113.983400405,0.0,19.466279405,30.610668775,83.8754918544,0.244875625464,3.33212,80.298496229
 08/20  04:00:00,226.506299388,32.4288106526,109.335651444,0.0,19.466279405,30.610668775,104.935794897,0.251596631292,3.33212,101.352078266
 08/20  05:00:00,242.338407052,32.8251271822,114.87780245,0.0,19.466279405,30.610668775,139.459408663,0.788352514135,8.3303,130.340756149
 08/20  06:00:00,316.069820227,34.8067098299,126.867315427,0.0,42.6918050922,54.3732441037,196.560173548,0.129159672065,16.6606,179.770413876
 08/20  07:00:00,368.929611626,36.0500256129,124.592067539,0.0,49.3960418185,88.5934452969,347.664492875,17.0558948294,24.9909,305.617698046
 08/20  08:00:00,396.81458914,35.815876539,120.881979495,0.0,57.6566862989,112.030105488,478.934801049,6.70319650798,33.3212,438.910404542
 08/20  09:00:00,339.293624598,36.2455254974,119.015411981,0.0,50.9524495726,81.1684271793,381.394974692,0.0,66.8089,314.586074692
 08/20  10:00:00,294.870762419,36.5587050334,119.269448729,0.0,42.6918050922,68.9656133826,323.528486733,0.0,83.4695,240.058986733
 08/20  11:00:00,290.569568639,36.482875565,118.793837074,0.0,38.286128036,68.9656133826,274.944793831,0.0,83.4695,191.475293831
 08/20  12:00:00,289.364567152,36.5501752652,118.344798278,0.0,38.286128036,68.9656133826,225.903815486,0.0,83.4695,142.434315486
 08/20  13:00:00,270.570338628,36.4245863665,118.594582541,0.0,31.5818913096,56.727595265,213.65165253,0.0,75.1392,138.51245253
 08/20  14:00:00,270.318938083,36.4368477011,118.347964182,0.0,31.5818913096,56.727595265,204.980893597,0.0,66.8089,138.171993597
 08/20  15:00:00,271.309361576,36.463147065,119.309689814,0.0,31.5818913096,56.727595265,213.319202906,0.0048671315209,75.1392,138.175135775
 08/20  16:00:00,301.33837377,36.2839432512,120.273178544,0.0,31.5818913096,61.661095265,199.697440434,0.0,91.7998,107.897640434
 08/20  17:00:00,330.718551821,35.7767665554,122.469348569,0.0,31.5818913096,70.9729253606,186.864924864,6.24720329497,49.9818,130.635921569
 08/20  18:00:00,391.423676502,35.8451610249,121.425373146,0.0,80.3315023541,83.7685254822,214.53013849,9.885794112,49.9818,154.662544378
 08/20  19:00:00,403.122722725,35.8461360499,120.713808372,0.0,102.000620287,77.6748002752,251.739692509,10.8999816206,33.3212,207.518510889
 08/20  20:00:00,431.177220808,35.8149303836,119.935454882,0.0,108.704857014,91.4735406516,249.403326789,11.5534043888,33.3212,204.5287224
 08/20  21:00:00,402.394042849,35.9663345404,119.229968534,0.0,95.2963835608,89.1510273009,245.741277954,12.1650402877,24.9909,208.585337667
 08/20  22:00:00,350.896281963,35.9137695794,121.051502149,0.0,80.3315023541,63.3799339444,331.577282622,12.7767676005,16.6606,302.139915021
 08/20  23:00:00,288.685921854,35.8672216697,123.223431019,0.0,42.6918050922,48.4199368926,203.080120941,16.310429294,8.3303,178.439391647
 08/20  24:00:00,261.105009169,33.2214437117,131.208723616,0.0,34.4311606118,33.1021868926,104.821636071,0.0185354566792,3.33212,101.470980614
 08/21  01:00:00,237.988801804,32.957232692,127.47547151,0.0,19.418418834,29.3649097162,83.8409308738,0.300504762962,3.33212,80.2083061109
 08/21  02:00:00,228.375786025,33.7498657511,124.180893755,0.0,12.7620426787,28.1191506574,77.7951848691,0.424095604965,3.33212,74.0389692641
 08/21  03:00:00,229.537054471,34.0140767708,124.840973092,0.0,12.7620426787,28.1191506574,83.7709001656,0.221605555667,3.33212,80.2171746099
 08/21  04:00:00,242.044583263,34.0140767708,130.607908378,0.0,12.7620426787,28.1191506574,104.850728418,0.156728670836,3.33212,101.361879747
 08/21  05:00:00,266.161379547,32.7458638763,132.483042711,0.0,25.5240853573,30.610668775,187.05813699,0.0505583020013,8.3303,178.677278688
 08/21  06:00:00,357.281321211,34.8067098299,135.666762517,0.0,51.0481707146,78.1489452969,322.562199925,0.227516436899,16.6606,305.674083488
 08/21  07:00:00,401.855191343,35.7456576889,121.582341445,0.0,64.3609230253,109.708623606,447.839056893,17.6608036623,24.9909,405.187353231
 08/21  08:00:00,359.978975418,35.6910084763,122.18499955,0.0,51.0481707146,80.7689615957,353.220898776,7.08763180668,33.3212,312.812066969
 08/21  09:00:00,330.963435843,36.1758861182,120.873981655,0.0,51.0481707146,71.0224615957,310.931517032,0.0,66.8089,244.122617032
 08/21  10:00:00,282.52637084,36.2767837536,121.06422218,0.0,32.1804615127,65.7244621605,271.662492815,0.0,83.4695,188.192992815
 08/21  11:00:00,282.955983007,36.3851792235,120.730832753,0.0,32.1804615127,65.7244621605,222.159431857,0.0,83.4695,138.689931857
 08/21  12:00:00,281.643739512,36.4487756299,120.073150587,0.0,32.1804615127,65.7244621605,228.594838253,0.0,83.4695,145.125338253
 08/21  13:00:00,271.537696258,36.3984741017,119.735191433,0.0,32.1804615127,55.9779621605,213.495260633,0.0,75.1392,138.356060633
 08/21  14:00:00,271.293309191,36.4272562708,119.462436286,0.0,32.1804615127,55.9779621605,205.016226543,0.0,66.8089,138.207326543
 08/21  15:00:00,271.173349822,36.4559383301,119.323832794,0.0,32.1804615127,55.9779621605,213.35027316,0.0,75.1392,138.21107316
 08/21  16:00:00,301.074561986,36.3279508937,120.095930727,0.0,32.1804615127,60.9114621605,193.348409528,0.0,91.7998,101.548609528
 08/21  17:00:00,337.438934237,35.8261336609,121.923359867,0.0,32.1804615127,77.5397301883,217.34763523,6.3530208838,49.9818,161.012814346
 08/21  18:00:00,391.003697387,35.9028562793,121.483225877,0.0,77.122965704,86.2600435998,340.719367859,10.0144427608,49.9818,280.723125099
 08/21  19:00:00,412.251833575,35.9101166331,123.849596682,0.0,102.647051061,80.1663183927,251.169317307,11.0030893814,33.3212,206.845027926
 08/21  20:00:00,445.242036926,35.8787962777,125.997190156,0.0,115.40909374,92.7192997104,251.326680111,11.7052049792,33.3212,206.300275131
 08/21  21:00:00,423.952336037,35.9355170893,128.521795126,0.0,102.647051061,94.1340635361,343.410809394,12.3188010563,24.9909,306.101108338
 08/21  22:00:00,361.982598408,36.0056577848,134.1003413,0.0,77.122965704,65.871452062,263.709413887,12.923935131,16.6606,234.124878756
 08/21  23:00:00,296.997628517,35.9348429484,137.652519118,0.0,38.286128036,48.4199368926,154.455007736,15.9364018953,8.3303,130.188305841
 08/21  24:00:00,199.978192199,33.0232854469,83.4629716016,0.0,25.5240853573,30.610668775,104.755943859,0.0634613035137,3.33212,101.360362556
 08/22  01:00:00,202.634198536,33.2214437117,92.961654287,0.0,19.418418834,29.3649097162,77.4810690034,0.109974002368,3.33212,74.0389750011
 08/22  02:00:00,178.50229947,32.8251271822,78.0152118862,0.0,12.7620426787,28.1191506574,84.3470029836,0.812139580457,3.33212,80.2027434032
 08/22  03:00:00,171.529081299,32.6930216723,71.551115694,0.0,12.7620426787,28.1191506574,77.5987707565,0.219960042092,3.33212,74.0466907144
 08/22  04:00:00,180.368310225,32.6930216723,73.0714979804,0.0,12.7620426787,28.1191506574,109.315463745,0.231245640986,3.33212,105.752098104
 08/22  05:00:00,222.430869756,33.2214437117,86.9711019094,0.0,25.5240853573,30.610668775,182.841335634,0.553907910117,8.3303,173.957127724
 08/22  06:00:00,343.137899529,34.8067098299,124.20438276,0.0,51.0481707146,78.1489452969,322.640858354,0.253835280538,16.6606,305.726423073
 08/22  07:00:00,418.120585774,35.6685607549,140.177994701,0.0,64.3609230253,109.708623606,451.438817705,17.8404040198,24.9909,408.607513685
 08/22  08:00:00,378.36167942,35.6548871387,142.877108845,0.0,51.0481707146,80.7689615957,358.687806971,7.23428467665,33.3212,318.132322294
 08/22  09:00:00,350.271829467,36.1700149999,143.231451543,0.0,51.0481707146,71.0224615957,303.56637119,0.0,66.8089,236.75747119
 08/22  10:00:00,301.304482012,36.2824737106,142.384572163,0.0,32.1804615127,65.7244621605,271.658015983,0.0058902997166,83.4695,188.182625684
 08/22  11:00:00,302.981701984,36.3616107093,142.607396656,0.0,32.1804615127,65.7244621605,228.826849616,0.0422468034381,83.4695,145.315102813
 08/22  12:00:00,304.166456547,36.4222318973,144.596406516,0.0,32.1804615127,65.7244621605,222.032955842,0.0274882896383,83.4695,138.535967552
 08/22  13:00:00,294.401396316,36.3950860742,144.610399843,0.0,32.1804615127,55.9779621605,213.510086996,0.0137441847343,75.1392,138.357142811
 08/22  14:00:00,293.509226799,36.4257857266,143.855964953,0.0,32.1804615127,55.9779621605,205.057999232,0.0392692446171,66.8089,138.209829987
 08/22  15:00:00,292.748371629,36.4531219931,143.067991086,0.0,32.1804615127,55.9779621605,213.36582977,0.0117808148413,75.1392,138.214848955
 08/22  16:00:00,322.970005607,36.2811708381,144.478921196,0.0,32.1804615127,60.9114621605,199.713211418,0.0,91.7998,107.913411418
 08/22  17:00:00,357.056513235,35.791164937,144.348974478,0.0,32.1804615127,77.5397301883,210.736727108,6.43244741611,49.9818,154.322479692
 08/22  18:00:00,408.486723944,35.8822943681,142.104888398,0.0,77.122965704,86.2600435998,341.021477632,10.1385419558,49.9818,280.901135676
 08/22  19:00:00,426.296118534,35.8919644458,142.220348144,0.0,102.647051061,80.1663183927,258.510186831,11.1941137212,33.3212,213.994873109
 08/22  20:00:00,450.105343354,35.8515622785,136.315643295,0.0,115.40909374,92.7192997104,280.792740738,41.1249497613,33.3212,206.346590977
 08/22  21:00:00,411.10395295,35.8894078507,121.498452452,0.0,102.647051061,94.1340635361,415.68861637,84.5282610963,24.9909,306.169455274
 08/22  22:00:00,330.429545826,35.9346294042,107.245412739,0.0,77.122965704,65.871452062,336.692939322,91.6900638116,16.6606,228.342275511
 08/22  23:00:00,242.271841704,35.8552749277,87.3382860636,0.0,38.286128036,48.4199368926,242.591798681,105.413614648,8.3303,128.847884033
 08/22  24:00:00,192.461697911,32.4288106526,78.3501856084,0.0,25.5240853573,30.610668775,223.659491087,118.964703451,3.33212,101.362667636
 08/23  01:00:00,176.163781155,31.6361775935,70.2683605658,0.0,19.418418834,29.3649097162,206.122456692,122.578276343,3.33212,80.2120603493
 08/23  02:00:00,164.149116106,32.4288106526,65.3274337754,0.0,12.7620426787,28.1191506574,184.562783753,107.18922855,3.33212,74.0414352027
 08/23  03:00:00,160.450703772,31.6361775935,62.4982428721,0.0,12.7620426787,28.1191506574,172.45656694,88.9112003333,3.33212,80.2132466071
 08/23  04:00:00,169.015921046,33.2214437117,62.9225325718,0.0,12.7620426787,28.1191506574,178.920742163,74.223919559,3.33212,101.364702604
 08/23  05:00:00,203.569048925,31.6361775935,71.3927925055,0.0,25.5240853573,30.610668775,249.479344021,62.4214292246,8.3303,178.727614797
 08/23  06:00:00,325.755544291,34.8067098299,109.415923506,0.0,51.0481707146,78.1489452969,360.445739172,37.9745660501,16.6606,305.810573122
 08/23  07:00:00,407.402894079,35.6228625811,131.071650811,0.0,64.3609230253,109.708623606,442.488426685,8.71610793609,24.9909,408.781418749
 08/23  08:00:00,374.812141429,35.6528817853,139.168397876,0.0,51.0481707146,80.7689615957,346.462111935,1.83632952093,33.3212,311.304582414
 08/23  09:00:00,348.142024821,36.1796985211,139.594430332,0.0,51.0481707146,71.0224615957,309.831761497,0.00742692492653,66.8089,243.015434572
 08/23  10:00:00,301.51820718,36.2823429528,141.084778767,0.0,32.1804615127,65.7244621605,271.701633295,0.0,83.4695,188.232133295
 08/23  11:00:00,300.859953826,36.3632605695,139.045458419,0.0,32.1804615127,65.7244621605,228.795834785,0.0,83.4695,145.326334785
 08/23  12:00:00,299.14736426,36.4277275387,137.657264816,0.0,32.1804615127,65.7244621605,222.009501936,0.0,83.4695,138.540001936
 08/23  13:00:00,291.24227918,36.4044827713,139.854683896,0.0,32.1804615127,55.9779621605,213.514111405,0.0,75.1392,138.374911405
 08/23  14:00:00,293.399858914,36.4365887946,142.299573476,0.0,32.1804615127,55.9779621605,205.007700007,0.0,66.8089,138.198800007
 08/23  15:00:00,291.924517762,36.4648572881,140.555325892,0.0,32.1804615127,55.9779621605,213.344605377,0.0,75.1392,138.205405377
 08/23  16:00:00,319.449332162,36.2877412741,138.55475454,0.0,32.1804615127,60.9114621605,199.718782035,0.0,91.7998,107.918982035
 08/23  17:00:00,355.564035819,35.7686210212,140.595335276,0.0,32.1804615127,77.5397301883,205.982874601,1.65613605984,49.9818,154.344938541
 08/23  18:00:00,409.379759442,35.8454239864,141.426935689,0.0,77.122965704,86.2600435998,333.60651579,2.69608263288,49.9818,280.928633157
 08/23  19:00:00,427.328796559,35.8647043534,140.901992174,0.0,102.647051061,80.1663183927,249.771813008,3.07384974711,33.3212,213.376763261
 08/23  20:00:00,454.762263373,35.8427922725,136.660165436,0.0,115.40909374,92.7192997104,243.704173784,3.37716258199,33.3212,207.005811202
 08/23  21:00:00,427.809361481,35.9020890027,132.361701609,0.0,102.647051061,94.1340635361,334.901434902,3.66692898847,24.9909,306.243605913
 08/23  22:00:00,361.960505814,35.9625594686,133.111662281,0.0,77.122965704,65.871452062,247.549178982,3.97161937713,16.6606,226.916959605
 08/23  23:00:00,296.256505034,35.8908489173,135.872225523,0.0,38.286128036,48.4199368926,143.806036485,5.31980177414,8.3303,130.155934711
 08/23  24:00:00,207.110615358,32.8251271822,89.9816805019,0.0,25.5240853573,30.610668775,104.738952388,0.0342633305915,3.33212,101.372569057
 08/24  01:00:00,221.768438245,33.2214437117,110.971533214,0.0,19.418418834,29.3649097162,83.5717877079,0.0353780635974,3.33212,80.2042896443
 08/24  02:00:00,200.303686796,32.8251271822,98.4262326629,0.0,12.7620426787,28.1191506574,77.6540090636,0.268387667881,3.33212,74.0535013957
 08/24  03:00:00,196.656761542,33.2214437117,94.2372371982,0.0,12.7620426787,28.1191506574,83.5966381254,0.0432120840366,3.33212,80.2213060414
 08/24  04:00:00,200.258685627,33.2214437117,92.0883063738,0.0,12.7620426787,28.1191506574,104.762070945,0.047659616942,3.33212,101.382291328
 08/24  05:00:00,217.649537953,32.957232692,82.7944462252,0.0,25.5240853573,30.610668775,187.216577734,0.13957018252,8.3303,178.746707551
 08/24  06:00:00,329.419960507,34.1726033826,111.531491307,0.0,51.0481707146,78.1489452969,322.629493922,0.0693768557908,16.6606,305.899517066
 08/24  07:00:00,417.60983642,35.6933912307,140.257237762,0.0,64.3609230253,109.708623606,439.754512146,5.82031245951,24.9909,408.943299687
 08/24  08:00:00,377.373262656,35.6917003363,142.614477059,0.0,51.0481707146,80.7689615957,349.107004616,2.43280030706,33.3212,313.353004309
 08/24  09:00:00,350.179341861,36.1765830225,143.159391087,0.0,51.0481707146,71.0224615957,308.083046956,0.0,66.8089,241.274146956
 08/24  10:00:00,302.306978384,36.3048825566,143.693140083,0.0,32.1804615127,65.7244621605,271.707921309,0.0,83.4695,188.238421309
 08/24  11:00:00,303.494721834,36.3874023119,143.717488022,0.0,32.1804615127,65.7244621605,228.807432096,0.0,83.4695,145.337932096
 08/24  12:00:00,303.227219906,36.441825248,144.422640475,0.0,32.1804615127,65.7244621605,222.030086796,0.0,83.4695,138.560586796
 08/24  13:00:00,292.96551597,36.405297017,143.896361904,0.0,32.1804615127,55.9779621605,213.513429589,0.0,75.1392,138.374229589
 08/24  14:00:00,293.176176767,36.4377855387,144.142756275,0.0,32.1804615127,55.9779621605,205.036580577,0.0,66.8089,138.227680577
 08/24  15:00:00,292.645298599,36.4657942127,143.993550551,0.0,32.1804615127,55.9779621605,213.37460388,0.0,75.1392,138.23540388
 08/24  16:00:00,321.689234332,36.3008102933,143.996368029,0.0,32.1804615127,60.9114621605,199.727703382,0.0,91.7998,107.927903382
 08/24  17:00:00,356.083741453,35.7898696702,143.57528619,0.0,32.1804615127,77.5397301883,206.481022886,2.14454815046,49.9818,154.354674735
 08/24  18:00:00,409.076933668,35.8752929412,143.003055077,0.0,77.122965704,86.2600435998,334.502512466,3.48031959365,49.9818,281.040392872
 08/24  19:00:00,419.189006585,35.8744504286,135.686201747,0.0,102.647051061,80.1663183927,259.800841709,12.4074862814,33.3212,214.072155428
 08/24  20:00:00,411.466391,35.8291971563,98.0986307319,0.0,115.40909374,92.7192997104,278.839946152,39.1153313611,33.3212,206.403414791
 08/24  21:00:00,418.934532578,35.8699714471,129.169847777,0.0,102.647051061,94.1340635361,392.182283576,60.8673238379,24.9909,306.324059738
 08/24  22:00:00,340.675403116,35.9126789679,117.457623863,0.0,77.122965704,65.871452062,319.028728894,68.3430551323,16.6606,234.025073762
 08/24  23:00:00,245.839411762,35.8330060477,90.8573866119,0.0,38.286128036,48.4199368926,207.645736226,75.4204460575,8.3303,123.894990168
 08/24  24:00:00,190.227376176,30.8435445344,77.6376068715,0.0,25.5240853573,30.610668775,185.017796928,74.1200885098,3.33212,107.565588418
 08/25  01:00:00,176.357012485,33.2214437117,68.8526255479,0.0,19.418418834,29.3649097162,142.084520392,64.5578175029,3.33212,74.1945828892
 08/25  02:00:00,161.131798525,30.8435445344,63.8725292573,0.0,12.7620426787,28.1191506574,137.271607034,53.7133534473,3.33212,80.2261335862
 08/25  03:00:00,160.374387112,33.2214437117,60.7812854147,0.0,12.7620426787,28.1191506574,122.634923006,45.2602418419,3.33212,74.0425611646
 08/25  04:00:00,164.685115877,30.8435445344,60.2463897416,0.0,12.7620426787,28.1191506574,145.96240542,41.2590678754,3.33212,101.371217545
 08/25  05:00:00,201.919181657,32.8251271822,67.9097744781,0.0,25.5240853573,30.610668775,224.273375608,37.1817593873,8.3303,178.761316221
 08/25  06:00:00,321.543610452,34.3311299945,104.865261227,0.0,51.0481707146,78.1489452969,349.011233298,26.3719983268,16.6606,305.978634972
 08/25  07:00:00,406.676750969,35.6247617432,129.660006697,0.0,64.3609230253,109.708623606,440.822475669,6.71032217975,24.9909,409.121253489
 08/25  08:00:00,376.672188045,35.6525842384,140.459185059,0.0,51.0481707146,80.7689615957,352.439517225,0.928038948923,33.3212,318.190278276
 08/25  09:00:00,350.147975779,36.1880718243,142.241016348,0.0,51.0481707146,71.0224615957,303.877760076,0.00541682377511,66.8089,237.063443252
 08/25  10:00:00,302.064402628,36.2876768785,142.217680383,0.0,32.1804615127,65.7244621605,271.734951877,0.0,83.4695,188.265451877
 08/25  11:00:00,303.806991107,36.3690765196,143.207409461,0.0,32.1804615127,65.7244621605,228.822506847,0.0,83.4695,145.353006847
 08/25  12:00:00,303.374168516,36.4356280039,143.382928373,0.0,32.1804615127,65.7244621605,222.034766253,0.0,83.4695,138.565266253
 08/25  13:00:00,293.31932191,36.4110719937,143.053288058,0.0,32.1804615127,55.9779621605,213.901798394,0.0,75.1392,138.762598394
 08/25  14:00:00,294.385395031,36.442609714,144.419641103,0.0,32.1804615127,55.9779621605,208.700826034,0.0,66.8089,141.891926034
 08/25  15:00:00,294.423979807,36.4714124301,144.628229724,0.0,32.1804615127,55.9779621605,215.957600061,0.0,75.1392,140.818400061
 08/25  16:00:00,323.679270149,36.3236499683,144.439413435,0.0,32.1804615127,60.9114621605,193.387634223,0.0,91.7998,101.587834223
 08/25  17:00:00,358.583206226,35.8171694409,144.980468818,0.0,32.1804615127,77.5397301883,205.201546671,0.86582342053,49.9818,154.353923251
 08/25  18:00:00,410.050006463,35.9085312768,143.320514855,0.0,77.122965704,86.2600435998,337.486520907,1.47333911649,49.9818,286.031381791
 08/25  19:00:00,427.456061506,35.9154708353,143.488835123,0.0,102.647051061,80.1663183927,244.694073867,1.74072114831,33.3212,209.632152719
 08/25  20:00:00,452.773819193,35.8699148608,138.959225835,0.0,115.40909374,92.7192997104,246.840352082,7.08301492711,33.3212,206.436137155
 08/25  21:00:00,411.929481817,35.9021742061,122.26820983,0.0,102.647051061,94.1340635361,347.365984265,15.9607254632,24.9909,306.414358802
 08/25  22:00:00,327.204057837,35.9369159695,103.996566231,0.0,77.122965704,65.871452062,275.338826044,24.3918800654,16.6606,234.286345978
 08/25  23:00:00,241.687990006,35.8553266899,86.7033684338,0.0,38.286128036,48.4199368926,176.600207822,38.0398301555,8.3303,130.230077666
 08/25  24:00:00,191.281385351,33.2214437117,76.3714320196,0.0,25.5240853573,30.610668775,147.547334235,42.8200190615,3.33212,101.395195174
 08/26  01:00:00,184.871497833,30.8435445344,70.1493717915,0.0,27.7269238854,30.610668775,116.589441933,39.1992336214,3.33212,74.0580883114
 08/26  02:00:00,162.85973352,32.4288106526,64.0167177953,0.0,12.7620426787,28.1191506574,120.227493646,36.6697732678,3.33212,80.2256003786
 08/26  03:00:00,158.150220463,31.6361775935,60.1588763106,0.0,12.7620426787,28.1191506574,110.983259617,33.5921057587,3.33212,74.0590338582
 08/26  04:00:00,166.579929235,33.2214437117,60.4624950714,0.0,12.7620426787,28.1191506574,140.622577687,29.5566484579,3.33212,107.733809229
 08/26  05:00:00,177.742900957,30.8435445344,61.7149745006,0.0,12.7620426787,28.1191506574,158.451797827,26.3963364564,8.3303,123.72516137
 08/26  06:00:00,258.282541051,34.8067098299,74.3207695983,0.0,42.6918050922,54.3732441037,225.436598263,22.4013107505,16.6606,186.374687513
 08/26  07:00:00,353.947598635,35.6611500665,124.40909063,0.0,42.6918050922,86.1019271793,339.34565184,8.25491217867,24.9909,306.099839662
 08/26  08:00:00,412.106188748,35.6783727681,139.711657572,0.0,57.6566862989,112.030105488,472.654033329,0.853429783749,33.3212,438.479403545
 08/26  09:00:00,368.648286937,36.1891717,141.853142284,0.0,57.6566862989,83.6599452969,377.891095654,0.00154374025933,66.8089,311.080651913
 08/26  10:00:00,317.187268098,36.3301228224,143.944226288,0.0,42.6918050922,68.9656133826,327.815354434,0.0,83.4695,244.345854434
 08/26  11:00:00,309.693668577,36.4188873362,144.743035492,0.0,34.9340096728,67.7198543238,272.243145176,0.0,83.4695,188.773645176
 08/26  12:00:00,308.300620287,36.4871458938,143.991589702,0.0,34.9340096728,67.7198543238,229.013394673,0.0,83.4695,145.543894673
 08/26  13:00:00,298.924593899,36.4222677302,144.441762174,0.0,34.9340096728,57.9733543238,217.394074053,0.0,75.1392,142.254874053
 08/26  14:00:00,298.602243814,36.44512958,144.400478772,0.0,34.9340096728,57.9733543238,208.483081041,0.0,66.8089,141.674181041
 08/26  15:00:00,298.127507908,36.4704387102,143.481872334,0.0,34.9340096728,57.9733543238,213.717427281,0.0,75.1392,138.578227281
 08/26  16:00:00,328.674415135,36.2702259554,145.244144814,0.0,34.9340096728,62.9068543238,199.867230449,0.00062251457171,91.7998,108.066807934
 08/26  17:00:00,354.819545796,35.7813337116,144.902847963,0.0,34.9340096728,72.2186844194,181.622192152,0.949496025043,49.9818,130.690896127
 08/26  18:00:00,419.707586929,35.9852782219,143.610957246,0.0,87.0357390804,86.2600435998,213.062159117,1.38034118596,49.9818,161.700017931
 08/26  19:00:00,424.369171304,35.7787498054,142.636393653,0.0,102.000620287,77.6748002752,241.707913288,1.64686693257,33.3212,206.739846355
 08/26  20:00:00,439.114366959,35.7178897022,140.54043631,0.0,102.000620287,88.9820225341,241.666132835,1.88413886034,33.3212,206.460793975
 08/26  21:00:00,428.713582872,35.7664449768,139.851187502,0.0,102.000620287,91.6425454185,240.995457803,2.11667750349,24.9909,213.887880299
 08/26  22:00:00,377.252949574,35.7212486094,142.605738856,0.0,87.0357390804,65.871452062,326.033688101,4.69645966604,16.6606,304.676628435
 08/26  23:00:00,301.697544116,35.6545621362,139.686806545,0.0,42.6918050922,48.4199368926,192.070278108,4.55876046899,8.3303,179.181217639
 08/26  24:00:00,209.33954548,33.2214437117,90.1557049139,0.0,27.7269238854,30.610668775,104.983986674,0.00666749562492,3.33212,101.645199179
 08/27  01:00:00,192.22029209,31.6361775935,66.6843230057,0.0,34.4311606118,33.1021868926,80.9013841327,0.0256263795256,3.33212,77.5436377532
 08/27  02:00:00,184.178042793,32.4288106526,74.6707790143,0.0,19.466279405,30.610668775,80.2514589297,0.0,3.33212,76.9193389297
 08/27  03:00:00,171.941249712,30.8435445344,65.3903083807,0.0,19.466279405,30.610668775,83.6460499708,0.0,3.33212,80.3139299708
 08/27  04:00:00,202.485234868,33.2214437117,85.6649507588,0.0,19.466279405,30.610668775,107.075761397,2.33417924291,3.33212,101.409462154
 08/27  05:00:00,172.742789595,31.6361775935,46.7020956448,0.0,19.466279405,30.610668775,149.015382002,10.2635517325,8.3303,130.421530269
 08/27  06:00:00,305.578431504,34.8067098299,118.941970109,0.0,42.6918050922,54.3732441037,205.805057856,2.29300625456,16.6606,186.851451602
 08/27  07:00:00,375.360501165,35.9564956902,131.180388143,0.0,49.3960418185,88.5934452969,334.739760536,3.54292500774,24.9909,306.205935528
 08/27  08:00:00,404.711884714,35.754501503,128.843633557,0.0,57.6566862989,112.030105488,473.68391488,1.45239433624,33.3212,438.910320544
 08/27  09:00:00,348.821399089,36.2120417512,128.580816459,0.0,50.9524495726,81.1684271793,379.585398174,0.0,66.8089,312.776498174
 08/27  10:00:00,304.484290358,36.5093408382,128.933234942,0.0,42.6918050922,68.9656133826,327.044366831,0.0,83.4695,243.574866831
 08/27  11:00:00,300.632573749,36.4840574572,128.876768544,0.0,38.286128036,68.9656133826,278.579119647,0.0,83.4695,195.109619647
 08/27  12:00:00,299.462270775,36.578659486,128.394961682,0.0,38.286128036,68.9656133826,222.745282862,0.0,83.4695,139.275782862
 08/27  13:00:00,283.578704089,36.4537318859,131.572916278,0.0,31.5818913096,56.727595265,213.729430272,0.0,75.1392,138.590230272
 08/27  14:00:00,283.352134072,36.449497605,131.354918864,0.0,31.5818913096,56.727595265,205.098181848,0.0,66.8089,138.289281848
 08/27  15:00:00,282.232476502,36.470788211,130.23502903,0.0,31.5818913096,56.727595265,218.189387691,0.0,75.1392,143.050187691
 08/27  16:00:00,310.84524016,36.2673583868,129.797658398,0.0,31.5818913096,61.661095265,195.150845985,0.0,91.7998,103.351045985
 08/27  17:00:00,338.162233309,35.7420314369,129.957727504,0.0,31.5818913096,70.9729253606,182.093169478,1.40446804072,49.9818,130.706901437
 08/27  18:00:00,399.218229504,35.774959994,129.308290737,0.0,80.3315023541,83.7685254822,213.802745046,2.277420199,49.9818,161.543524847
 08/27  19:00:00,413.694470186,35.7592148572,128.608515483,0.0,102.000620287,77.6748002752,242.462356416,2.61155262107,33.3212,206.529603795
 08/27  20:00:00,438.930518446,35.7379203625,127.793364659,0.0,108.704857014,91.4735406516,242.187629678,2.87326690269,33.3212,205.993162775
 08/27  21:00:00,410.470349177,35.8790990529,127.416148889,0.0,95.2963835608,89.1510273009,234.632389223,3.14130167866,24.9909,206.500187544
 08/27  22:00:00,357.799528685,35.8451997265,128.040184337,0.0,80.3315023541,63.3799339444,325.487128274,3.53423483018,16.6606,305.292293444
 08/27  23:00:00,295.692261241,35.8022072691,130.310859243,0.0,42.6918050922,48.4199368926,191.840846106,4.90410240992,8.3303,178.606443696
 08/27  24:00:00,240.878724818,33.0232854469,111.630416128,0.0,34.4311606118,33.1021868926,104.866916062,0.0158458652376,3.33212,101.518950197
 08/28  01:00:00,230.205994501,32.6930216723,120.346694613,0.0,19.418418834,29.3649097162,83.6147406471,0.0492605895275,3.33212,80.2333600575
 08/28  02:00:00,225.244317321,33.2214437117,122.172190011,0.0,12.7620426787,28.1191506574,83.6179371656,0.0419645074302,3.33212,80.2438526582
 08/28  03:00:00,223.04770017,33.2214437117,119.990321136,0.0,12.7620426787,28.1191506574,77.5374365046,0.139360437755,3.33212,74.0659560668
 08/28  04:00:00,227.627164815,33.7498657511,116.895348712,0.0,12.7620426787,28.1191506574,104.898290624,0.154896728154,3.33212,101.411273896
 08/28  05:00:00,258.362632414,34.0140767708,119.533333974,0.0,25.5240853573,30.610668775,187.248820046,0.0450476482568,8.3303,178.873472398
 08/28  06:00:00,341.572930185,33.855550159,122.071612748,0.0,51.0481707146,78.1489452969,323.088457106,0.0980019548972,16.6606,306.329855151
 08/28  07:00:00,403.063152115,35.737182055,122.810698769,0.0,64.3609230253,109.708623606,440.005607423,5.2302814584,24.9909,409.784425965
 08/28  08:00:00,362.22949872,35.7010554854,124.430772651,0.0,51.0481707146,80.7689615957,354.196120856,2.14655921977,33.3212,318.728361636
 08/28  09:00:00,333.750657267,36.1788659636,123.645288237,0.0,51.0481707146,71.0224615957,304.184884304,0.0,66.8089,237.375984304
 08/28  10:00:00,285.02050396,36.317218716,123.49900616,0.0,32.1804615127,65.7244621605,278.515561296,0.0,83.4695,195.046061296
 08/28  11:00:00,284.361855348,36.4160069823,122.077123581,0.0,32.1804615127,65.7244621605,222.257698824,0.0,83.4695,138.788198824
 08/28  12:00:00,281.513319903,36.490496133,119.868924374,0.0,32.1804615127,65.7244621605,228.697625879,0.0,83.4695,145.228125879
 08/28  13:00:00,271.530451781,36.4570036618,119.635381781,0.0,32.1804615127,55.9779621605,213.597832574,0.0,75.1392,138.458632574
 08/28  14:00:00,271.607250823,36.4530945449,119.715185829,0.0,32.1804615127,55.9779621605,205.104333263,0.0,66.8089,138.295433263
 08/28  15:00:00,271.586834415,36.4671432366,119.690711574,0.0,32.1804615127,55.9779621605,213.410236165,0.0,75.1392,138.271036165
 08/28  16:00:00,302.513594099,36.395720167,121.43424836,0.0,32.1804615127,60.9114621605,199.764351886,0.0,91.7998,107.964551886
 08/28  17:00:00,339.490824087,35.8695286275,123.917373776,0.0,32.1804615127,77.5397301883,206.337941485,1.90259759817,49.9818,154.453543887
 08/28  18:00:00,391.927619026,35.9482285697,122.350515643,0.0,77.122965704,86.2600435998,334.472429949,3.11186160594,49.9818,281.378768344
 08/28  19:00:00,413.524766912,35.98571309,122.211882893,0.0,102.647051061,80.1663183927,251.101249918,3.51279918237,33.3212,214.267250736
 08/28  20:00:00,441.256428966,35.9575503542,121.878891337,0.0,115.40909374,92.7192997104,243.727449993,3.83647963189,33.3212,206.569770361
 08/28  21:00:00,416.646998003,36.02901515,120.890740581,0.0,102.647051061,94.1340635361,335.885364954,4.14397073508,24.9909,306.750494219
 08/28  22:00:00,352.746005605,36.0782014055,123.504070325,0.0,77.122965704,65.871452062,255.570717063,4.45041414218,16.6606,234.459702921
 08/28  23:00:00,287.279208051,35.9844713401,126.162568721,0.0,38.286128036,48.4199368926,143.563046771,4.95376786037,8.3303,130.27897891
 08/28  24:00:00,245.037977644,33.2214437117,126.634742884,0.0,25.5240853573,30.610668775,104.764180559,0.00925335443996,3.33212,101.422807204
 08/29  01:00:00,232.782219258,32.957232692,122.316015536,0.0,19.418418834,29.3649097162,83.6945228715,0.116844698212,3.33212,80.2455581733
 08/29  02:00:00,225.701147306,33.7498657511,121.575916447,0.0,12.7620426787,28.1191506574,77.5486097299,0.146780491413,3.33212,74.0697092385
 08/29  03:00:00,224.295905423,33.7498657511,120.212084769,0.0,12.7620426787,28.1191506574,83.7154324273,0.142937856438,3.33212,80.2403745709
 08/29  04:00:00,222.837084706,32.957232692,112.904818476,0.0,12.7620426787,28.1191506574,104.909920686,0.153371052331,3.33212,101.424429634
 08/29  05:00:00,258.551702295,33.2214437117,120.422685423,0.0,25.5240853573,30.610668775,187.286966215,0.0563305305661,8.3303,178.900335685
 08/29  06:00:00,353.46232859,34.8067098299,130.966228835,0.0,51.0481707146,78.1489452969,323.228283398,0.133162386378,16.6606,306.434521011
 08/29  07:00:00,404.19708066,35.7640532538,122.650300267,0.0,64.3609230253,109.708623606,441.540590256,6.47588531346,24.9909,410.073804943
 08/29  08:00:00,363.173378552,35.7525671877,124.320795978,0.0,51.0481707146,80.7689615957,354.841108265,2.6649476169,33.3212,318.854960648
 08/29  09:00:00,333.973478858,36.1804845276,123.84352369,0.0,51.0481707146,71.0224615957,303.942935445,0.0,66.8089,237.134035445
 08/29  10:00:00,284.014343427,36.350261929,122.433300407,0.0,32.1804615127,65.7244621605,276.128172483,0.0,83.4695,192.658672483
 08/29  11:00:00,282.69101361,36.4393263307,120.376221853,0.0,32.1804615127,65.7244621605,224.884868173,0.0,83.4695,141.415368173
 08/29  12:00:00,281.245963309,36.5341848444,119.557681017,0.0,32.1804615127,65.7244621605,225.003067416,0.0,83.4695,141.533567416
 08/29  13:00:00,272.680225935,36.4941151015,120.747417243,0.0,32.1804615127,55.9779621605,217.311088875,0.0,75.1392,142.171888875
 08/29  14:00:00,276.938489438,36.4827788475,125.004851917,0.0,32.1804615127,55.9779621605,205.129251867,0.0,66.8089,138.320351867
 08/29  15:00:00,280.878480474,36.4824157684,128.957992755,0.0,32.1804615127,55.9779621605,213.456462909,0.0,75.1392,138.317262909
 08/29  16:00:00,308.806100129,36.455682866,127.675314246,0.0,32.1804615127,60.9114621605,199.772519386,0.0,91.7998,107.972719386
 08/29  17:00:00,338.762476182,35.9063628895,123.167345192,0.0,32.1804615127,77.5397301883,206.786854763,2.31086403824,49.9818,154.494190724
 08/29  18:00:00,389.476586234,35.9839291841,119.869580197,0.0,77.122965704,86.2600435998,335.214086303,3.76667873364,49.9818,281.465607569
 08/29  19:00:00,410.479630761,36.0462165362,119.657338737,0.0,102.647051061,80.1663183927,251.872488376,4.23691205825,33.3212,214.314376317
 08/29  20:00:00,439.275250414,36.0176953783,120.348013541,0.0,115.40909374,92.7192997104,244.525189754,4.57900500705,33.3212,206.624984747
 08/29  21:00:00,414.727784056,36.0907800907,119.299301393,0.0,102.647051061,94.1340635361,336.789020414,4.91654125731,24.9909,306.881579156
 08/29  22:00:00,348.745753048,36.140305466,119.43061951,0.0,77.122965704,65.871452062,256.455567723,5.26642036032,16.6606,234.528547363
 08/29  23:00:00,283.070615245,36.0459547626,121.875315531,0.0,38.286128036,48.4199368926,144.250518273,5.62884012863,8.3303,130.291378145
 08/29  24:00:00,257.733943134,33.2214437117,139.189186479,0.0,25.5240853573,30.610668775,104.778877214,0.0117019456464,3.33212,101.435055269
 08/30  01:00:00,246.722227006,33.4856547314,135.104601653,0.0,19.418418834,29.3649097162,83.8026554756,0.215237610276,3.33212,80.2552978653
 08/30  02:00:00,238.069599753,34.0140767708,133.28481206,0.0,12.7620426787,28.1191506574,77.4763452041,0.0635073326862,3.33212,74.0807178714
 08/30  03:00:00,236.602738418,34.0140767708,131.844439721,0.0,12.7620426787,28.1191506574,83.6188472006,0.0344139062233,3.33212,80.2523132944
 08/30  04:00:00,233.916935101,33.2214437117,124.131093861,0.0,12.7620426787,28.1191506574,104.820152019,0.0468688146194,3.33212,101.441163204
 08/30  05:00:00,270.342178405,33.5384969354,132.276900272,0.0,25.5240853573,30.610668775,187.307141563,0.0380871135375,8.3303,178.938754449
 08/30  06:00:00,358.002960917,34.0140767708,137.989370154,0.0,51.0481707146,78.1489452969,323.318302733,0.0673985028975,16.6606,306.59030423
 08/30  07:00:00,400.485741963,35.9426802306,119.998888366,0.0,64.3609230253,109.708623606,442.757931316,7.42118172286,24.9909,410.345849594
 08/30  08:00:00,359.394524322,35.7609621457,121.523308408,0.0,51.0481707146,80.7689615957,355.409378233,3.06914035644,33.3212,319.019037876
 08/30  09:00:00,329.433153394,36.1834388466,119.330340385,0.0,51.0481707146,71.0224615957,304.711484767,0.0,66.8089,237.902584767
 08/30  10:00:00,279.372864104,36.3305366121,117.843483325,0.0,32.1804615127,65.7244621605,278.237463651,0.0,83.4695,194.767963651
