Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  11:00:00,280.262653943,36.4376258187,117.966303191,0.0,32.1804615127,65.7244621605,222.298260209,0.0,83.4695,138.828760209
 08/30  12:00:00,277.813936802,36.5247133838,116.28474988,0.0,32.1804615127,65.7244621605,228.73775432,0.0,83.4695,145.26825432
 08/30  13:00:00,266.182018773,36.4991967193,114.861471104,0.0,32.1804615127,55.9779621605,213.639846082,0.0,75.1392,138.500646082
 08/30  14:00:00,264.514407413,36.4773548152,113.506748618,0.0,32.1804615127,55.9779621605,205.126962034,0.0,66.8089,138.318062034
 08/30  15:00:00,267.071243211,36.4821512388,115.395619672,0.0,32.1804615127,55.9779621605,213.476511434,0.0,75.1392,138.337311434
 08/30  16:00:00,297.851384603,36.5439621106,116.719540398,0.0,32.1804615127,60.9114621605,199.796422774,0.0,91.7998,107.996622774
 08/30  17:00:00,335.271600449,35.9767708613,119.582178968,0.0,32.1804615127,77.5397301883,207.155353309,2.69550111416,49.9818,154.478052195
 08/30  18:00:00,389.339669315,36.0549933205,119.636822956,0.0,77.122965704,86.2600435998,343.762736255,4.38193664623,49.9818,289.398999609
 08/30  19:00:00,410.526527963,36.1175554263,119.068190043,0.0,102.647051061,80.1663183927,245.460056951,4.91386277963,33.3212,207.224994172
 08/30  20:00:00,439.398295811,36.0863636334,119.889336314,0.0,115.40909374,92.7192997104,246.521350579,5.28907612769,33.3212,207.911074451
 08/30  21:00:00,415.997962652,36.1505742345,120.117954063,0.0,102.647051061,94.1340635361,343.432182101,5.65577561694,24.9909,312.785506484
 08/30  22:00:00,349.502579471,36.1787346299,120.156656355,0.0,77.122965704,65.871452062,250.769089798,6.03351991889,16.6606,228.07496988
 08/30  23:00:00,283.865848322,36.0782999172,122.640743383,0.0,38.286128036,48.4199368926,145.053333718,6.41830751073,8.3303,130.304726207
 08/30  24:00:00,254.136430498,33.2214437117,135.615124568,0.0,25.5240853573,30.610668775,107.225199447,0.0141576675479,3.33212,103.878921779
 08/31  01:00:00,245.68575062,33.7498657511,133.51227793,0.0,19.418418834,29.3649097162,81.3762216442,0.159796556401,3.33212,77.8843050878
 08/31  02:00:00,238.097507649,34.0140767708,133.320936194,0.0,12.7620426787,28.1191506574,83.6260810603,0.0316620560795,3.33212,80.2622990042
 08/31  03:00:00,237.803276514,34.0140767708,133.039315208,0.0,12.7620426787,28.1191506574,77.4629367444,0.0441647852647,3.33212,74.0866519592
 08/31  04:00:00,239.370256622,32.7458638763,130.486370148,0.0,12.7620426787,28.1191506574,111.148659407,0.0175007161354,3.33212,107.799038691
 08/31  05:00:00,274.156985958,34.3311299945,134.483680628,0.0,25.5240853573,30.610668775,187.419279983,0.0975188139995,8.3303,178.991461169
 08/31  06:00:00,357.950616231,33.855550159,138.246295434,0.0,51.0481707146,78.1489452969,323.55025959,0.166757245592,16.6606,306.722902344
 08/31  07:00:00,401.439291641,35.792242073,121.10814862,0.0,64.3609230253,109.708623606,444.271956901,8.75624882497,24.9909,410.524808076
 08/31  08:00:00,360.281063043,35.6867881028,122.490703019,0.0,51.0481707146,80.7689615957,352.97604533,3.53473726543,33.3212,316.120108065
 08/31  09:00:00,331.633638314,36.1783918864,121.544716267,0.0,51.0481707146,71.0224615957,306.948519772,0.0,66.8089,240.139619772
 08/31  10:00:00,283.167532918,36.2664036194,121.730295078,0.0,32.1804615127,65.7244621605,276.062754933,0.0,83.4695,192.593254933
 08/31  11:00:00,283.005520579,36.3228024803,120.860151792,0.0,32.1804615127,65.7244621605,225.070309439,0.0,83.4695,141.600809439
 08/31  12:00:00,281.78112405,36.3919533397,120.273587606,0.0,32.1804615127,65.7244621605,228.570543087,0.0,83.4695,145.101043087
 08/31  13:00:00,273.426176774,36.3899588715,121.650639695,0.0,32.1804615127,55.9779621605,213.854503861,0.0,75.1392,138.715303861
 08/31  14:00:00,273.758983819,36.4179048659,121.96795739,0.0,32.1804615127,55.9779621605,205.175615499,0.0064563278152,66.8089,138.360259171
 08/31  15:00:00,274.809409183,36.4448433868,123.002045698,0.0,32.1804615127,55.9779621605,213.476668443,0.000993290663414,75.1392,138.336475152
 08/31  16:00:00,305.931821281,36.1938550114,125.107045835,0.0,32.1804615127,60.9114621605,199.800874162,0.0,91.7998,108.001074162
 08/31  17:00:00,341.797056337,35.6941630255,126.430889723,0.0,32.1804615127,77.5397301883,207.916460668,3.40615672272,49.9818,154.528503945
 08/31  18:00:00,394.981075313,35.739814675,125.641950346,0.0,77.122965704,86.2600435998,342.556974717,5.32024093537,49.9818,287.254933781
 08/31  19:00:00,419.220835338,35.7573114605,128.192962046,0.0,102.647051061,80.1663183927,248.64519876,5.91351597025,33.3212,209.41048279
 08/31  20:00:00,449.277847179,35.7655839289,130.133056594,0.0,115.40909374,92.7192997104,246.9160999,6.31850695276,33.3212,207.276392947
 08/31  21:00:00,425.487499898,35.8474650664,129.937833432,0.0,102.647051061,94.1340635361,345.37119433,6.72044082065,24.9909,313.659853509
 08/31  22:00:00,360.387531277,35.9251002319,131.318929317,0.0,77.122965704,65.871452062,251.990409111,7.11876014997,16.6606,228.211048961
 08/31  23:00:00,295.952483487,35.8795687712,134.955313556,0.0,38.286128036,48.4199368926,148.308193117,9.64877235153,8.3303,130.329120766
 08/31  24:00:00,215.064646815,32.6269689174,98.1681545416,0.0,25.5240853573,30.610668775,111.153935375,0.0205052161332,3.33212,107.801310159
 09/01  01:00:00,225.941389801,33.2214437117,115.087581258,0.0,19.418418834,29.3649097162,77.4704180574,0.0559275079461,3.33212,74.0823705494
 09/01  02:00:00,202.203491457,32.8251271822,100.223345823,0.0,12.7620426787,28.1191506574,84.0369100635,0.438285733816,3.33212,80.2665043297
 09/01  03:00:00,197.64036006,32.6930216723,95.9464974073,0.0,12.7620426787,28.1191506574,77.5449817359,0.114444367906,3.33212,74.098417368
 09/01  04:00:00,208.466821013,32.6930216723,99.2726807874,0.0,12.7620426787,28.1191506574,111.260519311,0.121313279348,3.33212,107.807086031
 09/01  05:00:00,248.519344774,33.4856547314,110.020585567,0.0,25.5240853573,30.610668775,187.756670042,0.390180229621,8.3303,179.036189812
 09/01  06:00:00,350.223243781,34.8067098299,125.044027358,0.0,51.0481707146,78.1489452969,323.698948666,0.144786599512,16.6606,306.893562067
 09/01  07:00:00,407.936354246,35.7051525466,126.505346972,0.0,64.3609230253,109.708623606,445.935585829,9.9299171852,24.9909,411.014768644
 09/01  08:00:00,368.278106559,35.6573779654,129.546543263,0.0,51.0481707146,80.7689615957,356.744769086,4.09921187508,33.3212,319.324357211
 09/01  09:00:00,339.43397528,36.1699351343,129.316651457,0.0,51.0481707146,71.0224615957,304.173353909,0.0,66.8089,237.364453909
 09/01  10:00:00,293.447933468,36.3140294965,131.88968643,0.0,32.1804615127,65.7244621605,279.010256068,0.0,83.4695,195.540756068
 09/01  11:00:00,294.599087105,36.4131315495,132.286316093,0.0,32.1804615127,65.7244621605,222.345372202,0.0,83.4695,138.875872202
 09/01  12:00:00,293.185049434,36.4889845878,131.511938324,0.0,32.1804615127,65.7244621605,228.787601775,0.0,83.4695,145.318101775
 09/01  13:00:00,282.975927896,36.4414897495,131.060388812,0.0,32.1804615127,55.9779621605,213.678825419,0.0,75.1392,138.539625419
 09/01  14:00:00,285.842553204,36.4381322836,133.921493616,0.0,32.1804615127,55.9779621605,205.183406371,0.0,66.8089,138.374506371
 09/01  15:00:00,289.344511358,36.4627242561,137.409278228,0.0,32.1804615127,55.9779621605,218.119809429,0.0,75.1392,142.980609429
 09/01  16:00:00,320.086334945,36.4999672254,138.864814836,0.0,32.1804615127,60.9114621605,195.392693766,0.0,91.7998,103.592893766
 09/01  17:00:00,355.752030294,35.9432217903,140.064273125,0.0,32.1804615127,77.5397301883,214.770083169,3.52066638496,49.9818,161.267616784
 09/01  18:00:00,403.793203139,36.0093127387,134.128046802,0.0,77.122965704,86.2600435998,337.340499135,5.62118046812,49.9818,281.737518667
 09/01  19:00:00,420.576814472,36.0326163897,129.769606381,0.0,102.647051061,80.1663183927,254.057661406,6.27994475963,33.3212,214.456516647
 09/01  20:00:00,447.55615153,35.9953091584,128.660184905,0.0,115.40909374,92.7192997104,246.88858052,6.74693455834,33.3212,206.820445961
 09/01  21:00:00,421.881651111,36.0650323288,126.478912276,0.0,102.647051061,94.1340635361,339.49191802,7.16435356834,24.9909,307.336664452
 09/01  22:00:00,356.23025339,36.1029780759,126.963724336,0.0,77.122965704,65.871452062,258.963007738,7.54019528568,16.6606,234.762212452
 09/01  23:00:00,291.515093467,35.9973891536,130.397369128,0.0,38.286128036,48.4199368926,147.287277539,8.60567709669,8.3303,130.351300442
 09/01  24:00:00,223.483824927,33.2214437117,105.333364671,0.0,25.5240853573,30.610668775,104.825222416,0.0193287087814,3.33212,101.473773707
 09/02  01:00:00,216.038638167,32.957232692,96.4165286374,0.0,27.7269238854,30.610668775,83.7978065404,0.186872272319,3.33212,80.2788142681
 09/02  02:00:00,205.321181745,33.7498657511,101.736590968,0.0,12.7620426787,28.1191506574,79.5481320228,0.241466166861,3.33212,75.9745458559
 09/02  03:00:00,198.972341409,33.4856547314,96.4681381289,0.0,12.7620426787,28.1191506574,81.8671756346,0.129974338659,3.33212,78.4050812959
 09/02  04:00:00,189.820543408,32.957232692,82.0340418736,0.0,12.7620426787,28.1191506574,106.928771341,0.248643750763,3.33212,103.348007591
 09/02  05:00:00,199.907720841,32.957232692,80.2127781172,0.0,12.7620426787,28.1191506574,137.079118338,0.262743056059,8.3303,128.486075282
 09/02  06:00:00,306.697641555,34.6481832181,117.72962513,0.0,42.6918050922,54.3732441037,203.560924247,0.23387855826,16.6606,186.666445689
 09/02  07:00:00,371.53445651,35.7673212816,139.811527746,0.0,42.6918050922,86.1019271793,342.768727562,10.7199175973,24.9909,307.057909965
 09/02  08:00:00,412.009125721,35.7036588132,139.713600583,0.0,57.6566862989,112.030105488,480.147855541,4.42086897872,33.3212,442.405786562
 09/02  09:00:00,365.850315966,36.1694737941,140.177052389,0.0,57.6566862989,83.6599452969,385.820649168,0.0,66.8089,319.011749168
 09/02  10:00:00,313.524212713,36.2616377408,141.682163199,0.0,42.6918050922,68.9656133826,322.925328892,0.150248704729,83.4695,239.305580187
 09/02  11:00:00,306.012055982,36.3536109181,142.156905875,0.0,34.9340096728,67.7198543238,278.513607024,0.717368401072,83.4695,194.326738623
 09/02  12:00:00,305.159023477,36.4271559192,141.723395355,0.0,34.9340096728,67.7198543238,229.393872476,0.220344545441,83.4695,145.704027931
 09/02  13:00:00,296.229301361,36.3876662311,142.447202352,0.0,34.9340096728,57.9733543238,220.336831784,0.46527795712,75.1392,144.732353827
 09/02  14:00:00,297.748841441,36.4169803715,144.263268214,0.0,34.9340096728,57.9733543238,206.794812162,0.475479200495,66.8089,139.510432962
 09/02  15:00:00,297.912063175,36.4445567959,144.544341081,0.0,34.9340096728,57.9733543238,220.029845111,0.971877265148,75.1392,143.918767845
 09/02  16:00:00,327.6476931,36.1994114569,145.114939261,0.0,34.9340096728,62.9068543238,196.189462319,1.23242029582,91.7998,103.157242023
 09/02  17:00:00,355.369810562,35.7180823864,145.723600486,0.0,34.9340096728,72.2186844194,193.688142496,6.33067556859,49.9818,137.375666928
 09/02  18:00:00,420.641380257,35.8881359974,144.329776616,0.0,87.0357390804,86.2600435998,216.6336985,6.51277870496,49.9818,160.139119795
 09/02  19:00:00,428.403361635,35.7008147352,144.358095748,0.0,102.000620287,77.6748002752,249.513642553,7.19068751249,33.3212,209.001755041
 09/02  20:00:00,437.845923195,35.6455568878,141.008481688,0.0,102.000620287,88.9820225341,264.354039776,23.279033559,33.3212,207.753806217
 09/02  21:00:00,405.021897804,35.7072186588,118.540431916,0.0,102.000620287,91.6425454185,288.534600794,50.1422778001,24.9909,213.401422994
 09/02  22:00:00,359.184068326,35.6807709847,126.081860848,0.0,87.0357390804,65.871452062,376.420902849,53.604723491,16.6606,306.155579358
 09/02  23:00:00,276.947301944,35.6213636378,117.5051303,0.0,42.6918050922,48.4199368926,237.867352819,50.2329349475,8.3303,179.304117872
 09/02  24:00:00,201.582938539,32.4288106526,85.202367346,0.0,27.7269238854,30.610668775,145.357945248,35.6242536689,3.33212,106.401571579
 09/03  01:00:00,191.348147359,31.6361775935,66.6795127255,0.0,34.4311606118,33.1021868926,108.124805106,29.220342949,3.33212,75.5723421574
 09/03  02:00:00,166.832164153,30.8435445344,60.4805964774,0.0,19.466279405,30.610668775,107.233543403,23.5368136956,3.33212,80.364609707
 09/03  03:00:00,182.208531476,31.6361775935,74.9256772889,0.0,19.466279405,30.610668775,102.2724871,18.5712499517,3.33212,80.3691171482
 09/03  04:00:00,192.765989486,32.4288106526,77.9935323178,0.0,19.466279405,30.610668775,119.871578371,15.0547268389,3.33212,101.484731532
 09/03  05:00:00,209.266438841,32.4288106526,82.1765035959,0.0,19.466279405,30.610668775,151.672397516,12.7611927215,8.3303,130.580904795
 09/03  06:00:00,296.511757671,34.0140767708,110.044120141,0.0,42.6918050922,54.3732441037,215.569605459,11.7116123346,16.6606,187.197393124
 09/03  07:00:00,382.194364497,36.088327411,142.2632452,0.0,49.3960418185,88.5934452969,341.18840757,8.97347811866,24.9909,307.224029451
 09/03  08:00:00,413.638975591,35.7938568479,140.858082355,0.0,57.6566862989,112.030105488,479.193099774,3.04978657245,33.3212,442.822113201
 09/03  09:00:00,359.477341026,36.2278625469,141.799731892,0.0,50.9524495726,81.1684271793,386.431239897,0.0,66.8089,319.622339897
 09/03  10:00:00,316.337824263,36.4924529212,142.938380515,0.0,42.6918050922,68.9656133826,328.745772743,0.0,83.4695,245.276272743
 09/03  11:00:00,313.064909995,36.4829415731,142.999493858,0.0,38.286128036,68.9656133826,279.616574296,0.0,83.4695,196.147074296
 09/03  12:00:00,312.456359852,36.5871033814,143.320282425,0.0,38.286128036,68.9656133826,222.235604357,0.0,83.4695,138.766104357
 09/03  13:00:00,292.117514321,36.446908666,142.468981462,0.0,31.5818913096,56.727595265,220.524709942,0.0131438352526,75.1392,145.372366107
 09/03  14:00:00,291.656716593,36.4447300474,141.931172251,0.0,31.5818913096,56.727595265,205.289822557,0.0402935490956,66.8089,138.440629008
 09/03  15:00:00,292.62518243,36.4662862061,143.124064147,0.0,31.5818913096,56.727595265,213.629217382,0.0762309124815,75.1392,138.413786469
 09/03  16:00:00,321.734830017,36.249879367,143.49810959,0.0,31.5818913096,61.661095265,200.332417245,0.485000152065,91.7998,108.047617093
 09/03  17:00:00,349.34488376,35.7312081526,144.013029586,0.0,31.5818913096,70.9729253606,184.881834093,4.04045082401,49.9818,130.859583269
 09/03  18:00:00,410.295592289,35.761107075,143.639808638,0.0,80.3315023541,83.7685254822,216.450986933,4.68066463859,49.9818,161.788522294
 09/03  19:00:00,430.130523391,35.7130014153,143.806661373,0.0,102.000620287,77.6748002752,249.747460669,8.4196341232,33.3212,208.006626545
 09/03  20:00:00,449.354042932,35.6767180986,143.227624252,0.0,108.704857014,91.4735406516,266.106097292,20.3383024699,33.3212,212.446594822
 09/03  21:00:00,388.14804256,35.8067384025,110.804264666,0.0,95.2963835608,89.1510273009,276.107341131,44.147046255,24.9909,206.969394876
 09/03  22:00:00,335.998728654,35.7641462281,112.138191563,0.0,80.3315023541,63.3799339444,389.99771274,66.9953742374,16.6606,306.341738503
 09/03  23:00:00,256.348287599,35.7039279509,97.0087178916,0.0,42.6918050922,48.4199368926,262.237537306,74.9938910046,8.3303,178.913346301
 09/03  24:00:00,209.292567523,33.2214437117,82.9444775156,0.0,34.4311606118,33.1021868926,180.839561528,69.5474669524,3.33212,107.959974576
 09/04  01:00:00,198.419515995,30.8435445344,74.4681732624,0.0,34.4311606118,33.1021868926,141.516519673,63.9814328749,3.33212,74.2029667979
 09/04  02:00:00,174.511439039,30.8435445344,68.0336536441,0.0,19.466279405,30.610668775,140.631133521,56.9292073013,3.33212,80.3698062193
 09/04  03:00:00,170.409753954,30.8435445344,63.9450924823,0.0,19.466279405,30.610668775,134.365039848,50.6596795157,3.33212,80.373240332
 09/04  04:00:00,176.330482139,30.8435445344,63.2913296621,0.0,19.466279405,30.610668775,151.63154079,45.4808227638,3.33212,102.818598026
 09/04  05:00:00,189.629887841,31.6361775935,63.559433995,0.0,19.466279405,30.610668775,184.97231039,41.0822757957,8.3303,135.559734595
 09/04  06:00:00,263.321662932,34.8067098299,76.541867655,0.0,42.6918050922,54.3732441037,234.921523552,37.7351671949,16.6606,180.525756357
 09/04  07:00:00,356.862385358,35.9059188882,118.509128291,0.0,49.3960418185,88.5934452969,365.627841737,27.9934161298,24.9909,312.643525607
 09/04  08:00:00,406.210000333,35.737965242,134.47726468,0.0,57.6566862989,112.030105488,479.202490919,3.01487379641,33.3212,442.866417122
 09/04  09:00:00,358.741635198,36.2285662892,140.905803943,0.0,50.9524495726,81.1684271793,386.512855815,0.00346979301639,66.8089,319.700486022
 09/04  10:00:00,317.463954308,36.4715718927,143.843174442,0.0,42.6918050922,68.9656133826,324.512797593,0.0,83.4695,241.043297593
 09/04  11:00:00,313.830356116,36.4858142614,143.267075029,0.0,38.286128036,68.9656133826,279.669432779,0.0,83.4695,196.199932779
 09/04  12:00:00,313.027565118,36.6092423352,143.128716199,0.0,38.286128036,68.9656133826,228.881707871,0.0,83.4695,145.412207871
 09/04  13:00:00,293.09973643,36.4765239135,142.661816635,0.0,31.5818913096,56.727595265,213.934173544,0.0,75.1392,138.794973544
 09/04  14:00:00,293.75501416,36.4640749815,143.291000817,0.0,31.5818913096,56.727595265,206.103094183,0.00275764750143,66.8089,139.291436535
 09/04  15:00:00,293.631861605,36.475859942,143.370267367,0.0,31.5818913096,56.727595265,219.37836752,0.0183897573796,75.1392,144.220777763
 09/04  16:00:00,323.146367385,36.2724143219,144.32060826,0.0,31.5818913096,61.661095265,193.648055173,0.139159676738,91.7998,101.709095496
 09/04  17:00:00,350.192792504,35.7444394944,144.336307293,0.0,31.5818913096,70.9729253606,189.039144324,1.6273955674,49.9818,137.429948757
 09/04  18:00:00,411.161000162,35.7824119068,143.917739864,0.0,80.3315023541,83.7685254822,213.081452143,1.97080733179,49.9818,161.128844811
 09/04  19:00:00,430.327374673,35.7570062835,142.856090167,0.0,102.000620287,77.6748002752,243.32689734,2.28738249523,33.3212,207.718314845
 09/04  20:00:00,449.575178266,35.7243665249,141.944284301,0.0,108.704857014,91.4735406516,242.34583206,2.54929137979,33.3212,206.475340681
 09/04  21:00:00,419.704883521,35.8551096612,139.828252564,0.0,95.2963835608,89.1510273009,241.943022708,2.80647254327,24.9909,214.145650165
 09/04  22:00:00,367.415274007,35.8138200893,141.130486996,0.0,80.3315023541,63.3799339444,327.202836806,4.0236931575,16.6606,306.518543648
 09/04  23:00:00,305.834737757,35.7567222769,144.77528889,0.0,42.6918050922,48.4199368926,192.845147592,5.55400716184,8.3303,178.96084043
 09/04  24:00:00,205.112114368,32.6269689174,79.0569127995,0.0,34.4311606118,33.1021868926,109.216324263,4.25339619561,3.33212,101.630808067
 09/05  01:00:00,157.098500939,30.8435445344,52.0168184527,0.0,19.418418834,29.3649097162,93.1139698534,9.49825394594,3.33212,80.2835959074
 09/05  02:00:00,185.511824217,33.2214437117,85.7411257947,0.0,12.7620426787,28.1191506574,99.5710235579,15.9276265454,3.33212,80.3112770125
 09/05  03:00:00,153.08120476,33.2214437117,53.5820313161,0.0,12.7620426787,28.1191506574,100.256328101,22.8032391167,3.33212,74.1209689841
 09/05  04:00:00,163.846304073,31.6361775935,58.6890379984,0.0,12.7620426787,28.1191506574,141.736252781,30.5340523212,3.33212,107.87008046
 09/05  05:00:00,202.92640431,32.4288106526,69.3699626464,0.0,25.5240853573,30.610668775,224.754566186,37.1831506261,8.3303,179.24111556
 09/05  06:00:00,326.347124719,34.8067098299,106.416464695,0.0,51.0481707146,78.1489452969,357.949374724,33.6735804608,16.6606,307.615194263
 09/05  07:00:00,408.720628961,35.6403435565,132.383731858,0.0,64.3609230253,109.708623606,447.958467162,10.4703559365,24.9909,412.497211225
 09/05  08:00:00,376.425333519,35.6620786881,140.391057295,0.0,51.0481707146,80.7689615957,354.69662438,1.29734133561,33.3212,320.078083044
 09/05  09:00:00,352.525926465,36.1802687262,144.33464375,0.0,51.0481707146,71.0224615957,311.968637844,0.0,66.8089,245.159737844
 09/05  10:00:00,304.793856842,36.3022771167,144.846867391,0.0,32.1804615127,65.7244621605,277.214016356,0.0031662850021,83.4695,193.741350071
 09/05  11:00:00,305.238929472,36.3863843302,144.65175217,0.0,32.1804615127,65.7244621605,224.381858754,0.0059608096259,83.4695,140.906397945
 09/05  12:00:00,303.968824829,36.4614590912,143.604333672,0.0,32.1804615127,65.7244621605,228.909100434,0.000372582898696,83.4695,145.439227851
 09/05  13:00:00,294.159559055,36.4592744826,143.568687298,0.0,32.1804615127,55.9779621605,213.786935752,0.0,75.1392,138.647735752
 09/05  14:00:00,294.338466621,36.4623063684,143.142085033,0.0,32.1804615127,55.9779621605,209.583393569,0.0,66.8089,142.774493569
 09/05  15:00:00,295.177839206,36.4776584613,143.891448535,0.0,32.1804615127,55.9779621605,215.938499838,0.0,75.1392,140.799299838
 09/05  16:00:00,324.308362622,36.3186077841,144.7746121,0.0,32.1804615127,60.9114621605,197.423274727,0.0,91.7998,105.623474727
 09/05  17:00:00,357.968132567,35.7891417485,144.387850542,0.0,32.1804615127,77.5397301883,208.523573125,1.1881341015,49.9818,157.353639023
 09/05  18:00:00,410.457268867,35.8728598459,143.188091532,0.0,77.122965704,86.2600435998,339.65291287,1.96856989599,49.9818,287.702542974
 09/05  19:00:00,433.872986275,35.8873711738,143.039400494,0.0,102.647051061,80.1663183927,245.647153556,2.2758690098,33.3212,210.050084547
 09/05  20:00:00,457.911434408,35.8608107662,141.915725164,0.0,115.40909374,92.7192997104,250.087704468,2.52945000057,33.3212,214.237054467
 09/05  21:00:00,432.285686809,35.9210622115,139.519762666,0.0,102.647051061,94.1340635361,335.852461673,2.79902034788,24.9909,308.062541326
 09/05  22:00:00,367.405282736,35.9781018386,140.799105811,0.0,77.122965704,65.871452062,254.912384197,3.10234770656,16.6606,235.14943649
 09/05  23:00:00,300.988397402,35.8979651588,142.411942221,0.0,38.286128036,48.4199368926,143.477927721,4.68176075018,8.3303,130.465866971
 09/05  24:00:00,206.513862324,33.0232854469,90.1070519797,0.0,25.5240853573,30.610668775,105.943182486,0.0176005045294,3.33212,102.593461982
 09/06  01:00:00,196.295946835,32.4288106526,88.0991979418,0.0,19.418418834,29.3649097162,82.6340689894,0.0400564637496,3.33212,79.2618925256
 09/06  02:00:00,185.063103261,32.8251271822,84.1946904025,0.0,12.7620426787,28.1191506574,83.8589249284,0.216026029939,3.33212,80.3107788985
 09/06  03:00:00,197.583107106,33.4856547314,95.4672476497,0.0,12.7620426787,28.1191506574,83.700536122,0.0528438613757,3.33212,80.3155722606
 09/06  04:00:00,184.606599009,32.6930216723,77.2297755966,0.0,12.7620426787,28.1191506574,104.936660712,0.0573005306639,3.33212,101.547240181
 09/06  05:00:00,214.486765107,32.6930216723,79.4850750898,0.0,25.5240853573,30.610668775,187.700917416,0.0613245012311,8.3303,179.309292915
 09/06  06:00:00,341.343702811,34.6481832181,118.6328995,0.0,51.0481707146,78.1489452969,328.861188387,0.0876491234496,16.6606,312.112939264
 09/06  07:00:00,413.180833956,35.7038193961,133.613232834,0.0,64.3609230253,109.708623606,441.917230497,4.68401497338,24.9909,412.242315524
 09/06  08:00:00,372.757763706,35.697638636,135.081657749,0.0,51.0481707146,80.7689615957,357.432944576,1.9723455788,33.3212,322.139398997
 09/06  09:00:00,344.092390378,36.1761043829,134.019211737,0.0,51.0481707146,71.0224615957,307.063105229,0.0,66.8089,240.254205229
 09/06  10:00:00,297.192735184,36.3238015108,135.693437777,0.0,32.1804615127,65.7244621605,279.311053192,0.0,83.4695,195.841553192
 09/06  11:00:00,299.51866406,36.4063836579,137.289932643,0.0,32.1804615127,65.7244621605,229.117733319,0.0,83.4695,145.648233319
 09/06  12:00:00,297.429132995,36.5058447644,135.821812356,0.0,32.1804615127,65.7244621605,222.319105032,0.0,83.4695,138.849605032
 09/06  13:00:00,288.022015564,36.4733240613,136.164436575,0.0,32.1804615127,55.9779621605,220.431834039,0.0,75.1392,145.292634039
 09/06  14:00:00,289.460215169,36.4753513222,137.68749784,0.0,32.1804615127,55.9779621605,205.334497034,0.0,66.8089,138.525597034
 09/06  15:00:00,289.946519065,36.4724540001,138.076660796,0.0,32.1804615127,55.9779621605,213.643611757,0.0,75.1392,138.504411757
 09/06  16:00:00,318.741160852,36.3317693341,138.368494585,0.0,32.1804615127,60.9114621605,199.911506404,0.0,91.7998,108.111706404
 09/06  17:00:00,354.108739558,35.8135634127,140.480409109,0.0,32.1804615127,77.5397301883,213.212139697,1.75605912204,49.9818,161.474280575
 09/06  18:00:00,406.945360096,35.8920502586,139.910348201,0.0,77.122965704,86.2600435998,335.382432955,2.85949389986,49.9818,282.541139055
 09/06  19:00:00,431.07064401,35.8989823113,140.192482657,0.0,102.647051061,80.1663183927,251.478159235,3.25520925983,33.3212,214.901749975
 09/06  20:00:00,455.759280147,35.8674434894,139.774204469,0.0,115.40909374,92.7192997104,247.965385569,3.56544373104,33.3212,211.078741837
 09/06  21:00:00,430.302852999,35.9261231892,137.545937248,0.0,102.647051061,94.1340635361,340.777334879,3.86261134672,24.9909,311.923823532
 09/06  22:00:00,365.004563054,35.9786758076,138.708778514,0.0,77.122965704,65.871452062,256.081628655,4.17436005959,16.6606,235.246668596
 09/06  23:00:00,299.396202251,35.8960460195,141.370164317,0.0,38.286128036,48.4199368926,144.849697853,6.03510529132,8.3303,130.484292562
 09/06  24:00:00,195.651028513,32.8251271822,80.1208385737,0.0,25.5240853573,30.610668775,104.923963644,0.0371506187615,3.33212,101.554693025
 09/07  01:00:00,185.616704474,32.4288106526,78.0333038967,0.0,19.418418834,29.3649097162,83.6903655514,0.0452900338223,3.33212,80.3129555176
 09/07  02:00:00,180.075246907,32.8251271822,79.9061228485,0.0,12.7620426787,28.1191506574,83.942172759,0.287717508966,3.33212,80.3223352501
 09/07  03:00:00,179.850451944,32.8251271822,79.7801627755,0.0,12.7620426787,28.1191506574,77.7694900159,0.291141794881,3.33212,74.146228221
 09/07  04:00:00,184.307373223,32.8251271822,77.5266254812,0.0,12.7620426787,28.1191506574,111.522700496,0.271230210524,3.33212,107.919350285
 09/07  05:00:00,228.570208558,33.4856547314,92.7824462848,0.0,25.5240853573,30.610668775,187.769721414,0.0803880911706,8.3303,179.359033323
 09/07  06:00:00,320.492660588,33.6970235472,100.516565483,0.0,51.0481707146,78.1489452969,328.797471146,0.113356179077,16.6606,312.023514967
 09/07  07:00:00,415.245003663,35.7089550928,136.862293827,0.0,64.3609230253,109.708623606,444.497161625,6.16672441581,24.9909,413.339537209
 09/07  08:00:00,374.279865604,35.6986855567,136.977090415,0.0,51.0481707146,80.7689615957,359.177094191,2.52315048408,33.3212,323.332743707
 09/07  09:00:00,345.867108187,36.1792952446,135.780082466,0.0,51.0481707146,71.0224615957,306.525403745,0.0,66.8089,239.716503745
 09/07  10:00:00,296.784724974,36.3195917985,135.27633468,0.0,32.1804615127,65.7244621605,278.955415934,0.0,83.4695,195.485915934
 09/07  11:00:00,295.904149454,36.4009466571,133.664775243,0.0,32.1804615127,65.7244621605,229.146723622,0.0,83.4695,145.677223622
 09/07  12:00:00,292.527151376,36.4609823007,130.947171183,0.0,32.1804615127,65.7244621605,222.349655062,0.0,83.4695,138.880155062
 09/07  13:00:00,280.766238788,36.4469267287,128.913124459,0.0,32.1804615127,55.9779621605,220.464609023,0.0,75.1392,145.325409023
 09/07  14:00:00,279.429175418,36.4612926709,127.557444204,0.0,32.1804615127,55.9779621605,205.354177013,0.0,66.8089,138.545277013
 09/07  15:00:00,278.251016861,36.4689357969,126.384190018,0.0,32.1804615127,55.9779621605,219.59081534,0.0,75.1392,144.45161534
 09/07  16:00:00,307.009555703,36.2999926674,126.059374925,0.0,32.1804615127,60.9114621605,194.249803128,0.0,91.7998,102.450003128
 09/07  17:00:00,342.023529645,35.7762946149,126.571316287,0.0,32.1804615127,77.5397301883,213.783343317,2.24919303551,49.9818,161.552350282
 09/07  18:00:00,393.891982103,35.8653654615,124.420183646,0.0,77.122965704,86.2600435998,339.777302341,3.648141214,49.9818,286.147361127
 09/07  19:00:00,418.647433659,35.8834792715,124.698348464,0.0,102.647051061,80.1663183927,249.391138976,4.10647519119,33.3212,211.963463784
 09/07  20:00:00,445.056041256,35.8650471413,125.821350772,0.0,115.40909374,92.7192997104,252.185668606,4.44137306439,33.3212,214.423095541
 09/07  21:00:00,422.400041378,35.9479895564,126.750085337,0.0,102.647051061,94.1340635361,338.249019899,4.77306871011,24.9909,308.485051189
 09/07  22:00:00,357.114568197,36.0125936273,127.95175095,0.0,77.122965704,65.871452062,257.139977521,5.11763074918,16.6606,235.361746772
 09/07  23:00:00,291.070497255,35.928396668,130.018454419,0.0,38.286128036,48.4199368926,145.680367755,6.82681787465,8.3303,130.523249881
 09/07  24:00:00,232.364508769,33.2214437117,114.113760374,0.0,25.5240853573,30.610668775,111.261602116,0.0141041855545,3.33212,107.91537793
 09/08  01:00:00,220.308604524,33.2214437117,109.498487124,0.0,19.418418834,29.3649097162,83.7142319719,0.0430229729485,3.33212,80.339088999
 09/08  02:00:00,193.64106086,32.8251271822,91.7723120665,0.0,12.7620426787,28.1191506574,77.83406233,0.34938301058,3.33212,74.1525593194
 09/08  03:00:00,196.896897168,33.2214437117,94.1974569531,0.0,12.7620426787,28.1191506574,83.7478651506,0.0784101936301,3.33212,80.3373349569
 09/08  04:00:00,206.18095783,33.2214437117,96.0734134095,0.0,12.7620426787,28.1191506574,111.475275265,0.218881627979,3.33212,107.924273637
 09/08  05:00:00,242.006930658,33.7498657511,103.185994224,0.0,25.5240853573,30.610668775,187.984187037,0.240254119708,8.3303,179.413632917
 09/08  06:00:00,331.033671685,34.0140767708,107.733608934,0.0,51.0481707146,78.1489452969,325.004608387,0.0700867915139,16.6606,308.273921595
 09/08  07:00:00,412.520465148,35.8373546533,131.961491882,0.0,64.3609230253,109.708623606,446.102056384,7.26930432084,24.9909,413.841852063
 09/08  08:00:00,374.208155931,35.6169917785,137.717153568,0.0,51.0481707146,80.7689615957,360.000689942,3.06685679251,33.3212,323.612633149
 09/08  09:00:00,346.940544742,36.1725829371,139.61027572,0.0,51.0481707146,71.0224615957,309.801009207,0.0,66.8089,242.992109207
 09/08  10:00:00,300.130684707,36.259885031,142.041508163,0.0,32.1804615127,65.7244621605,280.069299084,0.616737290055,83.4695,195.983061794
 09/08  11:00:00,302.260952426,36.311137207,143.760611449,0.0,32.1804615127,65.7244621605,230.642435404,1.45971248766,83.4695,145.713222916
 09/08  12:00:00,302.264483193,36.34942925,144.396211684,0.0,32.1804615127,65.7244621605,224.126831098,1.74331575194,83.4695,138.914015346
 09/08  13:00:00,292.520614802,36.382446689,144.367994652,0.0,32.1804615127,55.9779621605,222.591782362,2.0919959776,75.1392,145.360586384
 09/08  14:00:00,293.200591843,36.4107985459,145.410979085,0.0,32.1804615127,55.9779621605,207.942567229,2.55943019874,66.8089,138.57423703
 09/08  15:00:00,293.380752552,36.4376420352,145.649101687,0.0,32.1804615127,55.9779621605,222.902299896,2.57336169008,75.1392,145.189738206
 09/08  16:00:00,322.131333527,36.1473486213,145.296700596,0.0,32.1804615127,60.9114621605,193.764985662,0.179792362778,91.7998,101.785393299
 09/08  17:00:00,356.035994078,35.6362671626,144.600071382,0.0,32.1804615127,77.5397301883,215.209680352,3.60935199785,49.9818,161.618528354
 09/08  18:00:00,408.494466126,35.6820041246,143.025178866,0.0,77.122965704,86.2600435998,347.173962708,6.35165460568,49.9818,290.840508103
 09/08  19:00:00,431.891208294,35.6229454585,142.529324872,0.0,102.647051061,80.1663183927,248.301411234,5.5813701349,33.3212,209.398841099
 09/08  20:00:00,456.021678853,35.6176293117,141.178355414,0.0,115.40909374,92.7192997104,252.9820855,6.62931786974,33.3212,213.03156763
 09/08  21:00:00,430.820773906,35.7031293369,139.338722622,0.0,102.647051061,94.1340635361,347.320441272,8.83270726092,24.9909,313.496834011
 09/08  22:00:00,365.837147215,35.7892857506,140.494973785,0.0,77.122965704,65.871452062,262.395222421,10.0791879808,16.6606,235.65543444
 09/08  23:00:00,299.683805663,35.7531963932,142.333567855,0.0,38.286128036,48.4199368926,154.249452116,12.8402850885,8.3303,133.078867028
 09/08  24:00:00,161.522178211,31.6361775935,47.8295075196,0.0,25.5240853573,30.610668775,107.053577309,2.13929267231,3.33212,101.582164637
 09/09  01:00:00,180.833730142,32.4288106526,63.7530906391,0.0,27.7269238854,30.610668775,84.3402949662,0.665924154259,3.33212,80.342250812
 09/09  02:00:00,168.184434406,32.4288106526,68.4353157105,0.0,12.7620426787,28.1191506574,83.7421017002,0.0678518936633,3.33212,80.3421298066
 09/09  03:00:00,161.049481592,32.4288106526,61.3281442401,0.0,12.7620426787,28.1191506574,77.5751918153,0.0781726049602,3.33212,74.1648992104
 09/09  04:00:00,178.579328675,32.8251271822,71.6270134266,0.0,12.7620426787,28.1191506574,111.681726041,0.38676844501,3.33212,107.962837596
 09/09  05:00:00,190.889380975,32.8251271822,71.6511857656,0.0,12.7620426787,28.1191506574,139.31094748,0.382792597379,8.3303,130.597854883
 09/09  06:00:00,309.990083489,34.8067098299,120.644728759,0.0,42.6918050922,54.3732441037,203.866351726,0.0869266097121,16.6606,187.118825117
 09/09  07:00:00,372.279839687,35.6827417689,140.217376725,0.0,42.6918050922,86.1019271793,343.251567571,9.76195201832,24.9909,308.498715553
 09/09  08:00:00,410.42332405,35.6390113593,136.93474219,0.0,57.6566862989,112.030105488,483.362529328,4.11043068557,33.3212,445.930898643
 09/09  09:00:00,364.295892852,36.1626841687,136.945829368,0.0,57.6566862989,83.6599452969,387.660243802,0.370982348038,66.8089,320.480361454
 09/09  10:00:00,312.133111974,36.2516540483,138.821993542,0.0,42.6918050922,68.9656133826,332.100733967,2.96307842828,83.4695,245.668155539
 09/09  11:00:00,304.36080887,36.3082651106,139.158878765,0.0,34.9340096728,67.7198543238,284.142870082,4.12811994041,83.4695,196.545250141
 09/09  12:00:00,303.750252875,36.367486368,138.87112823,0.0,34.9340096728,67.7198543238,233.625401905,4.22718491374,83.4695,145.928716991
 09/09  13:00:00,294.617345541,36.3745229997,139.666165885,0.0,34.9340096728,57.9733543238,225.251863176,4.3546896071,75.1392,145.757973569
 09/09  14:00:00,294.903879048,36.403806073,140.200423348,0.0,34.9340096728,57.9733543238,216.905755142,4.52601433832,66.8089,145.570840804
 09/09  15:00:00,294.420936859,36.4304364386,139.156779769,0.0,34.9340096728,57.9733543238,218.746972419,4.66235550921,75.1392,138.94541691
 09/09  16:00:00,323.62772736,36.1364448051,139.456029966,0.0,34.9340096728,62.9068543238,205.101134788,5.0102201283,91.7998,108.29111466
 09/09  17:00:00,351.058514806,35.656151373,139.96923983,0.0,34.9340096728,72.2186844194,197.071969085,9.49326813079,49.9818,137.596900954
 09/09  18:00:00,418.598502364,35.7354929452,137.937484097,0.0,87.0357390804,86.2600435998,221.202299481,8.98732383357,49.9818,162.233175647
 09/09  19:00:00,425.858677241,35.6249545806,136.415638374,0.0,102.000620287,77.6748002752,256.894433748,8.72155951085,33.3212,214.851674237
 09/09  20:00:00,436.103230398,35.6002489365,135.46450029,0.0,102.000620287,88.9820225341,249.805777252,9.04278510248,33.3212,207.44179215
 09/09  21:00:00,426.078347996,35.6309016817,135.34359551,0.0,102.000620287,91.6425454185,249.343501539,9.42877146559,24.9909,214.923830074
 09/09  22:00:00,372.938711557,35.6266845831,135.539673805,0.0,87.0357390804,65.871452062,337.1585962,12.5855021558,16.6606,307.912494044
 09/09  23:00:00,301.174456244,35.6052269644,137.365538818,0.0,42.6918050922,48.4199368926,210.807330259,16.1099854128,8.3303,186.367044846
 09/09  24:00:00,207.546772866,33.2214437117,88.1254288612,0.0,27.7269238854,30.610668775,104.969852862,0.0312722727435,3.33212,101.60646059
 09/10  01:00:00,167.865382922,30.8435445344,43.9039541987,0.0,34.4311606118,33.1021868926,83.7762596563,0.0,3.33212,80.4441396563
 09/10  02:00:00,170.518326686,30.8435445344,64.0234177083,0.0,19.466279405,30.610668775,83.7740521914,0.0,3.33212,80.4419321914
 09/10  03:00:00,197.877141541,33.2214437117,86.6410691619,0.0,19.466279405,30.610668775,83.8833933659,0.100080364354,3.33212,80.4511930016
 09/10  04:00:00,174.810304222,31.6361775935,60.0523311562,0.0,19.466279405,30.610668775,111.422635612,0.112606822235,3.33212,107.97790879
 09/10  05:00:00,197.961768947,32.4288106526,69.4577655441,0.0,19.466279405,30.610668775,139.118154524,0.0,8.3303,130.787854524
 09/10  06:00:00,305.356728084,34.6481832181,115.405378656,0.0,42.6918050922,54.3732441037,204.545528111,0.229448068269,16.6606,187.655480043
 09/10  07:00:00,380.533518505,35.9552644076,138.50345065,0.0,49.3960418185,88.5934452969,347.698963225,10.9855776227,24.9909,311.722485602
 09/10  08:00:00,410.344117129,35.7186824485,136.891229529,0.0,57.6566862989,112.030105488,486.836211114,4.54886783319,33.3212,448.96614328
 09/10  09:00:00,357.58301384,36.1763580348,140.122863623,0.0,50.9524495726,81.1684271793,391.259052324,0.0341784250914,66.8089,324.415973899
 09/10  10:00:00,316.032937514,36.4231006314,143.714953888,0.0,42.6918050922,68.9656133826,330.305066001,0.704751979696,83.4695,246.130814022
 09/10  11:00:00,312.003602966,36.4333994954,143.11965452,0.0,38.286128036,68.9656133826,280.475270769,0.360751518653,83.4695,196.64501925
 09/10  12:00:00,311.829853328,36.4900530996,143.561596998,0.0,38.286128036,68.9656133826,222.540348068,0.0776058595869,83.4695,138.993242209
 09/10  13:00:00,292.432799344,36.3954681538,143.283574645,0.0,31.5818913096,56.727595265,220.931269932,0.178954249248,75.1392,145.613115682
 09/10  14:00:00,292.036126543,36.4240462134,141.88337259,0.0,31.5818913096,56.727595265,210.492484296,0.490772932354,66.8089,143.192811364
 09/10  15:00:00,294.727487157,36.4570815466,143.594686212,0.0,31.5818913096,56.727595265,217.42606111,1.5629527381,75.1392,140.723908372
 09/10  16:00:00,324.939165713,36.2026133128,146.800326743,0.0,31.5818913096,61.661095265,202.428663932,2.43597124214,91.7998,108.19289269
 09/10  17:00:00,349.532010064,35.6940429154,145.324784835,0.0,31.5818913096,70.9729253606,188.783600562,7.72573968575,49.9818,131.076060876
 09/10  18:00:00,413.244667252,35.7217447024,144.776750094,0.0,80.3315023541,83.7685254822,220.605122649,8.46396855177,49.9818,162.159354097
 09/10  19:00:00,430.039430699,35.641573033,144.024510198,0.0,102.000620287,77.6748002752,255.760465198,7.71026205884,33.3212,214.72900314
 09/10  20:00:00,449.468655075,35.6162934841,143.192807254,0.0,108.704857014,91.4735406516,249.933844062,8.82896828153,33.3212,207.78367578
 09/10  21:00:00,421.056360776,35.7420334492,142.998949294,0.0,95.2963835608,89.1510273009,253.163133667,14.2316216579,24.9909,213.940612009
 09/10  22:00:00,368.28325646,35.720018963,143.65743502,0.0,80.3315023541,63.3799339444,349.985649213,23.410155851,16.6606,309.914893362
 09/10  23:00:00,287.158483164,35.6764033843,127.243592717,0.0,42.6918050922,48.4199368926,227.942697592,35.1573264834,8.3303,184.455071108
 09/10  24:00:00,197.623043436,32.4288106526,71.9940859705,0.0,34.4311606118,33.1021868926,138.589247357,33.5099553749,3.33212,101.747171982
 09/11  01:00:00,164.807961506,31.6361775935,58.9359864087,0.0,19.418418834,29.3649097162,125.409288456,41.7045221466,3.33212,80.3726463092
 09/11  02:00:00,153.673268907,30.8435445344,56.4970839074,0.0,12.7620426787,28.1191506574,132.788437357,49.0946440731,3.33212,80.361673284
 09/11  03:00:00,157.884146753,33.2214437117,58.3970505569,0.0,12.7620426787,28.1191506574,139.072898711,55.3609732154,3.33212,80.3798054953
 09/11  04:00:00,166.776274418,33.2214437117,60.6905315581,0.0,12.7620426787,28.1191506574,167.08178446,62.1085073031,3.33212,101.641157157
 09/11  05:00:00,202.093387891,31.6361775935,69.9455815712,0.0,25.5240853573,30.610668775,263.451246348,68.5839592974,8.3303,186.536987051
 09/11  06:00:00,326.884374392,34.8067098299,104.89644087,0.0,51.0481707146,78.1489452969,392.855309003,67.193060404,16.6606,309.001648599
 09/11  07:00:00,411.885831946,35.6216706786,137.422964362,0.0,64.3609230253,109.708623606,486.61771013,45.3084172711,24.9909,416.318392859
 09/11  08:00:00,372.036396616,35.6488276955,139.018229143,0.0,51.0481707146,80.7689615957,375.106591971,13.3340905252,33.3212,328.451301446
 09/11  09:00:00,349.660584489,36.1750762232,143.612215457,0.0,51.0481707146,71.0224615957,315.531341923,3.23817475584,66.8089,245.484267167
 09/11  10:00:00,302.22786875,36.2698122826,144.122453964,0.0,32.1804615127,65.7244621605,274.212761628,0.716739207228,83.4695,190.02652242
 09/11  11:00:00,300.545908695,36.3404798385,142.609608186,0.0,32.1804615127,65.7244621605,229.649851384,0.349885120513,83.4695,145.830466263
 09/11  12:00:00,301.137772032,36.4020078852,143.754251818,0.0,32.1804615127,65.7244621605,229.209661997,0.0808669069797,83.4695,145.65929509
 09/11  13:00:00,291.407809125,36.4079153838,143.388066518,0.0,32.1804615127,55.9779621605,220.251965023,0.0693545318302,75.1392,145.043410491
 09/11  14:00:00,291.68307237,36.4442112808,143.324880155,0.0,32.1804615127,55.9779621605,205.99437622,0.0671421887644,66.8089,139.118334031
 09/11  15:00:00,292.036146376,36.4737691342,143.747796752,0.0,32.1804615127,55.9779621605,216.265025247,0.214043311381,75.1392,140.911781936
 09/11  16:00:00,320.239900126,36.2369394234,142.354611481,0.0,32.1804615127,60.9114621605,197.890301782,0.0211380313583,91.7998,106.069363751
 09/11  17:00:00,357.633451943,35.7129711682,144.186793152,0.0,32.1804615127,77.5397301883,213.924754487,2.16458734736,49.9818,161.778367139
 09/11  18:00:00,412.680102217,35.7528545467,143.167504517,0.0,77.122965704,86.2600435998,344.883116887,3.47207835622,49.9818,291.429238531
 09/11  19:00:00,434.070080532,35.7371923619,143.723269492,0.0,102.647051061,80.1663183927,252.72705985,4.0697979713,33.3212,215.336061879
 09/11  20:00:00,458.625190817,35.7226165342,143.444817397,0.0,115.40909374,92.7192997104,250.954376982,7.20351333107,33.3212,210.429663651
 09/11  21:00:00,433.683566944,35.7843576795,142.376894288,0.0,102.647051061,94.1340635361,350.854431322,11.4799757586,24.9909,314.383555564
 09/11  22:00:00,368.416842876,35.8477349583,143.880470568,0.0,77.122965704,65.871452062,266.242071602,13.7175526205,16.6606,235.863918982
 09/11  23:00:00,285.982775233,35.7898766958,129.780289954,0.0,38.286128036,48.4199368926,155.067633154,16.0781809165,8.3303,130.659152238
 09/11  24:00:00,188.954409104,32.4288106526,74.4914959669,0.0,25.5240853573,30.610668775,121.801272674,10.4692950698,3.33212,107.999857604
 09/12  01:00:00,160.961947111,31.6361775935,54.9573437587,0.0,19.418418834,29.3649097162,93.852352906,10.1471123735,3.33212,80.3731205324
 09/12  02:00:00,178.819965003,32.4288106526,79.7119221972,0.0,12.7620426787,28.1191506574,93.3659100767,9.64927085642,3.33212,80.3845192203
 09/12  03:00:00,152.960061183,31.6361775935,54.9191086208,0.0,12.7620426787,28.1191506574,89.9364013293,9.05732826157,3.33212,77.5469530677
 09/12  04:00:00,196.043310278,33.2214437117,88.7745964796,0.0,12.7620426787,28.1191506574,116.542199137,8.61877810763,3.33212,104.591301029
 09/12  05:00:00,225.305680297,33.2214437117,90.4293694099,0.0,25.5240853573,30.610668775,200.999654909,8.90108570753,8.3303,183.768269202
 09/12  06:00:00,335.102870379,34.0140767708,112.353520695,0.0,51.0481707146,78.1489452969,335.966344683,6.69606365088,16.6606,312.609681032
 09/12  07:00:00,418.280538443,35.6545069825,141.067217129,0.0,64.3609230253,109.708623606,447.353735045,6.465559021,24.9909,415.897276024
 09/12  08:00:00,379.072545569,35.6744818412,143.342519615,0.0,51.0481707146,80.7689615957,364.23971235,2.52283129138,33.3212,328.395681059
 09/12  09:00:00,353.477469137,36.1765035501,144.951330537,0.0,51.0481707146,71.0224615957,313.818095228,0.0,66.8089,247.009195228
 09/12  10:00:00,306.652602934,36.3108691792,145.79789702,0.0,32.1804615127,65.7244621605,273.296799322,0.0228514983419,83.4695,189.804447824
 09/12  11:00:00,305.770604067,36.3889038651,144.961077285,0.0,32.1804615127,65.7244621605,229.371454771,0.0212346696614,83.4695,145.880720102
 09/12  12:00:00,302.410533646,36.4822448326,143.263781491,0.0,32.1804615127,65.7244621605,229.176580757,0.0100942275336,83.4695,145.696986529
 09/12  13:00:00,292.288021606,36.4897068923,142.431123625,0.0,32.1804615127,55.9779621605,220.657801867,0.00487331142192,75.1392,145.513728556
 09/12  14:00:00,293.182308649,36.4745550247,143.431995895,0.0,32.1804615127,55.9779621605,205.548616169,0.0111395745404,66.8089,138.728576594
 09/12  15:00:00,293.188702833,36.4634197878,143.90152684,0.0,32.1804615127,55.9779621605,220.489119146,0.00905149378006,75.1392,145.340867652
 09/12  16:00:00,322.230180793,36.2614230242,143.725506231,0.0,32.1804615127,60.9114621605,200.035695084,0.0,91.7998,108.235895084
 09/12  17:00:00,356.262811015,35.7332420979,143.089479669,0.0,32.1804615127,77.5397301883,207.326497183,2.27354336334,49.9818,155.071153819
 09/12  18:00:00,410.99916503,35.7826682476,141.222343812,0.0,77.122965704,86.2600435998,345.242533716,3.6497787174,49.9818,291.610954999
 09/12  19:00:00,430.964066154,35.7839185346,140.047132422,0.0,102.647051061,80.1663183927,252.933917175,4.10433242183,33.3212,215.508384753
 09/12  20:00:00,456.193156439,35.7714870802,139.972192948,0.0,115.40909374,92.7192997104,252.686624122,4.43856878434,33.3212,214.926855337
 09/12  21:00:00,431.131865936,35.8367311468,138.293567774,0.0,102.647051061,94.1340635361,345.938644151,4.77017985506,24.9909,316.177564296
 09/12  22:00:00,365.665497904,35.9096625845,138.714015799,0.0,77.122965704,65.871452062,259.722137539,5.50736495893,16.6606,237.55417258
 09/12  23:00:00,299.291663862,35.8532340299,140.165506488,0.0,38.286128036,48.4199368926,147.053926092,8.03107073957,8.3303,130.692555352
 09/12  24:00:00,198.667493146,32.6269689174,82.6139045325,0.0,25.5240853573,30.610668775,110.077974702,0.0118910656756,3.33212,106.733963636
 09/13  01:00:00,211.586890095,33.2214437117,101.427365457,0.0,19.418418834,29.3649097162,78.8418140236,0.0447718453383,3.33212,75.4649221783
 09/13  02:00:00,181.74230048,32.4288106526,81.0182669554,0.0,12.7620426787,28.1191506574,83.7848759709,0.0545773545178,3.33212,80.3981786164
 09/13  03:00:00,189.346903459,32.8251271822,87.824665476,0.0,12.7620426787,28.1191506574,84.0621631393,0.329110465712,3.33212,80.4009326736
 09/13  04:00:00,208.967497474,33.4856547314,99.1383899564,0.0,12.7620426787,28.1191506574,111.480155549,0.0915728216463,3.33212,108.056462728
 09/13  05:00:00,226.991951997,32.957232692,90.6592278284,0.0,25.5240853573,30.610668775,188.30189383,0.181146720747,8.3303,179.79044711
 09/13  06:00:00,339.017837219,34.1726033826,113.403936819,0.0,51.0481707146,78.1489452969,334.453753714,0.0912101957987,16.6606,317.701943518
 09/13  07:00:00,411.365387029,35.6809156621,131.186115354,0.0,64.3609230253,109.708623606,448.825932821,7.36332730395,24.9909,416.471705517
 09/13  08:00:00,370.266563778,35.6221512475,132.566059801,0.0,51.0481707146,80.7689615957,358.467498901,3.07844284227,33.3212,322.067856059
 09/13  09:00:00,341.947009315,36.1712738928,131.881645614,0.0,51.0481707146,71.0224615957,315.148265211,0.0,66.8089,248.339365211
 09/13  10:00:00,293.011919717,36.2602200472,131.59220271,0.0,32.1804615127,65.7244621605,278.464992962,0.605205759527,83.4695,194.390287203
 09/13  11:00:00,293.581499752,36.3125246269,131.470036097,0.0,32.1804615127,65.7244621605,230.723590532,1.33859154926,83.4695,145.915498983
 09/13  12:00:00,291.945847302,36.3637298624,130.501125213,0.0,32.1804615127,65.7244621605,230.652255925,1.43931899571,83.4695,145.743436929
 09/13  13:00:00,280.550774826,36.3840924492,128.812438653,0.0,32.1804615127,55.9779621605,222.242912377,1.55104308358,75.1392,145.552669294
 09/13  14:00:00,280.667456544,36.4135952867,128.893305854,0.0,32.1804615127,55.9779621605,207.247723516,1.67212502611,66.8089,138.76669849
 09/13  15:00:00,282.09015206,36.4415546786,130.287130301,0.0,32.1804615127,55.9779621605,222.276124695,1.74957626878,75.1392,145.387348427
 09/13  16:00:00,312.551330725,36.1939577512,131.729107518,0.0,32.1804615127,60.9114621605,200.134644157,0.0708191511653,91.7998,108.264025006
 09/13  17:00:00,348.13449373,35.6925360312,132.776975722,0.0,32.1804615127,77.5397301883,214.634334269,3.10095567289,49.9818,161.551578596
