Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/13  18:00:00,401.73884332,35.7358752722,129.606344297,0.0,77.122965704,86.2600435998,342.491065112,5.24472487481,49.9818,287.264540237
 09/13  19:00:00,421.41029705,35.7277572576,127.608704646,0.0,102.647051061,80.1663183927,255.523198226,5.26204249478,33.3212,216.939955731
 09/13  20:00:00,446.265603218,35.7369382482,127.143832385,0.0,115.40909374,92.7192997104,250.019928679,5.65456663034,33.3212,211.044162048
 09/13  21:00:00,421.450425217,35.8207843256,125.921334026,0.0,102.647051061,94.1340635361,349.166302784,6.03141877342,24.9909,318.143984011
 09/13  22:00:00,355.856638433,35.9024857862,126.804753372,0.0,77.122965704,65.871452062,260.526214489,7.71665780595,16.6606,236.148956683
 09/13  23:00:00,289.837426337,35.8600624747,128.857154655,0.0,38.286128036,48.4199368926,151.995564604,10.601306869,8.3303,133.063957735
 09/13  24:00:00,223.269827504,32.6930216723,106.181951022,0.0,25.5240853573,30.610668775,109.202206106,0.0824524389985,3.33212,105.787633667
 09/14  01:00:00,227.211827727,33.2214437117,116.344454629,0.0,19.418418834,29.3649097162,83.7956115375,0.0489732184921,3.33212,80.414518319
 09/14  02:00:00,205.496628821,32.8251271822,103.497674486,0.0,12.7620426787,28.1191506574,84.1475470692,0.401283054881,3.33212,80.4141440144
 09/14  03:00:00,199.105532604,32.6930216723,97.426162849,0.0,12.7620426787,28.1191506574,83.8585267045,0.107354022165,3.33212,80.4190526823
 09/14  04:00:00,209.097678509,32.957232692,100.191537307,0.0,12.7620426787,28.1191506574,105.260425249,0.201543655462,3.33212,101.726761593
 09/14  05:00:00,246.754885488,33.7498657511,108.571101155,0.0,25.5240853573,30.610668775,195.428052943,0.2945371015,8.3303,186.803215842
 09/14  06:00:00,348.712611071,34.8067098299,121.715313324,0.0,51.0481707146,78.1489452969,333.265793047,0.0939713118577,16.6606,316.511221735
 09/14  07:00:00,405.928759966,35.6776906572,125.768559048,0.0,64.3609230253,109.708623606,452.91726542,9.11788386459,24.9909,418.808481555
 09/14  08:00:00,364.945199364,35.6195488365,127.255678187,0.0,51.0481707146,80.7689615957,359.472762879,3.78729397388,33.3212,322.364268905
 09/14  09:00:00,336.713416665,36.162213497,126.666699299,0.0,51.0481707146,71.0224615957,313.286119816,0.111295405507,66.8089,246.36592441
 09/14  10:00:00,288.67743392,36.25201739,127.255135339,0.0,32.1804615127,65.7244621605,281.452177966,1.52674796668,83.4695,196.455929999
 09/14  11:00:00,289.690202197,36.3057567445,127.551067133,0.0,32.1804615127,65.7244621605,231.638171395,2.21335209056,83.4695,145.955319305
 09/14  12:00:00,288.767250133,36.358255987,127.28738602,0.0,32.1804615127,65.7244621605,231.357163645,2.10131637736,83.4695,145.786347267
 09/14  13:00:00,277.78300145,36.3796651653,126.006089514,0.0,32.1804615127,55.9779621605,221.739718276,1.00278248474,75.1392,145.597735791
 09/14  14:00:00,277.448290488,36.4123090163,125.626798335,0.0,32.1804615127,55.9779621605,206.100174139,0.484037813986,66.8089,138.807236325
 09/14  15:00:00,277.626879681,36.4411998345,125.779441063,0.0,32.1804615127,55.9779621605,221.305461854,0.738426716072,75.1392,145.427835138
 09/14  16:00:00,309.757602849,36.2196851122,128.884708215,0.0,32.1804615127,60.9114621605,200.141369184,0.0537803180712,91.7998,108.287788866
 09/14  17:00:00,348.591907703,35.7168479438,133.205096236,0.0,32.1804615127,77.5397301883,215.549641233,3.6576592377,49.9818,161.910181995
 09/14  18:00:00,406.870438082,35.768041551,134.909424323,0.0,77.122965704,86.2600435998,347.822037359,5.71902694584,49.9818,292.121210413
 09/14  19:00:00,429.991282539,35.78010735,137.292959124,0.0,102.647051061,80.1663183927,255.148830507,6.16771830845,33.3212,215.659912199
 09/14  20:00:00,455.459421521,35.7773604254,137.675757675,0.0,115.40909374,92.7192997104,254.988542863,6.58240029816,33.3212,215.084942565
 09/14  21:00:00,431.823319595,35.8479236033,138.077700034,0.0,102.647051061,94.1340635361,344.426792778,6.99324117666,24.9909,312.442651601
 09/14  22:00:00,367.555098406,35.9167065191,141.032607133,0.0,77.122965704,65.871452062,267.137049401,8.77300804004,16.6606,241.703441361
 09/14  23:00:00,302.274760004,35.8636140021,144.367648961,0.0,38.286128036,48.4199368926,151.236244797,12.1365824593,8.3303,130.769362338
 09/14  24:00:00,198.615207952,32.8251271822,83.171137603,0.0,25.5240853573,30.610668775,111.868093169,0.468587874981,3.33212,108.067385294
 09/15  01:00:00,169.263446803,31.6361775935,62.9906929294,0.0,19.418418834,29.3649097162,82.4409610954,0.0657259323791,3.33212,79.043115163
 09/15  02:00:00,181.421738937,32.8251271822,81.5703053069,0.0,12.7620426787,28.1191506574,79.4098668279,0.459300618478,3.33212,75.6184462094
 09/15  03:00:00,179.479509791,32.8251271822,79.7194463324,0.0,12.7620426787,28.1191506574,84.2048684884,0.445100713817,3.33212,80.4276477746
 09/15  04:00:00,194.9991199,33.2214437117,87.3738995728,0.0,12.7620426787,28.1191506574,111.538178758,0.0938975082519,3.33212,108.112161249
 09/15  05:00:00,230.377270297,33.4856547314,94.8939670016,0.0,25.5240853573,30.610668775,195.674432063,1.75401621742,8.3303,185.590115846
 09/15  06:00:00,334.316502261,34.0140767708,111.373763946,0.0,51.0481707146,78.1489452969,332.004841677,3.71598620554,16.6606,311.628255471
 09/15  07:00:00,418.002564954,35.794364034,140.652482594,0.0,64.3609230253,109.708623606,458.513486504,10.3670585877,24.9909,423.155527917
 09/15  08:00:00,378.252427961,35.6562915569,143.452037555,0.0,51.0481707146,80.7689615957,363.700051092,4.19667642835,33.3212,326.182174663
 09/15  09:00:00,350.434621082,36.1721377997,143.966232892,0.0,51.0481707146,71.0224615957,313.313031191,0.00341311571995,66.8089,246.500718075
 09/15  10:00:00,302.171253202,36.2809013466,144.261332751,0.0,32.1804615127,65.7244621605,280.128241285,0.0932994245997,83.4695,196.56544186
 09/15  11:00:00,302.729795346,36.3615338166,143.702216174,0.0,32.1804615127,65.7244621605,229.583556229,0.0927449943671,83.4695,146.021311235
 09/15  12:00:00,302.038539704,36.4168932734,143.316719835,0.0,32.1804615127,65.7244621605,229.369389214,0.0705641754054,83.4695,145.829325039
 09/15  13:00:00,292.228058312,36.4015019556,143.127624954,0.0,32.1804615127,55.9779621605,220.848890536,0.0643117848178,75.1392,145.645378751
 09/15  14:00:00,292.44693918,36.433966005,143.497070386,0.0,32.1804615127,55.9779621605,205.735027642,0.0751341189414,66.8089,138.850993523
 09/15  15:00:00,292.372194379,36.4606293411,143.294693783,0.0,32.1804615127,55.9779621605,220.707584739,0.0941835142421,75.1392,145.474201225
 09/15  16:00:00,322.378762741,36.236142426,144.026099653,0.0,32.1804615127,60.9114621605,200.11566461,0.0011386514436,91.7998,108.314725958
 09/15  17:00:00,357.187437072,35.7125919766,144.591300847,0.0,32.1804615127,77.5397301883,215.750886337,3.79173502614,49.9818,161.977351311
 09/15  18:00:00,415.422117821,35.7479076281,144.207312608,0.0,77.122965704,86.2600435998,350.271266529,7.93352341585,49.9818,292.355943113
 09/15  19:00:00,422.960281767,35.7345357316,134.493272388,0.0,102.647051061,80.1663183927,276.913401562,27.7862612784,33.3212,215.805940284
 09/15  20:00:00,413.276991156,35.7139297584,100.305293098,0.0,115.40909374,92.7192997104,302.065599249,53.505991457,33.3212,215.238407792
 09/15  21:00:00,414.011803397,35.7766353574,124.653948819,0.0,102.647051061,94.1340635361,406.706599791,63.1264940805,24.9909,318.58920571
 09/15  22:00:00,337.790468815,35.8349309973,114.672593271,0.0,77.122965704,65.871452062,322.694987016,69.448510049,16.6606,236.585876967
 09/15  23:00:00,243.371611425,35.7699329605,88.4659918149,0.0,38.286128036,48.4199368926,225.141468013,85.9945467586,8.3303,130.816621254
 09/15  24:00:00,188.601302154,30.8435445344,76.0240212226,0.0,25.5240853573,30.610668775,195.598930809,84.166643062,3.33212,108.100167747
 09/16  01:00:00,183.228722929,30.8435445344,68.4617997485,0.0,27.7269238854,30.610668775,160.763938838,77.0022685461,3.33212,80.4295502916
 09/16  02:00:00,161.46709179,33.2214437117,61.8329487156,0.0,12.7620426787,28.1191506574,153.345919065,69.5779842456,3.33212,80.4358148192
 09/16  03:00:00,154.782574568,30.8435445344,57.5325326695,0.0,12.7620426787,28.1191506574,146.266333946,62.4925658553,3.33212,80.4416480911
 09/16  04:00:00,163.057723402,33.2214437117,56.9187346613,0.0,12.7620426787,28.1191506574,163.139567033,55.887253503,3.33212,103.92019353
 09/16  05:00:00,173.827670547,31.6361775935,56.9580241122,0.0,12.7620426787,28.1191506574,193.796190637,50.283486363,8.3303,135.182404274
 09/16  06:00:00,259.152990561,34.8067098299,69.6154063592,0.0,42.6918050922,54.3732441037,241.726439511,37.3794427487,16.6606,187.686396762
 09/16  07:00:00,339.352175499,35.634843694,110.616393617,0.0,42.6918050922,86.1019271793,368.64894053,26.0182196109,24.9909,317.63982092
 09/16  08:00:00,406.134501825,35.6369477766,134.820028009,0.0,57.6566862989,112.030105488,490.410036302,5.27712956114,33.3212,451.811706741
 09/16  09:00:00,368.95537221,36.1862812911,143.806957017,0.0,57.6566862989,83.6599452969,389.276410892,0.020518591744,66.8089,322.4469923
 09/16  10:00:00,314.596947012,36.303584521,143.44299292,0.0,42.6918050922,68.9656133826,335.328331864,0.114498646042,83.4695,251.744333218
 09/16  11:00:00,306.392981913,36.3906059744,143.318704821,0.0,34.9340096728,67.7198543238,282.993161564,0.0787876168774,83.4695,199.444873948
 09/16  12:00:00,305.752433391,36.4543948358,143.420995049,0.0,34.9340096728,67.7198543238,229.724370799,0.0107894959279,83.4695,146.244081303
 09/16  13:00:00,295.800623435,36.4290736424,143.258495672,0.0,34.9340096728,57.9733543238,221.193431172,0.00849259772749,75.1392,146.045738574
 09/16  14:00:00,295.753758744,36.4479240201,143.19082985,0.0,34.9340096728,57.9733543238,212.685513026,0.0111498790135,66.8089,145.865463147
 09/16  15:00:00,296.185367962,36.4686522315,143.86871226,0.0,34.9340096728,57.9733543238,221.205142199,0.202895724938,75.1392,145.863046474
 09/16  16:00:00,326.032733586,36.2060815526,145.029438601,0.0,34.9340096728,62.9068543238,200.815561872,0.537266876036,91.7998,108.478494996
 09/16  17:00:00,353.617422677,35.7055495614,145.603585987,0.0,34.9340096728,72.2186844194,190.138528494,2.25162455917,49.9818,137.905103935
 09/16  18:00:00,424.698000691,35.7963434775,144.91103152,0.0,87.0357390804,86.2600435998,217.812934417,5.15819999319,49.9818,162.672934424
 09/16  19:00:00,428.66067717,35.6473324979,142.509453424,0.0,102.000620287,77.6748002752,256.516198972,7.47895621326,33.3212,215.716042759
 09/16  20:00:00,440.38841649,35.6116128332,142.959005768,0.0,102.000620287,88.9820225341,255.19428672,6.44078072985,33.3212,215.43230599
 09/16  21:00:00,430.792997813,35.6400122464,142.981213999,0.0,102.000620287,91.6425454185,245.366198844,4.6572181738,24.9909,215.718080671
 09/16  22:00:00,378.041076398,35.6273233195,143.50130793,0.0,87.0357390804,65.871452062,338.957747543,4.66671257536,16.6606,317.630434967
 09/16  23:00:00,306.592909829,35.6022619674,145.832561927,0.0,42.6918050922,48.4199368926,198.246194173,6.18698537333,8.3303,183.7289088
 09/16  24:00:00,212.23017779,33.2214437117,94.4301779855,0.0,27.7269238854,30.610668775,108.290350699,0.0150239758757,3.33212,104.943206723
 09/17  01:00:00,170.980226681,30.8435445344,47.0942927688,0.0,34.4311606118,33.1021868926,83.8758835605,0.0,3.33212,80.5437635605
 09/17  02:00:00,168.007543161,30.8435445344,61.5867489738,0.0,19.466279405,30.610668775,85.6160363054,0.0,3.33212,82.2839163054
 09/17  03:00:00,197.773484144,32.4288106526,88.7271324144,0.0,19.466279405,30.610668775,88.3737417528,0.0473672532163,3.33212,84.9942544996
 09/17  04:00:00,169.324974509,31.6361775935,54.9447856301,0.0,19.466279405,30.610668775,105.118700998,0.0,3.33212,101.786580998
 09/17  05:00:00,208.990399763,32.8251271822,80.1880178983,0.0,19.466279405,30.610668775,146.18849779,0.240635897636,8.3303,137.617561892
 09/17  06:00:00,307.319041834,34.4896566063,114.693464176,0.0,42.6918050922,54.3732441037,205.015055586,0.0904923476893,16.6606,188.263963238
 09/17  07:00:00,380.140979995,35.9331470715,137.282024803,0.0,49.3960418185,88.5934452969,348.636652859,4.76636653657,24.9909,318.879386322
 09/17  08:00:00,409.419082716,35.6790390934,135.104687653,0.0,57.6566862989,112.030105488,486.683803659,1.97902924633,33.3212,451.383574413
 09/17  09:00:00,354.09736586,36.1810279764,134.96227112,0.0,50.9524495726,81.1684271793,398.368694986,0.00406203715328,66.8089,331.555732949
 09/17  10:00:00,310.543980104,36.3434476015,136.044891127,0.0,42.6918050922,68.9656133826,331.426889023,0.777449835078,83.4695,247.179939188
 09/17  11:00:00,306.112319538,36.3707832959,135.415517225,0.0,38.286128036,68.9656133826,284.566963877,1.28231682074,83.4695,199.815147056
 09/17  12:00:00,305.336073233,36.4094886763,135.422357211,0.0,38.286128036,68.9656133826,229.212642929,1.42619650071,83.4695,144.316946428
 09/17  13:00:00,286.423273237,36.3846292577,135.621722357,0.0,31.5818913096,56.727595265,222.387913111,2.1157177227,75.1392,145.132995389
 09/17  14:00:00,285.982049454,36.4117877342,134.882070241,0.0,31.5818913096,56.727595265,214.943470442,2.56308140996,66.8089,145.571489032
 09/17  15:00:00,285.068567129,36.4369223557,133.430409268,0.0,31.5818913096,56.727595265,223.678442791,2.97857239352,75.1392,145.560670398
 09/17  16:00:00,312.543326268,36.1429473896,131.691516043,0.0,31.5818913096,61.661095265,203.091415703,2.90954208825,91.7998,108.382073615
 09/17  17:00:00,337.827531223,35.6211277152,129.777347744,0.0,31.5818913096,70.9729253606,193.49443356,5.57584607915,49.9818,137.936787481
 09/17  18:00:00,403.838990844,35.662738464,128.478900207,0.0,80.3315023541,83.7685254822,218.300319873,5.80623012889,49.9818,162.512289744
 09/17  19:00:00,418.468951199,35.6038534101,127.997759279,0.0,102.000620287,77.6748002752,254.032725549,5.20314562116,33.3212,215.508379928
 09/17  20:00:00,438.938007539,35.599342889,127.978955107,0.0,108.704857014,91.4735406516,253.188065479,4.94715123985,33.3212,214.919714239
 09/17  21:00:00,414.657621289,35.6544895791,132.621585934,0.0,95.2963835608,89.1510273009,246.692795239,6.22641005736,24.9909,215.475485182
 09/17  22:00:00,364.376406628,35.6579105027,137.046820404,0.0,80.3315023541,63.3799339444,337.958690326,8.64317176551,16.6606,312.654918561
 09/17  23:00:00,302.368031455,35.6375789075,139.748909992,0.0,42.6918050922,48.4199368926,203.404788774,10.7270292952,8.3303,184.347459479
 09/17  24:00:00,211.206432732,33.2214437117,83.4168733986,0.0,34.4311606118,33.1021868926,111.714443233,0.107015677974,3.33212,108.275307555
 09/18  01:00:00,133.14322743,30.8435445344,28.1831624345,0.0,19.418418834,29.3649097162,84.4815115731,0.688521326068,3.33212,80.460870247
 09/18  02:00:00,169.714251166,32.4288106526,70.0851105982,0.0,12.7620426787,28.1191506574,85.4060438019,1.5986724168,3.33212,80.4752513851
 09/18  03:00:00,141.487996336,31.6361775935,43.2155566589,0.0,12.7620426787,28.1191506574,86.2607098745,2.46643608998,3.33212,80.4621537846
 09/18  04:00:00,187.480457409,33.2214437117,80.2549606128,0.0,12.7620426787,28.1191506574,115.012366861,3.49508128953,3.33212,108.185165572
 09/18  05:00:00,217.648165905,33.2214437117,82.9655942522,0.0,25.5240853573,30.610668775,193.815336394,5.2757143733,8.3303,180.209322021
 09/18  06:00:00,340.375639566,34.4896566063,117.578913618,0.0,51.0481707146,78.1489452969,344.781802524,8.87230482222,16.6606,319.248897702
 09/18  07:00:00,416.571319915,35.6299789079,140.567252809,0.0,64.3609230253,109.708623606,462.443523315,12.4059175858,24.9909,425.04670573
 09/18  08:00:00,375.107883842,35.6203360408,140.810753329,0.0,51.0481707146,80.7689615957,363.90086098,3.35704889625,33.3212,327.222612083
 09/18  09:00:00,348.021964468,36.1613141415,140.88492373,0.0,51.0481707146,71.0224615957,315.658461943,0.173160041992,66.8089,248.676401901
 09/18  10:00:00,300.078908751,36.252637289,141.703908392,0.0,32.1804615127,65.7244621605,282.807985058,0.874205990203,83.4695,198.464279068
 09/18  11:00:00,301.425328141,36.3163038013,142.362382108,0.0,32.1804615127,65.7244621605,234.5087322,1.24671753518,83.4695,149.792514665
 09/18  12:00:00,302.105624875,36.3712163085,143.781346286,0.0,32.1804615127,65.7244621605,230.648714145,1.20937968367,83.4695,145.969834461
 09/18  13:00:00,292.485521123,36.3849545888,144.235917347,0.0,32.1804615127,55.9779621605,217.786474498,0.270856858517,75.1392,142.37641764
 09/18  14:00:00,291.693388953,36.4192713489,143.355863706,0.0,32.1804615127,55.9779621605,209.418003415,0.218898310668,66.8089,142.390205104
 09/18  15:00:00,291.582211333,36.4461667792,142.97251102,0.0,32.1804615127,55.9779621605,221.557295235,0.797225971635,75.1392,145.620869263
 09/18  16:00:00,321.503292064,36.2034722749,143.890081397,0.0,32.1804615127,60.9114621605,200.27126533,0.0672551766551,91.7998,108.404210153
 09/18  17:00:00,356.252812016,35.7015732909,144.203259077,0.0,32.1804615127,77.5397301883,215.145944967,2.95696706078,49.9818,162.207177907
 09/18  18:00:00,414.162046037,35.7394211143,142.955951033,0.0,77.122965704,86.2600435998,348.207015244,5.09722733052,49.9818,293.127987914
 09/18  19:00:00,432.16434173,35.7086224757,142.561295221,0.0,102.647051061,80.1663183927,257.511651792,5.75485987278,33.3212,218.435591919
 09/18  20:00:00,457.194329389,35.7050316575,142.504027171,0.0,115.40909374,92.7192997104,260.536263315,9.5546433305,33.3212,217.660419985
 09/18  21:00:00,433.410711329,35.7727962381,142.747182954,0.0,102.647051061,94.1340635361,361.802112253,17.8606622428,24.9909,318.950550011
 09/18  22:00:00,355.016524447,35.8369345303,131.373022596,0.0,77.122965704,65.871452062,283.963434869,26.5662381538,16.6606,240.736596715
 09/18  23:00:00,254.460454481,35.7795573607,99.2417571424,0.0,38.286128036,48.4199368926,174.13276543,34.8568915562,8.3303,130.945573873
 09/18  24:00:00,169.296256373,31.6361775935,56.0171557094,0.0,25.5240853573,30.610668775,144.050185753,32.5367621751,3.33212,108.181303578
 09/19  01:00:00,163.948198955,32.4288106526,57.3418571637,0.0,19.418418834,29.3649097162,120.140925528,36.3226815617,3.33212,80.4861239662
 09/19  02:00:00,152.53561258,30.8435445344,55.3953349226,0.0,12.7620426787,28.1191506574,123.652157738,39.8405789697,3.33212,80.4794587688
 09/19  03:00:00,155.809315149,33.2214437117,56.3374125839,0.0,12.7620426787,28.1191506574,125.459134921,41.6410995545,3.33212,80.4859153669
 09/19  04:00:00,164.581487346,32.4288106526,58.636978532,0.0,12.7620426787,28.1191506574,154.872847435,43.3355616733,3.33212,108.205165762
 09/19  05:00:00,200.629969442,31.6361775935,67.8918274351,0.0,25.5240853573,30.610668775,241.521831208,45.9240728889,8.3303,187.267458319
 09/19  06:00:00,327.591650547,34.8067098299,104.923857698,0.0,51.0481707146,78.1489452969,369.256903613,33.0308996316,16.6606,319.565403981
 09/19  07:00:00,412.092120887,35.6338188278,136.269114275,0.0,64.3609230253,109.708623606,461.990105596,16.7201544639,24.9909,420.279051132
 09/19  08:00:00,374.930912918,35.6493390712,140.919853201,0.0,51.0481707146,80.7689615957,368.701866158,3.06500135539,33.3212,332.315664803
 09/19  09:00:00,349.869386545,36.1715056114,143.529286902,0.0,51.0481707146,71.0224615957,314.001180118,0.00980358702136,66.8089,247.182476531
 09/19  10:00:00,302.636799298,36.2666235846,143.932619772,0.0,32.1804615127,65.7244621605,280.573038823,0.161352099223,83.4695,196.942186724
 09/19  11:00:00,304.161643618,36.3434558149,144.201084383,0.0,32.1804615127,65.7244621605,236.13435731,0.0446246036751,83.4695,152.620232706
 09/19  12:00:00,302.991310549,36.4103655829,143.361770794,0.0,32.1804615127,65.7244621605,229.760831027,0.0314474592975,83.4695,146.259883568
 09/19  13:00:00,293.202917928,36.4558414199,142.800151315,0.0,32.1804615127,55.9779621605,217.849967434,0.0228149165845,75.1392,142.687952518
 09/19  14:00:00,293.177696577,36.4571020999,142.988642855,0.0,32.1804615127,55.9779621605,209.014388351,0.025946682199,66.8089,142.179541669
 09/19  15:00:00,293.209856576,36.4675520418,143.413656105,0.0,32.1804615127,55.9779621605,220.843839567,0.0349587099269,75.1392,145.669680857
 09/19  16:00:00,322.861592379,36.2325476584,144.255873089,0.0,32.1804615127,60.9114621605,200.231993373,0.0,91.7998,108.432193373
 09/19  17:00:00,356.955632815,35.7066966749,144.398597971,0.0,32.1804615127,77.5397301883,213.873104725,1.59558695964,49.9818,162.295717766
 09/19  18:00:00,415.292775712,35.7398827715,144.275511953,0.0,77.122965704,86.2600435998,348.389576491,4.99570206439,49.9818,293.412074427
 09/19  19:00:00,412.674378688,35.7018557302,124.47060522,0.0,102.647051061,80.1663183927,272.337451636,15.4568209016,33.3212,223.559430735
 09/19  20:00:00,436.453938507,35.6884849984,123.322439024,0.0,115.40909374,92.7192997104,269.693490865,20.6342814309,33.3212,215.738009434
 09/19  21:00:00,430.890633798,35.7528688481,141.233729369,0.0,102.647051061,94.1340635361,365.811658894,20.7477701814,24.9909,320.072988713
 09/19  22:00:00,350.677970838,35.8129609264,127.294373037,0.0,77.122965704,65.871452062,276.228107369,21.0599172215,16.6606,238.507590147
 09/19  23:00:00,256.345711926,35.7561751948,101.203485306,0.0,38.286128036,48.4199368926,167.616181524,22.9990040629,8.3303,136.286877461
 09/19  24:00:00,169.618499829,30.8435445344,57.1334468175,0.0,25.5240853573,30.610668775,130.456372629,18.9184894942,3.33212,108.205763135
 09/20  01:00:00,165.314004053,30.8435445344,60.2315277697,0.0,19.418418834,29.3649097162,101.774288849,17.9480181306,3.33212,80.4941507183
 09/20  02:00:00,178.998997809,33.2214437117,79.3400256006,0.0,12.7620426787,28.1191506574,100.727652839,16.8847963765,3.33212,80.5107364622
 09/20  03:00:00,178.924043149,33.2214437117,79.2848429966,0.0,12.7620426787,28.1191506574,99.6293666874,15.7983233798,3.33212,80.4989233077
 09/20  04:00:00,167.33694607,31.6361775935,62.7988872493,0.0,12.7620426787,28.1191506574,126.509545914,14.9264233774,3.33212,108.251002537
 09/20  05:00:00,202.212727294,32.4288106526,69.2961689695,0.0,25.5240853573,30.610668775,210.219097722,14.7594065595,8.3303,187.129391162
 09/20  06:00:00,345.322524226,34.8067098299,123.163069893,0.0,51.0481707146,78.1489452969,351.225845892,14.4643330033,16.6606,320.100912889
 09/20  07:00:00,414.793736343,35.6276917214,139.730023469,0.0,64.3609230253,109.708623606,458.197311138,12.1496691975,24.9909,421.056741941
 09/20  08:00:00,375.208622474,35.599342889,141.87152664,0.0,51.0481707146,80.7689615957,370.243017242,4.25026041067,33.3212,332.671556831
 09/20  09:00:00,349.533214288,36.1733626262,143.276385223,0.0,51.0481707146,71.0224615957,314.235506065,0.053490724683,66.8089,247.373115341
 09/20  10:00:00,302.456352503,36.2627830493,144.664689188,0.0,32.1804615127,65.7244621605,280.787841239,0.271108775115,83.4695,197.047232464
 09/20  11:00:00,303.982549786,36.3141165481,145.610622679,0.0,32.1804615127,65.7244621605,237.030135393,0.640043057052,83.4695,152.920592336
 09/20  12:00:00,303.316048137,36.3600551669,145.732400294,0.0,32.1804615127,65.7244621605,229.998416328,0.450579109759,83.4695,146.078337218
 09/20  13:00:00,292.266518531,36.3915593188,144.122135658,0.0,32.1804615127,55.9779621605,221.087409443,0.0494346506999,75.1392,145.898774792
 09/20  14:00:00,291.905692947,36.4227929285,143.590351438,0.0,32.1804615127,55.9779621605,206.868345928,0.0465156412114,66.8089,140.012930287
 09/20  15:00:00,292.596019326,36.4521240993,144.304972188,0.0,32.1804615127,55.9779621605,220.232433249,0.307875696767,75.1392,144.785357552
 09/20  16:00:00,322.268578044,36.1990246906,145.165769314,0.0,32.1804615127,60.9114621605,200.260889483,0.00586265713084,91.7998,108.455226826
 09/20  17:00:00,356.772645978,35.6880767842,145.36436537,0.0,32.1804615127,77.5397301883,219.957870873,1.556013467,49.9818,168.420057406
 09/20  18:00:00,418.112471138,35.7251124396,144.775210588,0.0,77.122965704,86.2600435998,348.060498207,3.57999357911,49.9818,294.498704628
 09/20  19:00:00,433.682461797,35.6797434289,144.81021888,0.0,102.647051061,80.1663183927,257.470355393,7.64385684812,33.3212,216.505298545
 09/20  20:00:00,458.354026855,35.6634628483,144.405322524,0.0,115.40909374,92.7192997104,260.560261717,11.2535209191,33.3212,215.985540798
 09/20  21:00:00,433.296350967,35.7423699768,142.952967911,0.0,102.647051061,94.1340635361,359.739368106,13.1185391308,24.9909,321.629928975
 09/20  22:00:00,365.848225839,35.8122096633,142.090688813,0.0,77.122965704,65.871452062,274.398821763,14.1423087225,16.6606,243.59591304
 09/20  23:00:00,269.0735374,35.7596074734,113.608944845,0.0,38.286128036,48.4199368926,161.670431586,17.3645128364,8.3303,135.97561875
 09/20  24:00:00,158.794868681,30.8435445344,46.3437239821,0.0,25.5240853573,30.610668775,120.881453855,14.1062434674,3.33212,103.443090388
 09/21  01:00:00,192.074072649,33.2214437117,84.4214241985,0.0,19.418418834,29.3649097162,100.792834097,14.2507880544,3.33212,83.2099260423
 09/21  02:00:00,144.544936233,30.8435445344,47.4372486745,0.0,12.7620426787,28.1191506574,101.552986928,14.1999064611,3.33212,84.0209604671
 09/21  03:00:00,182.219632308,33.2214437117,82.5538566679,0.0,12.7620426787,28.1191506574,98.2778855255,14.4249415441,3.33212,80.5208239814
 09/21  04:00:00,174.620749038,32.4288106526,69.2199777683,0.0,12.7620426787,28.1191506574,126.223640624,14.6180208435,3.33212,108.27349978
 09/21  05:00:00,202.017785459,32.4288106526,69.0759058258,0.0,25.5240853573,30.610668775,205.766378204,15.57119986,8.3303,181.864878344
 09/21  06:00:00,326.892152201,34.8067098299,102.086619407,0.0,51.0481707146,78.1489452969,356.455071308,17.8436267227,16.6606,321.950844586
 09/21  07:00:00,414.559405548,35.6167351547,139.575174866,0.0,64.3609230253,109.708623606,465.142708808,12.7024309744,24.9909,427.449377833
 09/21  08:00:00,376.035665117,35.6251154196,142.935347894,0.0,51.0481707146,80.7689615957,368.431844598,2.53763839072,33.3212,332.573006207
 09/21  09:00:00,350.103534666,36.169753558,144.393155383,0.0,51.0481707146,71.0224615957,314.803568591,0.00856210123721,66.8089,247.98610649
 09/21  10:00:00,301.561426483,36.2599299186,144.243883689,0.0,32.1804615127,65.7244621605,280.669644174,0.052927372641,83.4695,197.147216801
 09/21  11:00:00,302.267114418,36.3269688452,143.908163779,0.0,32.1804615127,65.7244621605,236.488123196,0.0390669668795,83.4695,152.979556229
 09/21  12:00:00,301.45895895,36.3891650095,143.235731293,0.0,32.1804615127,65.7244621605,229.626290062,0.030014890477,83.4695,146.126775172
 09/21  13:00:00,292.051080981,36.4123991866,143.177762166,0.0,32.1804615127,55.9779621605,221.115320202,0.0235103991843,75.1392,145.952609803
 09/21  14:00:00,292.112931849,36.4360813634,143.198178926,0.0,32.1804615127,55.9779621605,210.124572592,0.0256157582145,66.8089,143.290056833
 09/21  15:00:00,292.516838223,36.4563728735,143.707045832,0.0,32.1804615127,55.9779621605,216.787209978,0.0334200101191,75.1392,141.614589968
 09/21  16:00:00,322.462687451,36.2371420685,144.77185269,0.0,32.1804615127,60.9114621605,206.678937446,0.0,91.7998,114.879137446
 09/21  17:00:00,355.687120165,35.7229462263,143.303267772,0.0,32.1804615127,77.5397301883,213.958236422,1.58911460202,49.9818,162.38732182
 09/21  18:00:00,415.77607159,35.7702479971,140.926943209,0.0,77.122965704,86.2600435998,346.48624684,2.53800011632,49.9818,293.966446724
 09/21  19:00:00,430.932736701,35.7709553805,139.875069241,0.0,102.647051061,80.1663183927,259.060767117,2.89176237497,33.3212,222.847804742
 09/21  20:00:00,455.292914228,35.761832838,138.857028781,0.0,115.40909374,92.7192997104,253.555035482,3.17106630982,33.3212,217.062769172
 09/21  21:00:00,430.969947264,35.821933324,138.470970416,0.0,102.647051061,94.1340635361,349.214316566,3.45511506229,24.9909,320.768301504
 09/21  22:00:00,365.836459001,35.8871964486,140.038706088,0.0,77.122965704,65.871452062,265.832626696,4.28720205108,16.6606,244.884824645
 09/21  23:00:00,299.836601065,35.8342140582,142.004060113,0.0,38.286128036,48.4199368926,145.660614753,6.24454773436,8.3303,131.085767019
 09/21  24:00:00,193.609754488,32.8251271822,77.9067296491,0.0,25.5240853573,30.610668775,111.8711171,0.259938138091,3.33212,108.279058962
 09/22  01:00:00,164.466157048,31.6361775935,57.9580753571,0.0,19.418418834,29.3649097162,83.8938763346,0.0350486413107,3.33212,80.5267076933
 09/22  02:00:00,170.148659106,32.4288106526,70.2409167722,0.0,12.7620426787,28.1191506574,83.8778594478,0.0,3.33212,80.5457394478
 09/22  03:00:00,186.833041217,33.2214437117,85.4560573528,0.0,12.7620426787,28.1191506574,83.9101120147,0.0413399623916,3.33212,80.5366520523
 09/22  04:00:00,187.179596029,32.8251271822,79.0703773942,0.0,12.7620426787,28.1191506574,111.894014954,0.246234216855,3.33212,108.315660737
 09/22  05:00:00,230.704982827,33.4856547314,93.6492877862,0.0,25.5240853573,30.610668775,196.139312559,0.252868632264,8.3303,187.556143926
 09/22  06:00:00,350.508554806,34.8067098299,121.373319916,0.0,51.0481707146,78.1489452969,337.361365226,0.0846468449246,16.6606,320.616118381
 09/22  07:00:00,414.909987749,35.6471083403,135.100033952,0.0,64.3609230253,109.708623606,462.723722607,5.65288548058,24.9909,432.079937127
 09/22  08:00:00,373.380063224,35.6478665223,135.706722729,0.0,51.0481707146,80.7689615957,364.312466786,2.38124266367,33.3212,328.610024122
 09/22  09:00:00,344.097030895,36.169468205,134.143401076,0.0,51.0481707146,71.0224615957,318.884873487,0.0,66.8089,252.075973487
 09/22  10:00:00,295.32235674,36.2581385538,133.907318314,0.0,32.1804615127,65.7244621605,281.175069805,0.443126892941,83.4695,197.262442912
 09/22  11:00:00,295.829103149,36.3212427682,133.706540036,0.0,32.1804615127,65.7244621605,237.534196214,1.02718185021,83.4695,153.037514363
 09/22  12:00:00,294.456285477,36.3706895681,133.003758815,0.0,32.1804615127,65.7244621605,230.91914823,1.26167628235,83.4695,146.187971947
 09/22  13:00:00,284.052138918,36.384665513,132.301968068,0.0,32.1804615127,55.9779621605,222.524375683,1.37229273731,75.1392,146.012882946
 09/22  14:00:00,283.672574065,36.4145011546,131.899736873,0.0,32.1804615127,55.9779621605,214.17052564,1.53025875763,66.8089,145.831366882
 09/22  15:00:00,283.896146235,36.4420434486,132.114768462,0.0,32.1804615127,55.9779621605,221.619713546,1.69821458594,75.1392,144.78229896
 09/22  16:00:00,313.641509794,36.1804816259,132.864266596,0.0,32.1804615127,60.9114621605,201.404722798,0.0667894093635,91.7998,109.538133388
 09/22  17:00:00,349.562816216,35.6774412432,134.254575546,0.0,32.1804615127,77.5397301883,214.956820967,2.48416269885,49.9818,162.490858268
 09/22  18:00:00,410.953569121,35.7201143453,133.285118848,0.0,77.122965704,86.2600435998,349.24325074,4.60070280119,49.9818,294.660747939
 09/22  19:00:00,426.487767785,35.6790726884,133.296523988,0.0,102.647051061,80.1663183927,261.163711077,4.19303178123,33.3212,223.649479296
 09/22  20:00:00,451.043491022,35.6843133102,132.492925756,0.0,115.40909374,92.7192997104,254.07678241,4.53522682499,33.3212,216.220355585
 09/22  21:00:00,425.429907446,35.7730418173,130.348978499,0.0,102.647051061,94.1340635361,351.722128097,4.87101153713,24.9909,321.860216559
 09/22  22:00:00,359.209037838,35.8590797816,130.214285079,0.0,77.122965704,65.871452062,267.823152177,6.75691400935,16.6606,244.405638168
 09/22  23:00:00,293.674326274,35.8193848963,132.756068675,0.0,38.286128036,48.4199368926,155.189441099,9.15735804577,8.3303,137.701783054
 09/22  24:00:00,200.791393408,32.8251271822,83.972653952,0.0,25.5240853573,30.610668775,112.003129647,0.353526400992,3.33212,108.317483246
 09/23  01:00:00,180.288584075,31.6361775935,63.913170144,0.0,27.7269238854,30.610668775,83.9402172703,0.0490430608742,3.33212,80.5590542094
 09/23  02:00:00,174.990166163,32.8251271822,74.2386427318,0.0,12.7620426787,28.1191506574,84.2284160449,0.343553418656,3.33212,80.5527426262
 09/23  03:00:00,172.160233373,32.8251271822,71.8900665386,0.0,12.7620426787,28.1191506574,84.2305908382,0.336979271971,3.33212,80.5614915663
 09/23  04:00:00,179.621686634,32.8251271822,73.0548888149,0.0,12.7620426787,28.1191506574,113.903323094,2.22479977492,3.33212,108.346403319
 09/23  05:00:00,203.511765364,33.2214437117,84.4560608452,0.0,12.7620426787,28.1191506574,154.096619317,8.01288343051,8.3303,137.753435887
 09/23  06:00:00,298.975879825,34.8067098299,105.99594368,0.0,42.6918050922,54.3732441037,215.915421156,10.864060199,16.6606,188.390760957
 09/23  07:00:00,358.647187022,35.6742563563,129.128817058,0.0,42.6918050922,86.1019271793,366.519211315,20.5524484522,24.9909,320.975862863
 09/23  08:00:00,413.453706697,35.6314343711,142.549504975,0.0,57.6566862989,112.030105488,513.127126158,15.19132428,33.3212,464.614601878
 09/23  09:00:00,350.976346383,36.1706226616,126.546977786,0.0,57.6566862989,83.6599452969,407.558693115,13.7379525302,66.8089,327.011840585
 09/23  10:00:00,286.71869218,36.2652478424,116.935113462,0.0,42.6918050922,68.9656133826,354.764423035,16.2159397834,83.4695,255.078983252
 09/23  11:00:00,291.913714271,36.3238765235,130.329368791,0.0,34.9340096728,67.7198543238,299.300504559,13.2139935597,83.4695,202.617010999
 09/23  12:00:00,301.740863869,36.3890404377,140.706863767,0.0,34.9340096728,67.7198543238,240.7256837,8.42738477121,83.4695,148.828798929
 09/23  13:00:00,273.411792018,36.3926446322,122.226035083,0.0,34.9340096728,57.9733543238,233.684818517,12.1274908211,75.1392,146.418127696
 09/23  14:00:00,265.647896245,36.4216899811,114.569428178,0.0,34.9340096728,57.9733543238,235.926077297,16.2220015402,66.8089,152.895175757
 09/23  15:00:00,264.389648636,36.4473739259,113.324066914,0.0,34.9340096728,57.9733543238,237.768045169,16.3849307697,75.1392,146.243914399
 09/23  16:00:00,299.342782033,36.1493283959,119.217318974,0.0,34.9340096728,62.9068543238,214.06379218,13.5696154107,91.7998,108.69437677
 09/23  17:00:00,321.250321291,35.6423432494,113.936398412,0.0,34.9340096728,72.2186844194,205.061649111,16.8339395403,49.9818,138.245909571
 09/23  18:00:00,401.210723511,35.7092515294,119.161623407,0.0,87.0357390804,86.2600435998,239.083989111,19.0925119752,49.9818,170.009677136
 09/23  19:00:00,426.069623307,35.6098936245,140.848993836,0.0,102.000620287,77.6748002752,268.994775668,16.0356225598,33.3212,219.637953108
 09/23  20:00:00,440.738311808,35.599342889,144.132909835,0.0,102.000620287,88.9820225341,268.322930464,14.4052200624,33.3212,220.596510401
 09/23  21:00:00,430.984435945,35.6004416862,144.210937487,0.0,102.000620287,91.6425454185,259.540882708,17.8922780543,24.9909,216.657704654
 09/23  22:00:00,369.555153567,35.599342889,136.147657861,0.0,87.0357390804,65.871452062,360.767356568,24.0885197355,16.6606,320.018236832
 09/23  23:00:00,267.694770819,35.599342889,108.083455418,0.0,42.6918050922,48.4199368926,226.019354462,29.7678192072,8.3303,187.921235255
 09/23  24:00:00,165.98557488,30.8435445344,51.3146544818,0.0,27.7269238854,30.610668775,135.575627092,23.9157693801,3.33212,108.327737712
 09/24  01:00:00,179.206424409,30.8435445344,55.3265970659,0.0,34.4311606118,33.1021868926,115.61389577,25.4268561995,3.33212,86.8549195705
 09/24  02:00:00,161.964889066,30.8435445344,55.5908399176,0.0,19.466279405,30.610668775,110.928146784,26.9367650076,3.33212,80.659261776
 09/24  03:00:00,162.136659538,30.8435445344,55.7722052181,0.0,19.466279405,30.610668775,111.381971568,27.389245821,3.33212,80.6606057468
 09/24  04:00:00,178.089792817,33.2214437117,62.7234684153,0.0,19.466279405,30.610668775,141.536839797,28.0577998308,3.33212,110.146919966
 09/24  05:00:00,183.690960678,30.8435445344,58.4959067082,0.0,19.466279405,30.610668775,174.507352597,30.0191384737,8.3303,136.157914123
 09/24  06:00:00,262.940066913,34.6481832181,70.82463909,0.0,42.6918050922,54.3732441037,242.263999548,29.6093062447,16.6606,195.994093303
 09/24  07:00:00,350.441003929,35.8769813611,112.183679583,0.0,49.3960418185,88.5934452969,376.06486791,29.707745275,24.9909,321.366222635
 09/24  08:00:00,408.080456144,35.6810512746,136.978176558,0.0,57.6566862989,112.030105488,510.829228105,12.5300326576,33.3212,464.977995447
 09/24  09:00:00,358.323944216,36.1849296169,142.32157031,0.0,50.9524495726,81.1684271793,402.242851859,4.07403875757,66.8089,331.359913101
 09/24  10:00:00,315.44788187,36.3580011517,144.111278305,0.0,42.6918050922,68.9656133826,340.466482055,4.04754127897,83.4695,252.949440776
 09/24  11:00:00,312.82619076,36.3992919464,145.035949871,0.0,38.286128036,68.9656133826,291.266086662,2.70276491577,83.4695,205.093821746
 09/24  12:00:00,297.928847247,36.4454352924,131.401198284,0.0,38.286128036,68.9656133826,232.881601607,3.10347909712,83.4695,146.30862251
 09/24  13:00:00,291.175734266,36.4031605166,144.184085247,0.0,31.5818913096,56.727595265,224.213240934,2.78412691997,75.1392,146.289914014
 09/24  14:00:00,291.850538286,36.4330529169,144.800729913,0.0,31.5818913096,56.727595265,215.958720925,3.21040628478,66.8089,145.93941464
 09/24  15:00:00,291.403245368,36.4596190233,144.311776281,0.0,31.5818913096,56.727595265,223.934865493,2.86123439708,75.1392,145.934431096
 09/24  16:00:00,321.193554709,36.1597336027,145.217660076,0.0,31.5818913096,61.661095265,210.553263565,3.77063793325,91.7998,114.982825632
 09/24  17:00:00,332.757604349,35.6376614141,129.873646459,0.0,31.5818913096,70.9729253606,199.257394558,10.9675516743,49.9818,138.308042883
 09/24  18:00:00,363.621086134,35.6662563415,91.1548696175,0.0,80.3315023541,83.7685254822,239.597854131,25.7905374414,49.9818,163.82551669
 09/24  19:00:00,384.833605138,35.6025590622,100.263782448,0.0,102.000620287,77.6748002752,295.392869544,39.1434431924,33.3212,222.928226352
 09/24  20:00:00,426.403087111,35.599342889,121.286379846,0.0,108.704857014,91.4735406516,292.163283186,42.937327598,33.3212,215.904755588
 09/24  21:00:00,403.918967026,35.6258550464,126.956012702,0.0,95.2963835608,89.1510273009,285.701517333,44.1580705669,24.9909,216.552546766
 09/24  22:00:00,346.692822939,35.6220586761,122.962096898,0.0,80.3315023541,63.3799339444,384.723640162,45.5717896219,16.6606,322.49125054
 09/24  23:00:00,254.089171989,35.6055330539,94.867222254,0.0,42.6918050922,48.4199368926,239.769466306,45.6568044333,8.3303,185.782361873
 09/24  24:00:00,202.009598243,30.8435445344,78.0478272446,0.0,34.4311606118,33.1021868926,154.036679572,35.8339579469,3.33212,114.870601625
 09/25  01:00:00,173.438483292,30.8435445344,68.3208576095,0.0,19.418418834,29.3649097162,114.48797959,30.5834724089,3.33212,80.5723871813
 09/25  02:00:00,161.03389425,30.8435445344,63.8649361667,0.0,12.7620426787,28.1191506574,109.94057776,26.0306757006,3.33212,80.5777820593
 09/25  03:00:00,168.898609423,33.2214437117,69.3276172212,0.0,12.7620426787,28.1191506574,106.088835074,22.1525681438,3.33212,80.6041469297
 09/25  04:00:00,181.988293517,32.4288106526,76.5735264348,0.0,12.7620426787,28.1191506574,130.778507852,19.0516238893,3.33212,108.394763962
 09/25  05:00:00,211.130246958,32.4288106526,78.1261267712,0.0,25.5240853573,30.610668775,213.363097637,17.1451567376,8.3303,187.887640899
 09/25  06:00:00,346.95944053,34.8067098299,121.997907349,0.0,51.0481707146,78.1489452969,359.36450598,16.1610730454,16.6606,326.542832934
 09/25  07:00:00,416.752859247,35.613803868,141.912531301,0.0,64.3609230253,109.708623606,469.208185514,15.3209083297,24.9909,428.896377184
 09/25  08:00:00,376.721113854,35.599342889,144.048359848,0.0,51.0481707146,80.7689615957,374.993616262,7.06050332577,33.3212,334.611912936
 09/25  09:00:00,351.256909672,36.168487043,145.998155127,0.0,51.0481707146,71.0224615957,325.30291199,2.61440245361,66.8089,255.879609536
 09/25  10:00:00,304.001632959,36.2557484626,147.094846577,0.0,32.1804615127,65.7244621605,283.204191155,2.11935896943,83.4695,197.615332186
 09/25  11:00:00,305.913175856,36.3078740283,147.949065245,0.0,32.1804615127,65.7244621605,239.153812742,2.46614682539,83.4695,153.218165917
 09/25  12:00:00,305.646916272,36.3455600919,148.248226952,0.0,32.1804615127,65.7244621605,232.423809332,2.59149455528,83.4695,146.362814777
 09/25  13:00:00,295.880392404,36.3779459002,148.172006226,0.0,32.1804615127,55.9779621605,223.946227054,2.63039644551,75.1392,146.176630608
 09/25  14:00:00,295.599653419,36.4067071874,147.914434272,0.0,32.1804615127,55.9779621605,215.04796036,2.25181060115,66.8089,145.987249759
 09/25  15:00:00,295.54459156,36.4319688729,147.90539561,0.0,32.1804615127,55.9779621605,223.633367306,2.50988913314,75.1392,145.984278173
 09/25  16:00:00,324.070294163,36.1390262799,147.596811252,0.0,32.1804615127,60.9114621605,207.668697143,0.855046538095,91.7998,115.013850605
 09/25  17:00:00,357.855619644,35.6187300998,147.012860875,0.0,32.1804615127,77.5397301883,215.9854581,3.28186310499,49.9818,162.721794995
 09/25  18:00:00,419.020228849,35.6642890285,145.98425695,0.0,77.122965704,86.2600435998,355.816963509,5.43901928866,49.9818,300.396144221
 09/25  19:00:00,434.390673363,35.6068421964,145.592169651,0.0,102.647051061,80.1663183927,260.059446432,6.94416723074,33.3212,219.794079202
 09/25  20:00:00,458.954870736,35.5998513293,144.999827649,0.0,115.40909374,92.7192997104,267.762409708,10.5211671144,33.3212,223.920042594
 09/25  21:00:00,430.373509901,35.646377018,140.256719841,0.0,102.647051061,94.1340635361,364.729096861,17.4743563829,24.9909,322.263840478
 09/25  22:00:00,346.174914795,35.7172505541,122.751018707,0.0,77.122965704,65.871452062,284.920881373,22.6204021287,16.6606,245.639879244
 09/25  23:00:00,258.109980556,35.6816652079,102.859850833,0.0,38.286128036,48.4199368926,170.389708397,24.1880058856,8.3303,137.871402511
 09/25  24:00:00,152.349720394,30.8435445344,39.947954582,0.0,25.5240853573,30.610668775,128.180234957,16.4396632199,3.33212,108.408451737
 09/26  01:00:00,150.813353674,30.8435445344,45.8056444807,0.0,19.418418834,29.3649097162,98.8745839766,14.9421606452,3.33212,80.6003033314
 09/26  02:00:00,194.425272587,33.2214437117,94.4692214092,0.0,12.7620426787,28.1191506574,97.3344592221,13.3856315764,3.33212,80.6167076457
 09/26  03:00:00,130.289802065,30.8435445344,33.2380833495,0.0,12.7620426787,28.1191506574,101.052151945,11.8566313912,3.33212,85.8634005541
 09/26  04:00:00,191.08094979,33.2214437117,83.7742138724,0.0,12.7620426787,28.1191506574,123.335780502,10.5838331415,3.33212,109.419827361
 09/26  05:00:00,209.187079279,32.8251271822,74.8215187864,0.0,25.5240853573,30.610668775,206.609022553,10.2744488593,8.3303,188.004273694
 09/26  06:00:00,339.758398838,34.3311299945,113.721277785,0.0,51.0481707146,78.1489452969,347.646002585,8.80609333926,16.6606,322.179309246
 09/26  07:00:00,417.578227981,35.622225973,140.415064666,0.0,64.3609230253,109.708623606,470.831203035,10.5040093968,24.9909,435.336293638
 09/26  08:00:00,376.530123977,35.599342889,141.732411494,0.0,51.0481707146,80.7689615957,372.79627481,4.45499924762,33.3212,335.020075563
 09/26  09:00:00,349.26498256,36.1580856916,142.966240778,0.0,51.0481707146,71.0224615957,323.414435678,2.27119696747,66.8089,254.334338711
 09/26  10:00:00,301.656541793,36.2475579205,144.088323171,0.0,32.1804615127,65.7244621605,286.364986606,3.50377394606,83.4695,199.39171266
 09/26  11:00:00,303.129570569,36.2984647781,144.916769323,0.0,32.1804615127,65.7244621605,238.296276046,3.92983601354,83.4695,150.896940032
 09/26  12:00:00,302.548200735,36.3359720942,145.055819647,0.0,32.1804615127,65.7244621605,236.640169503,4.3710344438,83.4695,148.799635059
 09/26  13:00:00,292.727348928,36.3686272726,144.933034378,0.0,32.1804615127,55.9779621605,226.102554165,4.73345666332,75.1392,146.229897501
 09/26  14:00:00,292.779490062,36.3971815275,144.960596885,0.0,32.1804615127,55.9779621605,217.70004346,4.83006816898,66.8089,146.061075291
 09/26  15:00:00,292.823997392,36.4239488693,145.038000277,0.0,32.1804615127,55.9779621605,226.058391864,4.87178167832,75.1392,146.047410186
 09/26  16:00:00,320.667918657,36.1326122964,144.135961045,0.0,32.1804615127,60.9114621605,211.610525572,4.75833729042,91.7998,115.052388282
 09/26  17:00:00,349.577815333,35.6116999694,138.758315787,0.0,32.1804615127,77.5397301883,223.328476678,10.5337915405,49.9818,162.812885138
 09/26  18:00:00,419.218831888,35.6573005376,143.259202681,0.0,77.122965704,86.2600435998,368.261988644,14.7226753886,49.9818,303.557513255
 09/26  19:00:00,429.158027286,35.6037372874,140.732697856,0.0,102.647051061,80.1663183927,268.095420169,17.1445703792,33.3212,217.62964979
 09/26  20:00:00,456.797954655,35.5993690381,143.166279486,0.0,115.40909374,92.7192997104,276.87309265,19.7145533309,33.3212,223.837339319
 09/26  21:00:00,433.099309338,35.6465563975,142.901019896,0.0,102.647051061,94.1340635361,368.495502459,19.983690949,24.9909,323.52091151
 09/26  22:00:00,363.003096879,35.7172425034,139.104850432,0.0,77.122965704,65.871452062,285.094431837,23.3173596461,16.6606,245.116472191
 09/26  23:00:00,269.326865126,35.683536155,113.692914811,0.0,38.286128036,48.4199368926,174.157793351,27.9001639077,8.3303,137.927329443
 09/26  24:00:00,144.341281227,30.8435445344,31.9581357087,0.0,25.5240853573,30.610668775,133.405553801,21.6415232544,3.33212,108.431910547
 09/27  01:00:00,145.027531268,30.8435445344,40.0309086209,0.0,19.418418834,29.3649097162,112.777217954,22.6220824608,3.33212,86.8230154928
 09/27  02:00:00,178.798241872,33.2214437117,79.0584722994,0.0,12.7620426787,28.1191506574,107.182578282,23.2264508369,3.33212,80.6240074453
 09/27  03:00:00,144.637892271,31.6361775935,46.7192089827,0.0,12.7620426787,28.1191506574,107.498304066,23.5392113654,3.33212,80.6269727009
 09/27  04:00:00,154.097395608,32.4288106526,48.8303723605,0.0,12.7620426787,28.1191506574,135.75099094,23.9360194621,3.33212,108.482851478
 09/27  05:00:00,192.848013037,33.2214437117,59.2110643298,0.0,25.5240853573,30.610668775,224.480186653,25.1936249314,8.3303,190.956261722
 09/27  06:00:00,327.799785195,34.1726033826,103.653422658,0.0,51.0481707146,78.1489452969,366.407014012,22.2623536803,16.6606,327.484060331
 09/27  07:00:00,414.555828846,35.6184809957,139.556388694,0.0,64.3609230253,109.708623606,476.472871278,17.9447372707,24.9909,433.537234007
 09/27  08:00:00,374.778111641,35.6239015202,141.394870756,0.0,51.0481707146,80.7689615957,377.156583899,6.43750638063,33.3212,337.397877519
 09/27  09:00:00,349.581912356,36.1573073136,143.335968137,0.0,51.0481707146,71.0224615957,318.424780323,0.323842763067,66.8089,251.29203756
 09/27  10:00:00,302.274237233,36.2489479926,144.265129854,0.0,32.1804615127,65.7244621605,287.547819428,1.21565017418,83.4695,202.862669254
 09/27  11:00:00,302.101263924,36.3055689434,142.909659793,0.0,32.1804615127,65.7244621605,235.910329592,0.847507476011,83.4695,151.593322116
 09/27  12:00:00,301.80430186,36.3542642225,143.278351117,0.0,32.1804615127,65.7244621605,232.545444626,0.848319595764,83.4695,148.22762503
 09/27  13:00:00,291.099820089,36.3822401377,142.031154835,0.0,32.1804615127,55.9779621605,222.018991953,0.586733698688,75.1392,146.293058255
 09/27  14:00:00,288.803251492,36.4142693513,139.009699795,0.0,32.1804615127,55.9779621605,213.233303249,0.322053755827,66.8089,146.102349493
 09/27  15:00:00,288.878570944,36.4425990077,139.14305296,0.0,32.1804615127,55.9779621605,221.938333674,0.683668429084,75.1392,146.115465245
 09/27  16:00:00,319.871625345,36.1903994435,141.608181658,0.0,32.1804615127,60.9114621605,206.975866931,0.0610725853479,91.7998,115.114994346
 09/27  17:00:00,354.534273718,35.6866652587,141.803381856,0.0,32.1804615127,77.5397301883,215.108709865,2.19269921764,49.9818,162.934210648
 09/27  18:00:00,418.265682169,35.722973745,140.550750702,0.0,77.122965704,86.2600435998,357.913370328,4.05744298808,49.9818,303.87412734
 09/27  19:00:00,430.739988878,35.6788534414,139.826231055,0.0,102.647051061,80.1663183927,261.964538133,3.79221754359,33.3212,224.851120589
 09/27  20:00:00,455.3562728,35.6597490864,139.150583879,0.0,115.40909374,92.7192997104,254.578813297,4.10727559483,33.3212,217.150337702
