Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/27  21:00:00,431.01909158,35.7359229252,138.621462702,0.0,102.647051061,94.1340635361,360.638298221,4.42784896808,24.9909,331.219549253
 09/27  22:00:00,366.570011185,35.8115158702,141.008126856,0.0,77.122965704,65.871452062,269.281105957,6.51700899205,16.6606,246.103496965
 09/27  23:00:00,301.434366174,35.7655245127,144.348154243,0.0,38.286128036,48.4199368926,155.139059837,8.83084538078,8.3303,137.977914456
 09/27  24:00:00,183.070438874,32.4288106526,68.4137936398,0.0,25.5240853573,30.610668775,111.911933753,0.0904623427924,3.33212,108.489351411
 09/28  01:00:00,155.558002274,31.6361775935,49.509098117,0.0,19.418418834,29.3649097162,84.5864752381,0.618124127299,3.33212,80.6362311108
 09/28  02:00:00,191.406320944,33.2214437117,91.243977996,0.0,12.7620426787,28.1191506574,85.4237763637,1.44348227236,3.33212,80.6481740914
 09/28  03:00:00,147.57935966,31.6361775935,49.5508659439,0.0,12.7620426787,28.1191506574,92.4265614166,2.23197120144,3.33212,86.8624702152
 09/28  04:00:00,174.005182136,32.4288106526,68.4032870414,0.0,12.7620426787,28.1191506574,115.007033073,3.16410647251,3.33212,108.510806601
 09/28  05:00:00,214.518465985,32.8251271822,80.8287440982,0.0,25.5240853573,30.610668775,201.580411233,5.0094610643,8.3303,188.240650169
 09/28  06:00:00,349.571271391,34.6481832181,124.160920683,0.0,51.0481707146,78.1489452969,356.013383251,8.03496659349,16.6606,331.317816658
 09/28  07:00:00,417.583856818,35.6428414931,142.0611557,0.0,64.3609230253,109.708623606,468.711314507,13.0355810296,24.9909,430.684833477
 09/28  08:00:00,376.963679671,35.657401914,143.446257151,0.0,51.0481707146,80.7689615957,376.262202191,3.56391118923,33.3212,339.377091002
 09/28  09:00:00,350.130863602,36.1691331519,143.901749813,0.0,51.0481707146,71.0224615957,320.315768391,0.021528255446,66.8089,253.485340136
 09/28  10:00:00,301.010246342,36.2669575154,143.070040381,0.0,32.1804615127,65.7244621605,286.081984073,0.0683344135108,83.4695,202.54414966
 09/28  11:00:00,302.221371209,36.3548033137,143.936220746,0.0,32.1804615127,65.7244621605,236.934807607,0.0590191294129,83.4695,153.406288477
 09/28  12:00:00,300.359754656,36.4969295699,143.022588891,0.0,32.1804615127,65.7244621605,230.058620954,0.0388642951838,83.4695,146.550256659
 09/28  13:00:00,290.104192528,36.5354841236,142.419091887,0.0,32.1804615127,55.9779621605,221.521566589,0.0314125532613,75.1392,146.350954035
 09/28  14:00:00,290.010731869,36.525423596,142.229391825,0.0,32.1804615127,55.9779621605,219.667667433,0.0388728906411,66.8089,152.819894542
 09/28  15:00:00,290.500857804,36.4883133493,142.816280143,0.0,32.1804615127,55.9779621605,221.343771942,0.0254212799734,75.1392,146.179150662
 09/28  16:00:00,320.449856639,36.2170281131,143.89190601,0.0,32.1804615127,60.9114621605,200.538834872,0.0,91.7998,108.739034872
 09/28  17:00:00,355.371920976,35.6899220492,144.6023919,0.0,32.1804615127,77.5397301883,222.567346442,2.79227644417,49.9818,169.793269998
 09/28  18:00:00,416.142461959,35.7243181453,140.756691547,0.0,77.122965704,86.2600435998,366.380916163,15.2242863041,49.9818,301.174829859
 09/28  19:00:00,383.469660857,35.6668595606,95.5929737559,0.0,102.647051061,80.1663183927,303.778408319,49.3150536619,33.3212,221.142154657
 09/28  20:00:00,428.136373868,35.6392882857,114.950227615,0.0,115.40909374,92.7192997104,336.045429144,78.969505371,33.3212,223.754723773
 09/28  21:00:00,424.217669818,35.7065139095,134.470138462,0.0,102.647051061,94.1340635361,461.377884114,105.45532818,24.9909,330.931655934
 09/28  22:00:00,335.400104267,35.7673382634,112.172318679,0.0,77.122965704,65.871452062,382.562837855,118.846371422,16.6606,247.055866433
 09/28  23:00:00,239.160434863,35.7070710306,84.1651375695,0.0,38.286128036,48.4199368926,262.451227878,116.621666106,8.3303,137.499261772
 09/28  24:00:00,184.729918615,30.8435445344,72.117330848,0.0,25.5240853573,30.610668775,190.162792611,77.8114445315,3.33212,109.01922808
 09/29  01:00:00,169.375509556,30.8435445344,64.157558975,0.0,19.418418834,29.3649097162,146.999237858,63.0112666359,3.33212,80.6558512224
 09/29  02:00:00,157.058823123,30.8435445344,59.7829538759,0.0,12.7620426787,28.1191506574,135.611875283,51.6189424741,3.33212,80.6608128088
 09/29  03:00:00,156.89109528,33.2214437117,57.2595948689,0.0,12.7620426787,28.1191506574,133.090148272,42.8898773922,3.33212,86.8681508802
 09/29  04:00:00,162.189446974,30.8435445344,57.7334307178,0.0,12.7620426787,28.1191506574,148.459545688,36.5636846878,3.33212,108.563741
 09/29  05:00:00,200.436199439,33.2214437117,65.972875602,0.0,25.5240853573,30.610668775,228.622659228,31.9501436036,8.3303,188.342215625
 09/29  06:00:00,323.77957902,33.855550159,99.1708190159,0.0,51.0481707146,78.1489452969,376.730089068,28.3481981825,16.6606,331.721290886
 09/29  07:00:00,407.74898286,35.6111774427,132.3668769,0.0,64.3609230253,109.708623606,494.919393954,34.0324195694,24.9909,435.896074384
 09/29  08:00:00,354.000056908,35.6240364742,121.21590308,0.0,51.0481707146,80.7689615957,392.585641321,21.1308828301,33.3212,338.133558491
 09/29  09:00:00,345.400122946,36.1854097283,139.775087286,0.0,51.0481707146,71.0224615957,329.082795765,5.49871219767,66.8089,256.775183567
 09/29  10:00:00,298.083829961,36.2783587679,140.943350874,0.0,32.1804615127,65.7244621605,282.159645371,0.576330645049,83.4695,198.113814726
 09/29  11:00:00,302.167331851,36.3347698824,144.510878701,0.0,32.1804615127,65.7244621605,236.974546065,0.0153125809584,83.4695,153.489733484
 09/29  12:00:00,300.733648101,36.4092178021,143.751151776,0.0,32.1804615127,65.7244621605,234.316360507,0.00838829918674,83.4695,150.838472208
 09/29  13:00:00,289.87433981,36.4815972166,141.16557854,0.0,32.1804615127,55.9779621605,224.007595155,0.00583652770576,75.1392,148.862558627
 09/29  14:00:00,292.696589838,36.4787471531,144.120806272,0.0,32.1804615127,55.9779621605,213.053965664,0.0107636528193,66.8089,146.234302011
 09/29  15:00:00,291.704984198,36.4751628668,144.193188343,0.0,32.1804615127,55.9779621605,221.373615695,0.00510935847125,75.1392,146.229306336
 09/29  16:00:00,321.049036746,36.1985809892,144.88771989,0.0,32.1804615127,60.9114621605,207.340546273,0.355741037584,91.7998,115.185005235
 09/29  17:00:00,344.957117827,35.6703312981,133.977379693,0.0,32.1804615127,77.5397301883,223.24727113,6.75126799649,49.9818,166.514203134
 09/29  18:00:00,362.692338473,35.7060625425,87.8167922763,0.0,77.122965704,86.2600435998,370.341932286,19.7860764423,49.9818,300.574055844
 09/29  19:00:00,387.714414831,35.6389824019,100.309064791,0.0,102.647051061,80.1663183927,297.430809412,38.9271983334,33.3212,225.182411078
 09/29  20:00:00,430.539700477,35.6181125885,117.756187002,0.0,115.40909374,92.7192997104,310.307227683,52.4144333499,33.3212,224.571594333
 09/29  21:00:00,423.873953265,35.6673478319,134.491168313,0.0,102.647051061,94.1340635361,423.619004234,67.795528825,24.9909,330.832575409
 09/29  22:00:00,334.215752319,35.7310040478,111.069749677,0.0,77.122965704,65.871452062,343.844881639,79.419191572,16.6606,247.765090067
 09/29  23:00:00,237.676818187,35.6764222466,82.765462946,0.0,38.286128036,48.4199368926,231.614341295,85.1958591817,8.3303,138.088182113
 09/29  24:00:00,183.318659052,30.8435445344,70.7161087637,0.0,25.5240853573,30.610668775,178.228840403,66.3373698073,3.33212,108.559350595
 09/30  01:00:00,179.233399229,30.8435445344,64.4512462946,0.0,27.7269238854,30.610668775,138.775386249,54.7671335304,3.33212,80.6761327181
 09/30  02:00:00,156.538287146,30.8435445344,59.2718219298,0.0,12.7620426787,28.1191506574,136.218652822,45.9929689647,3.33212,86.893563857
 09/30  03:00:00,154.568574923,31.6361775935,56.5288394785,0.0,12.7620426787,28.1191506574,122.995115381,38.9819690787,3.33212,80.6810263023
 09/30  04:00:00,162.371933377,32.4288106526,56.9797084092,0.0,12.7620426787,28.1191506574,145.603336244,33.6746910443,3.33212,108.596525199
 09/30  05:00:00,175.178222326,31.6361775935,58.338001527,0.0,12.7620426787,28.1191506574,176.260062979,29.7601211214,8.3303,138.169641857
 09/30  06:00:00,264.280781781,34.8067098299,69.1569371704,0.0,42.6918050922,54.3732441037,238.475790167,25.5679067277,16.6606,196.247283439
 09/30  07:00:00,330.99836251,35.6179130264,102.226662072,0.0,42.6918050922,86.1019271793,382.282125834,25.119883737,24.9909,332.171342097
 09/30  08:00:00,406.238289526,35.6214064537,135.922394836,0.0,57.6566862989,112.030105488,511.344539212,12.848022592,33.3212,465.17531662
 09/30  09:00:00,364.445386122,36.1836734108,139.59914932,0.0,57.6566862989,83.6599452969,410.871291841,3.24827237071,66.8089,340.81411947
 09/30  10:00:00,313.896056441,36.2817915215,142.773321921,0.0,42.6918050922,68.9656133826,341.74042833,0.321599831312,83.4695,257.949328499
 09/30  11:00:00,306.303318363,36.3605097164,143.357448935,0.0,34.9340096728,67.7198543238,287.57941504,0.0215075706839,83.4695,204.08840747
 09/30  12:00:00,305.319591579,36.4912966403,142.862032807,0.0,34.9340096728,67.7198543238,233.295826375,0.000327799645248,83.4695,149.825998575
 09/30  13:00:00,295.418447708,36.5248130913,142.245557547,0.0,34.9340096728,57.9733543238,228.686385225,0.0,75.1392,153.547185225
 09/30  14:00:00,295.685372792,36.5196357451,142.449693668,0.0,34.9340096728,57.9733543238,220.142016058,0.0,66.8089,153.333116058
 09/30  15:00:00,296.052940307,36.4678745629,143.218597793,0.0,34.9340096728,57.9733543238,221.859947234,0.0454650209066,75.1392,146.675282213
 09/30  16:00:00,325.969921463,36.1713528188,144.515984367,0.0,34.9340096728,62.9068543238,207.573609733,0.41621879038,91.7998,115.357590943
 09/30  17:00:00,353.593954117,35.6771937706,145.366275124,0.0,34.9340096728,72.2186844194,191.186584956,2.54275223122,49.9818,138.662032724
 09/30  18:00:00,403.910267683,35.7412923366,118.833959146,0.0,87.0357390804,86.2600435998,232.189979234,9.85720636586,49.9818,172.350972868
 09/30  19:00:00,377.08734859,35.6228945183,92.4310851032,0.0,102.000620287,77.6748002752,276.117345887,19.5327965597,33.3212,223.263349327
 09/30  20:00:00,422.822545777,35.599342889,126.877304307,0.0,102.000620287,88.9820225341,278.384054608,20.320992531,33.3212,224.741862077
 09/30  21:00:00,428.077960516,35.6057734676,141.535043591,0.0,102.000620287,91.6425454185,265.503876991,15.4483703923,24.9909,225.064606599
 09/30  22:00:00,376.54554815,35.5994172696,143.112508508,0.0,87.0357390804,65.871452062,357.924800888,14.2485802009,16.6606,327.015620687
 09/30  23:00:00,282.317433842,35.599342889,122.594177562,0.0,42.6918050922,48.4199368926,216.656429492,16.1345723234,8.3303,192.191557169
 09/30  24:00:00,168.459513433,30.8435445344,53.7788964308,0.0,27.7269238854,30.610668775,123.579702796,11.6687981129,3.33212,108.578784683
 10/01  01:00:00,183.862747229,30.8435445344,59.9906399744,0.0,34.4311606118,33.1021868926,101.114240895,10.7759974456,3.33212,87.0061234493
 10/01  02:00:00,167.527163098,30.8435445344,61.1702354478,0.0,19.466279405,30.610668775,94.3634867592,9.95732608367,3.33212,81.0740406755
 10/01  03:00:00,167.945782951,30.8435445344,61.6062750242,0.0,19.466279405,30.610668775,99.5860123235,9.51119851333,3.33212,86.7426938102
 10/01  04:00:00,207.961726798,33.2214437117,92.1297927664,0.0,19.466279405,30.610668775,120.969007235,9.00905730233,3.33212,108.627829933
 10/01  05:00:00,171.406388329,30.8435445344,46.2385757858,0.0,19.466279405,30.610668775,161.931289937,8.62047130299,8.3303,144.980518634
 10/01  06:00:00,320.641808409,34.8067098299,124.657168763,0.0,42.6918050922,54.3732441037,220.365985787,6.79436634046,16.6606,196.911019447
 10/01  07:00:00,382.171159832,35.8971832398,142.860164058,0.0,49.3960418185,88.5934452969,360.167558638,8.92620735477,24.9909,326.250451283
 10/01  08:00:00,413.435124679,35.6468282048,142.158518896,0.0,57.6566862989,112.030105488,511.634534634,5.72231062105,33.3212,472.591024013
 10/01  09:00:00,359.196809379,36.1841106806,143.637425025,0.0,50.9524495726,81.1684271793,409.113655596,5.11824004803,66.8089,337.186515548
 10/01  10:00:00,311.568198117,36.2909498295,141.098048482,0.0,42.6918050922,68.9656133826,351.882436209,4.68586920121,83.4695,263.727067007
 10/01  11:00:00,297.295750551,36.3311653861,130.520717014,0.0,38.286128036,68.9656133826,293.88054274,3.98128348089,83.4695,206.429759259
 10/01  12:00:00,288.638082818,36.3644695562,122.639517957,0.0,38.286128036,68.9656133826,235.344935558,4.20944223598,83.4695,147.665993322
 10/01  13:00:00,266.470845983,36.3828846471,119.48161874,0.0,31.5818913096,56.727595265,233.698514755,5.14469621643,75.1392,153.414618538
 10/01  14:00:00,252.250452504,36.4088417769,105.502778125,0.0,31.5818913096,56.727595265,220.817301433,7.63922999111,66.8089,146.369171442
 10/01  15:00:00,250.38040673,36.4334758802,103.746555197,0.0,31.5818913096,56.727595265,231.29982789,9.80106396477,75.1392,146.359563925
 10/01  16:00:00,278.055760657,36.1383369482,102.466236415,0.0,31.5818913096,61.661095265,217.305661177,10.2269295242,91.7998,115.278931652
 10/01  17:00:00,308.842543497,35.599342889,106.061288537,0.0,31.5818913096,70.9729253606,205.892920405,12.4282617792,49.9818,143.482858626
 10/01  18:00:00,384.018294815,35.6108540457,108.430762391,0.0,80.3315023541,83.7685254822,237.470986843,15.0344405589,49.9818,172.454746285
 10/01  19:00:00,407.190355608,35.599342889,122.099121027,0.0,102.000620287,77.6748002752,270.025512744,16.6739710806,33.3212,220.030341664
 10/01  20:00:00,439.956177169,35.599342889,134.310408742,0.0,108.704857014,91.4735406516,271.963055049,16.6979919838,33.3212,221.943863066
 10/01  21:00:00,407.844536118,35.599342889,130.494164737,0.0,95.2963835608,89.1510273009,270.395798112,20.4687571664,24.9909,224.936140945
 10/01  22:00:00,338.93954426,35.599342889,114.986704447,0.0,80.3315023541,63.3799339444,370.968436725,27.3889547498,16.6606,326.918881975
 10/01  23:00:00,250.313982299,35.599342889,90.9254310252,0.0,42.6918050922,48.4199368926,232.681845809,32.1077185458,8.3303,192.243827263
 10/01  24:00:00,170.206490865,30.8435445344,46.3638072805,0.0,34.4311606118,33.1021868926,136.499559449,24.4124047705,3.33212,108.755034678
 10/02  01:00:00,152.972382261,30.8435445344,47.9536695738,0.0,19.418418834,29.3649097162,114.40494175,24.1462191407,3.33212,86.9266026098
 10/02  02:00:00,146.178735863,30.8435445344,49.0924618637,0.0,12.7620426787,28.1191506574,107.33405743,23.2775846824,3.33212,80.7243527478
 10/02  03:00:00,157.583884881,32.4288106526,58.8738920916,0.0,12.7620426787,28.1191506574,113.404532753,23.1328086383,3.33212,86.939604115
 10/02  04:00:00,156.400408986,31.6361775935,51.9238761828,0.0,12.7620426787,28.1191506574,134.637155672,22.6315495114,3.33212,108.673486161
 10/02  05:00:00,212.783888907,33.2214437117,79.0107205904,0.0,25.5240853573,30.610668775,221.727361327,19.5236367567,8.3303,193.87342457
 10/02  06:00:00,314.160964896,33.855550159,87.6472466218,0.0,51.0481707146,78.1489452969,366.15174098,22.5125172416,16.6606,326.978623739
 10/02  07:00:00,403.645918327,35.6164640548,129.30314554,0.0,64.3609230253,109.708623606,490.668594039,24.9050154748,24.9909,440.772678564
 10/02  08:00:00,372.995265816,35.6294473987,140.428728591,0.0,51.0481707146,80.7689615957,385.708434636,8.87798784689,33.3212,343.509246789
 10/02  09:00:00,348.153760172,36.1631502929,142.162963104,0.0,51.0481707146,71.0224615957,327.481559276,0.801786761882,66.8089,259.870872514
 10/02  10:00:00,302.143786275,36.2613311002,143.089642239,0.0,32.1804615127,65.7244621605,287.951822373,1.78531671558,83.4695,202.697005657
 10/02  11:00:00,305.00166078,36.3358967532,144.492011692,0.0,32.1804615127,65.7244621605,234.722066804,1.50642861979,83.4695,149.746138184
 10/02  12:00:00,304.172894226,36.4860933048,143.863622194,0.0,32.1804615127,65.7244621605,238.278611765,1.31296157966,83.4695,153.496150185
 10/02  13:00:00,293.432146674,36.5291853775,143.135234679,0.0,32.1804615127,55.9779621605,225.387190513,1.30039819275,75.1392,148.94759232
 10/02  14:00:00,291.539883989,36.5179425463,141.500854936,0.0,32.1804615127,55.9779621605,218.870609381,1.29076173131,66.8089,150.77094765
 10/02  15:00:00,290.808108348,36.4796680072,140.433227656,0.0,32.1804615127,55.9779621605,222.888952898,1.32291398506,75.1392,146.426838913
 10/02  16:00:00,320.715543782,36.2318184845,141.592158917,0.0,32.1804615127,60.9114621605,208.017735344,0.911695206426,91.7998,115.306240138
 10/02  17:00:00,354.329118255,35.7156428658,140.610878806,0.0,32.1804615127,77.5397301883,223.073476975,2.89932425338,49.9818,170.192352722
 10/02  18:00:00,420.284889019,35.7538674423,138.986547903,0.0,77.122965704,86.2600435998,359.306626232,3.61675315707,49.9818,305.708073075
 10/02  19:00:00,429.000177818,35.726947153,137.47020023,0.0,102.647051061,80.1663183927,262.60546063,3.53227124993,33.3212,225.75198938
 10/02  20:00:00,453.629304946,35.7201977337,136.758671818,0.0,115.40909374,92.7192997104,262.288727933,3.840979306,33.3212,225.126548627
 10/02  21:00:00,430.088278965,35.7856254576,137.351907209,0.0,102.647051061,94.1340635361,362.488715793,4.15134569712,24.9909,333.346470096
 10/02  22:00:00,366.42019544,35.8528331134,141.052076309,0.0,77.122965704,65.871452062,270.298622326,6.18902075297,16.6606,247.449001573
 10/02  23:00:00,301.500431941,35.8003835257,144.881691861,0.0,38.286128036,48.4199368926,155.586617485,8.98788708867,8.3303,138.268430396
 10/02  24:00:00,193.035752288,32.8251271822,78.1467024909,0.0,25.5240853573,30.610668775,120.396922572,4.5969608617,3.33212,112.46784171
 10/03  01:00:00,146.999357079,30.8435445344,41.9681150222,0.0,19.418418834,29.3649097162,93.5449676411,6.94922524602,3.33212,83.2636223951
 10/03  02:00:00,190.999003991,33.2214437117,91.0817498933,0.0,12.7620426787,28.1191506574,93.4697102337,9.25466255091,3.33212,80.8829276828
 10/03  03:00:00,187.434616801,33.2214437117,87.6194736174,0.0,12.7620426787,28.1191506574,101.9190458,11.7588031822,3.33212,86.8281226178
 10/03  04:00:00,160.180736348,31.6361775935,54.9363715472,0.0,12.7620426787,28.1191506574,126.176602713,14.1509074382,3.33212,108.693575275
 10/03  05:00:00,210.956035946,32.8251271822,76.788723227,0.0,25.5240853573,30.610668775,218.194959711,13.9926339038,8.3303,195.872025807
 10/03  06:00:00,358.323960459,34.8067098299,129.413488805,0.0,51.0481707146,78.1489452969,363.04165743,12.8125170336,16.6606,333.568540396
 10/03  07:00:00,418.124746983,35.6281226915,141.762809192,0.0,64.3609230253,109.708623606,479.719924292,12.9229606539,24.9909,441.806063638
 10/03  08:00:00,377.356409217,35.6310561333,142.715985748,0.0,51.0481707146,80.7689615957,374.447539146,2.92655324189,33.3212,338.199785904
 10/03  09:00:00,351.614990418,36.164684524,144.401171943,0.0,51.0481707146,71.0224615957,325.308635604,0.791313162762,66.8089,257.708422441
 10/03  10:00:00,303.569665921,36.2610887281,143.680714997,0.0,32.1804615127,65.7244621605,290.877596216,1.65419758728,83.4695,205.753898628
 10/03  11:00:00,305.28932553,36.3584559672,143.718932254,0.0,32.1804615127,65.7244621605,238.791240482,1.55607940533,83.4695,153.765661077
 10/03  12:00:00,305.687915368,36.4149861434,144.946979112,0.0,32.1804615127,65.7244621605,238.565957884,1.53942756573,83.4695,153.557030318
 10/03  13:00:00,294.594348574,36.4732690104,143.794871959,0.0,32.1804615127,55.9779621605,223.356053332,1.53512808466,75.1392,146.681725247
 10/03  14:00:00,294.889773392,36.4231200548,144.692325923,0.0,32.1804615127,55.9779621605,221.908906476,1.92621053047,66.8089,153.173795945
 10/03  15:00:00,294.200737366,36.4471772395,144.162993814,0.0,32.1804615127,55.9779621605,223.940087326,2.31044708883,75.1392,146.490440238
 10/03  16:00:00,323.162896273,36.2353111245,144.340159651,0.0,32.1804615127,60.9114621605,208.338901745,1.18275151912,91.7998,115.356350226
 10/03  17:00:00,358.0815825,35.7190392472,145.230484554,0.0,32.1804615127,77.5397301883,223.941440948,3.67593270734,49.9818,170.283708241
 10/03  18:00:00,423.486264995,35.7620140053,143.237621002,0.0,77.122965704,86.2600435998,360.528889263,4.46225612,49.9818,306.084833143
 10/03  19:00:00,432.13774623,35.7519439662,142.467903395,0.0,102.647051061,80.1663183927,263.586944398,4.32976939598,33.3212,225.935975002
 10/03  20:00:00,457.397504099,35.7398737451,142.832567457,0.0,115.40909374,92.7192997104,263.324867608,4.69331867007,33.3212,225.310348938
 10/03  21:00:00,432.623430681,35.8068466524,141.698690164,0.0,102.647051061,94.1340635361,364.156981804,5.05977071181,24.9909,334.106311092
 10/03  22:00:00,367.251336575,35.8752863788,142.481757552,0.0,77.122965704,65.871452062,274.847233066,7.58778334549,16.6606,250.59884972
 10/03  23:00:00,300.850342173,35.8224979906,144.05463962,0.0,38.286128036,48.4199368926,160.607425395,10.1313780527,8.3303,142.145747342
 10/03  24:00:00,193.531836402,32.8251271822,78.2300628834,0.0,25.5240853573,30.610668775,112.434096284,0.394979056897,3.33212,108.706997227
 10/04  01:00:00,147.769881317,30.8435445344,42.7140123169,0.0,19.418418834,29.3649097162,90.309701283,0.0,3.33212,86.977581283
 10/04  02:00:00,182.192070984,33.2214437117,81.0953929786,0.0,12.7620426787,28.1191506574,84.1633252227,0.0499551447465,3.33212,80.7812500779
 10/04  03:00:00,183.95672635,33.2214437117,82.6735989136,0.0,12.7620426787,28.1191506574,90.3813617802,0.0550334439416,3.33212,86.9942083363
 10/04  04:00:00,181.78768739,32.8251271822,74.4514941461,0.0,12.7620426787,28.1191506574,112.40990492,0.333328730523,3.33212,108.744456189
 10/04  05:00:00,222.186982817,33.2214437117,86.0278147395,0.0,25.5240853573,30.610668775,204.420575525,0.0841199489561,8.3303,196.006155576
 10/04  06:00:00,346.975413931,34.6481832181,115.258012046,0.0,51.0481707146,78.1489452969,350.880677479,0.156710679387,16.6606,334.063366799
 10/04  07:00:00,412.272704254,35.6593072669,132.593353196,0.0,64.3609230253,109.708623606,475.561094473,7.79179250771,24.9909,442.778401966
 10/04  08:00:00,371.910070948,35.6070107516,134.385151945,0.0,51.0481707146,80.7689615957,375.993891967,3.98948547611,33.3212,338.683206491
 10/04  09:00:00,343.34139728,36.1617368763,133.3113156,0.0,51.0481707146,71.0224615957,329.780456501,1.30398811734,66.8089,261.667568384
 10/04  10:00:00,295.935233411,36.2505031946,134.524504272,0.0,32.1804615127,65.7244621605,292.399748454,4.58913815269,83.4695,204.341110301
 10/04  11:00:00,296.875499958,36.3025058196,134.762763696,0.0,32.1804615127,65.7244621605,241.046317461,5.54699958107,83.4695,152.029817879
 10/04  12:00:00,296.01814867,36.3407310115,134.585545835,0.0,32.1804615127,65.7244621605,243.004086464,5.898364225,83.4695,153.636222239
 10/04  13:00:00,285.394653359,36.3742482311,133.652181597,0.0,32.1804615127,55.9779621605,234.731131788,6.15896313367,75.1392,153.432968654
 10/04  14:00:00,284.347662116,36.4033591303,132.577220653,0.0,32.1804615127,55.9779621605,219.913733218,6.53699239011,66.8089,146.567840828
 10/04  15:00:00,283.518587929,36.4304632887,131.743063098,0.0,32.1804615127,55.9779621605,235.046008312,6.66857002027,75.1392,153.238238291
 10/04  16:00:00,313.017656916,36.1540001877,132.263235893,0.0,32.1804615127,60.9114621605,205.817808093,3.3940525687,91.7998,110.623955524
 10/04  17:00:00,348.230290713,35.6624220083,132.925339404,0.0,32.1804615127,77.5397301883,226.064663931,7.49403679021,49.9818,168.588827141
 10/04  18:00:00,414.592681224,35.7078917606,131.33782166,0.0,77.122965704,86.2600435998,367.725972082,8.23717917429,49.9818,309.506992908
 10/04  19:00:00,424.805031942,35.6652498605,131.10338911,0.0,102.647051061,80.1663183927,271.270339729,7.24682554154,33.3212,230.702314188
 10/04  20:00:00,450.182662586,35.6659518264,131.171979394,0.0,115.40909374,92.7192997104,265.732229986,6.91266163503,33.3212,225.498368351
 10/04  21:00:00,425.734969153,35.7613094108,130.296377087,0.0,102.647051061,94.1340635361,367.129341629,7.56246194386,24.9909,334.575979685
 10/04  22:00:00,361.27537743,35.8470011432,132.457206594,0.0,77.122965704,65.871452062,275.467074487,11.1237757328,16.6606,247.682698754
 10/04  23:00:00,296.39637553,35.8068965048,136.3452845,0.0,38.286128036,48.4199368926,167.811815995,14.4633100021,8.3303,145.018205993
 10/04  24:00:00,194.613994743,32.8251271822,78.2381984805,0.0,25.5240853573,30.610668775,112.540838149,0.453339240846,3.33212,108.755378908
 10/05  01:00:00,149.206678288,30.8435445344,44.0688042483,0.0,19.418418834,29.3649097162,90.3312744429,0.0,3.33212,86.9991544429
 10/05  02:00:00,180.63746968,33.2214437117,79.0705722075,0.0,12.7620426787,28.1191506574,84.1997791151,0.0639722459476,3.33212,80.8036868692
 10/05  03:00:00,170.326426991,32.8251271822,69.8795284467,0.0,12.7620426787,28.1191506574,90.8785931105,0.530370291554,3.33212,87.0161028189
 10/05  04:00:00,177.197425447,32.8251271822,70.3299216118,0.0,12.7620426787,28.1191506574,114.832609641,2.71214266962,3.33212,108.788346972
 10/05  05:00:00,216.880795328,33.2214437117,81.8681846781,0.0,25.5240853573,30.610668775,208.339860773,3.86495922269,8.3303,196.14460155
 10/05  06:00:00,349.84093091,34.8067098299,119.903608347,0.0,51.0481707146,78.1489452969,354.92840267,3.71936014458,16.6606,334.548442525
 10/05  07:00:00,414.683538641,35.6415985438,137.56380968,0.0,64.3609230253,109.708623606,481.811198374,13.0213135178,24.9909,443.798984857
 10/05  08:00:00,371.952547402,35.6008074795,135.624335496,0.0,51.0481707146,80.7689615957,382.978893249,6.18390262345,33.3212,343.473790626
 10/05  09:00:00,344.643439332,36.1545605748,134.61848169,0.0,51.0481707146,71.0224615957,331.502442022,2.70435262467,66.8089,261.989189398
 10/05  10:00:00,296.539900601,36.2444314263,135.143818638,0.0,32.1804615127,65.7244621605,297.612359144,8.08988781973,83.4695,206.052971324
 10/05  11:00:00,296.957073145,36.2958575242,134.867495644,0.0,32.1804615127,65.7244621605,246.848833622,9.46936961908,83.4695,153.909964003
 10/05  12:00:00,294.933696541,36.3340682407,133.528089965,0.0,32.1804615127,65.7244621605,247.239377201,10.0680720816,83.4695,153.70180512
 10/05  13:00:00,285.833341994,36.3670472516,134.619760552,0.0,32.1804615127,55.9779621605,232.663547628,10.697955601,75.1392,146.826392027
 10/05  14:00:00,287.628240202,36.395968273,137.313799081,0.0,32.1804615127,55.9779621605,231.478362228,11.357283459,66.8089,153.312178769
 10/05  15:00:00,288.237463161,36.4233020725,138.247489534,0.0,32.1804615127,55.9779621605,232.676230162,10.9077778008,75.1392,146.629252361
 10/05  16:00:00,318.452682672,36.1336895818,140.078622572,0.0,32.1804615127,60.9114621605,213.559751928,6.29708989814,91.7998,115.46286203
 10/05  17:00:00,353.246541791,35.6319633055,140.599122057,0.0,32.1804615127,77.5397301883,232.104450697,11.6446211107,49.9818,170.478029586
 10/05  18:00:00,420.229875884,35.6771359687,139.897447631,0.0,77.122965704,86.2600435998,370.552794198,13.0313005489,49.9818,307.539693649
 10/05  19:00:00,430.405724982,35.6179657946,139.91250898,0.0,102.647051061,80.1663183927,278.043903478,11.6866120074,33.3212,233.036091471
 10/05  20:00:00,457.035976514,35.6130312566,141.967122298,0.0,115.40909374,92.7192997104,277.64328316,18.6300316073,33.3212,225.692051553
 10/05  21:00:00,432.751483108,35.6777513571,141.752015434,0.0,102.647051061,94.1340635361,384.801633312,24.7380890921,24.9909,335.072644219
 10/05  22:00:00,367.263946644,35.7624213961,142.785325783,0.0,77.122965704,65.871452062,298.065502838,28.5122571249,16.6606,252.892645713
 10/05  23:00:00,301.001154982,35.7256200111,144.607506971,0.0,38.286128036,48.4199368926,180.364025021,31.322864441,8.3303,140.71086058
 10/05  24:00:00,142.516781217,30.8435445344,30.1466698759,0.0,25.5240853573,30.610668775,126.585243697,14.4758470562,3.33212,108.777276641
 10/06  01:00:00,160.777731017,31.6361775935,54.5824010226,0.0,19.418418834,29.3649097162,102.116445425,11.7561192861,3.33212,87.0282061392
 10/06  02:00:00,160.279224042,32.4288106526,60.8409871935,0.0,12.7620426787,28.1191506574,99.6482016156,9.272962082,3.33212,87.0431195336
 10/06  03:00:00,181.674492377,33.2214437117,80.9719526941,0.0,12.7620426787,28.1191506574,92.3822882535,8.23996866921,3.33212,80.8101995843
 10/06  04:00:00,167.254111138,32.4288106526,60.3510475554,0.0,12.7620426787,28.1191506574,124.87828625,6.31985081175,3.33212,115.226315438
 10/06  05:00:00,216.044251155,33.2214437117,80.0520594205,0.0,25.5240853573,30.610668775,204.502700153,1.65647132965,8.3303,194.515928824
 10/06  06:00:00,334.733070554,34.0140767708,104.098708027,0.0,51.0481707146,78.1489452969,352.232002938,0.127874490987,16.6606,335.443528447
 10/06  07:00:00,410.136773612,35.7627274192,128.699686211,0.0,64.3609230253,109.708623606,482.669769327,11.8203703129,24.9909,445.858499014
 10/06  08:00:00,366.709305015,35.6248559195,128.075257525,0.0,51.0481707146,80.7689615957,380.526302264,6.64906450349,33.3212,340.55603776
 10/06  09:00:00,335.120766695,36.1565447677,125.07370807,0.0,51.0481707146,71.0224615957,335.327838831,2.41981554944,66.8089,266.099123282
 10/06  10:00:00,286.052101383,36.2549487867,124.611352529,0.0,32.1804615127,65.7244621605,294.707556025,5.02978524004,83.4695,206.208270785
 10/06  11:00:00,287.235931755,36.3423053291,125.066579665,0.0,32.1804615127,65.7244621605,241.859323669,4.40144818952,83.4695,153.988375479
 10/06  12:00:00,287.055705313,36.3988425025,125.546142519,0.0,32.1804615127,65.7244621605,241.445405729,4.1972231148,83.4695,153.778682614
 10/06  13:00:00,276.474703123,36.4395615133,124.638622215,0.0,32.1804615127,55.9779621605,225.598076901,3.56452435489,75.1392,146.894352546
 10/06  14:00:00,277.448716255,36.4133827271,125.647300187,0.0,32.1804615127,55.9779621605,224.489091258,4.28478160858,66.8089,153.39540965
 10/06  15:00:00,280.62491675,36.4407672516,128.819984543,0.0,32.1804615127,55.9779621605,232.819649901,4.58933991575,75.1392,153.091109985
 10/06  16:00:00,317.373607448,36.2110778244,138.639545555,0.0,32.1804615127,60.9114621605,205.148770353,4.01662707123,91.7998,109.332343282
 10/06  17:00:00,353.753739686,35.6971894778,142.973496577,0.0,32.1804615127,77.5397301883,242.310872265,18.5453704823,49.9818,173.783701783
 10/06  18:00:00,413.376398118,35.7302610117,135.210944106,0.0,77.122965704,86.2600435998,389.018347676,27.4310277946,49.9818,311.605519882
 10/06  19:00:00,428.537819233,35.6896599391,140.573184315,0.0,102.647051061,80.1663183927,291.011308901,31.1552903502,33.3212,226.53481855
 10/06  20:00:00,457.27074158,35.675821503,143.92499725,0.0,115.40909374,92.7192997104,290.125954499,30.9002891568,33.3212,225.904465342
 10/06  21:00:00,433.153676389,35.7523096257,143.347551273,0.0,102.647051061,94.1340635361,397.381033901,34.8498409987,24.9909,337.540292902
 10/06  22:00:00,359.457939575,35.8202934677,135.943581082,0.0,77.122965704,65.871452062,309.750302616,39.1370375947,16.6606,253.952665021
 10/06  23:00:00,267.075468703,35.769401518,111.770026737,0.0,38.286128036,48.4199368926,189.416384295,41.4792045605,8.3303,139.606879735
 10/06  24:00:00,160.802959683,30.8435445344,48.3692586389,0.0,25.5240853573,30.610668775,146.905886855,29.3565433251,3.33212,114.21722353
 10/07  01:00:00,202.665009833,33.2214437117,85.4560081846,0.0,27.7269238854,30.610668775,119.297038872,28.9093647793,3.33212,87.0555540931
 10/07  02:00:00,161.302376969,31.6361775935,63.28314835,0.0,12.7620426787,28.1191506574,111.587796897,27.4175662823,3.33212,80.8381106142
 10/07  03:00:00,166.165076011,32.4288106526,67.3697053608,0.0,12.7620426787,28.1191506574,116.839378112,26.4514215112,3.33212,87.0558366004
 10/07  04:00:00,186.517191134,33.2214437117,80.2413744878,0.0,12.7620426787,28.1191506574,143.719876786,25.1129557685,3.33212,115.274801018
 10/07  05:00:00,208.961592892,33.2214437117,90.2807240796,0.0,12.7620426787,28.1191506574,167.248703916,20.303150269,8.3303,138.615253647
 10/07  06:00:00,289.175832964,33.5384969354,94.8743380899,0.0,42.6918050922,54.3732441037,231.35514788,17.4696907938,16.6606,197.224857086
 10/07  07:00:00,374.039056315,35.6745612342,144.261663493,0.0,42.6918050922,86.1019271793,385.502438724,24.9848626763,24.9909,335.526676048
 10/07  08:00:00,413.53810951,35.6236675252,142.630878816,0.0,57.6566862989,112.030105488,535.42147762,19.8678436097,33.3212,482.232434011
 10/07  09:00:00,366.905954027,36.1544340131,142.178838325,0.0,57.6566862989,83.6599452969,429.287886944,14.383585946,66.8089,348.095400998
 10/07  10:00:00,314.717413998,36.244289734,144.013195263,0.0,42.6918050922,68.9656133826,357.123350997,14.8938434437,83.4695,258.760007554
 10/07  11:00:00,306.002597958,36.2954225738,143.034731849,0.0,34.9340096728,67.7198543238,307.557364595,11.1790729975,83.4695,212.908791597
 10/07  12:00:00,305.478030967,36.3329794752,142.844661794,0.0,34.9340096728,67.7198543238,247.751013557,8.94868596585,83.4695,155.332827591
 10/07  13:00:00,296.017378367,36.3655216559,143.086603761,0.0,34.9340096728,57.9733543238,238.641465839,9.44630602527,75.1392,154.055959813
 10/07  14:00:00,295.503155657,36.3937789802,142.399548365,0.0,34.9340096728,57.9733543238,230.659686848,9.99832241619,66.8089,153.852464431
 10/07  15:00:00,295.34727759,36.4195434277,142.013633646,0.0,34.9340096728,57.9733543238,238.998324729,10.0066752575,75.1392,153.852449472
 10/07  16:00:00,325.384262507,36.1261728182,143.286220659,0.0,34.9340096728,62.9068543238,218.275334374,10.8330145947,91.7998,115.642519779
 10/07  17:00:00,352.878971389,35.6029653913,143.760189458,0.0,34.9340096728,72.2186844194,210.258777556,14.4983393743,49.9818,145.778638182
 10/07  18:00:00,432.096401844,35.6716994859,142.580767865,0.0,87.0357390804,86.2600435998,233.156833148,11.7871333078,49.9818,171.38789984
 10/07  19:00:00,428.234715002,35.6021574089,141.202655877,0.0,102.000620287,77.6748002752,277.880039861,11.3176149587,33.3212,233.241224902
 10/07  20:00:00,438.952486734,35.599342889,140.818528899,0.0,102.000620287,88.9820225341,272.595512254,12.6896106715,33.3212,226.584701583
 10/07  21:00:00,429.565728907,35.599342889,141.564850099,0.0,102.000620287,91.6425454185,269.131219058,17.7256879643,24.9909,226.414631093
 10/07  22:00:00,377.368823882,35.599342889,143.032257528,0.0,87.0357390804,65.871452062,377.924280387,26.8043524644,16.6606,334.459327922
 10/07  23:00:00,296.370015773,35.599342889,135.953833745,0.0,42.6918050922,48.4199368926,240.298527365,35.2864279236,8.3303,196.681799441
 10/07  24:00:00,147.708027976,30.8435445344,33.1197764777,0.0,27.7269238854,30.610668775,141.588597317,22.9902960307,3.33212,115.266181286
 10/08  01:00:00,166.504637468,30.8435445344,42.7082658627,0.0,34.4311606118,33.1021868926,114.778376514,24.2606049157,3.33212,87.1856515987
 10/08  02:00:00,153.023686596,30.8435445344,46.728982427,0.0,19.466279405,30.610668775,116.457260956,25.9451021846,3.33212,87.1800387718
 10/08  03:00:00,155.511096977,30.8435445344,49.2222796253,0.0,19.466279405,30.610668775,112.513813555,28.227256384,3.33212,80.9544371712
 10/08  04:00:00,208.462980028,33.2214437117,92.765595246,0.0,19.466279405,30.610668775,147.181310854,28.5182925925,3.33212,115.330898262
 10/08  05:00:00,164.794615559,30.8435445344,39.6740611385,0.0,19.466279405,30.610668775,178.852514929,25.039175259,8.3303,145.48303967
 10/08  06:00:00,313.391339119,34.6481832181,117.729063808,0.0,42.6918050922,54.3732441037,237.127254729,22.5544581869,16.6606,197.912196542
 10/08  07:00:00,379.650985154,35.8756074396,140.461461154,0.0,49.3960418185,88.5934452969,388.2135818,25.9606989531,24.9909,337.261982847
 10/08  08:00:00,413.867971571,35.6394167659,142.867227321,0.0,57.6566862989,112.030105488,534.682713181,19.3549870995,33.3212,482.006526081
 10/08  09:00:00,352.756283235,36.1635549326,137.58963605,0.0,50.9524495726,81.1684271793,433.610394035,17.5932577661,66.8089,349.208236269
 10/08  10:00:00,297.384218154,36.2605637511,127.168181047,0.0,42.6918050922,68.9656133826,370.36876721,19.8749722836,83.4695,267.024294927
 10/08  11:00:00,284.194490658,36.3027719105,117.632293046,0.0,38.286128036,68.9656133826,308.359762079,17.7890624601,83.4695,207.101199619
 10/08  12:00:00,301.251270787,36.3400365165,135.069602307,0.0,38.286128036,68.9656133826,249.987862101,12.5730918931,83.4695,153.945270208
 10/08  13:00:00,291.22711785,36.3730800783,143.245794399,0.0,31.5818913096,56.727595265,235.824024628,6.75366820378,75.1392,153.931156424
 10/08  14:00:00,289.496510113,36.4035353406,140.861959399,0.0,31.5818913096,56.727595265,225.998545377,5.65508771414,66.8089,153.534557663
 10/08  15:00:00,290.709806722,36.429381852,141.63144401,0.0,31.5818913096,56.727595265,228.649275236,6.21705175562,75.1392,147.29302348
 10/08  16:00:00,320.155102235,36.1344353738,141.613840168,0.0,31.5818913096,61.661095265,213.996997871,7.01618272561,91.7998,115.181015145
 10/08  17:00:00,347.059324239,35.6180982365,141.193420809,0.0,31.5818913096,70.9729253606,207.369498172,11.5463901667,49.9818,145.841308005
 10/08  18:00:00,425.053826105,35.6570974128,141.247963439,0.0,80.3315023541,83.7685254822,238.615119496,10.5083003559,49.9818,178.12501914
 10/08  19:00:00,430.385178784,35.6018008146,143.73100211,0.0,102.000620287,77.6748002752,268.249670794,8.62809904141,33.3212,226.300371752
 10/08  20:00:00,451.080463652,35.599342889,144.83974068,0.0,108.704857014,91.4735406516,271.793003436,12.805124396,33.3212,225.66667904
 10/08  21:00:00,416.997774342,35.6339118823,139.266359514,0.0,95.2963835608,89.1510273009,285.732214324,27.1287288578,24.9909,233.612585466
 10/08  22:00:00,332.774614372,35.6296744098,108.727889869,0.0,80.3315023541,63.3799339444,394.522268354,42.8976246324,16.6606,334.964043722
 10/08  23:00:00,224.397410836,35.6118133447,65.2271919592,0.0,42.6918050922,48.4199368926,255.145386081,56.5388811883,8.3303,190.276204893
 10/08  24:00:00,181.171212954,30.8435445344,57.2860610153,0.0,34.4311606118,33.1021868926,170.788182686,52.8822847495,3.33212,114.573777936
 10/09  01:00:00,179.653522971,30.8435445344,55.7688331251,0.0,34.4311606118,33.1021868926,149.043542988,58.5137195323,3.33212,87.1977034558
 10/09  02:00:00,159.853562177,30.8435445344,53.4532473926,0.0,19.466279405,30.610668775,151.814228729,61.2763423896,3.33212,87.2057663395
 10/09  03:00:00,158.050167504,30.8435445344,51.6453628416,0.0,19.466279405,30.610668775,150.645269215,60.0970157042,3.33212,87.2161335106
 10/09  04:00:00,165.422547388,30.8435445344,52.4343145662,0.0,19.466279405,30.610668775,174.005067621,55.3278099019,3.33212,115.345137719
 10/09  05:00:00,180.263906896,31.6361775935,54.2414968467,0.0,19.466279405,30.610668775,196.487091344,48.7901512653,8.3303,139.366640079
 10/09  06:00:00,263.58636698,34.8067098299,65.7132271301,0.0,42.6918050922,54.3732441037,261.77961135,40.4228352255,16.6606,204.696176125
 10/09  07:00:00,337.570277899,35.8313855455,99.4095654273,0.0,49.3960418185,88.5934452969,397.752060032,36.1854059871,24.9909,336.575754045
 10/09  08:00:00,405.944281112,35.6691127761,135.662583972,0.0,57.6566862989,112.030105488,537.250323531,19.1051507517,33.3212,484.823972779
 10/09  09:00:00,354.612221708,36.178032232,139.228697807,0.0,50.9524495726,81.1684271793,425.312946233,8.74923314515,66.8089,349.754813088
 10/09  10:00:00,313.263191492,36.3668716513,142.430045058,0.0,42.6918050922,68.9656133826,355.624060398,4.85117051505,83.4695,267.303389883
 10/09  11:00:00,310.085098548,36.4105197195,142.644960558,0.0,38.286128036,68.9656133826,292.707386252,1.97663323661,83.4695,207.261253016
 10/09  12:00:00,309.661263037,36.5065509451,142.572112703,0.0,38.286128036,68.9656133826,238.38206271,0.891261678047,83.4695,154.021301032
 10/09  13:00:00,291.34376562,36.3973107019,143.043656118,0.0,31.5818913096,56.727595265,230.893484841,1.74434872216,75.1392,154.009936119
 10/09  14:00:00,291.060068184,36.4370809432,142.377933759,0.0,31.5818913096,56.727595265,222.200436734,1.77173830592,66.8089,153.619798428
 10/09  15:00:00,291.672809885,36.4517007303,143.272651007,0.0,31.5818913096,56.727595265,230.982604593,2.23695171221,75.1392,153.606452881
 10/09  16:00:00,321.78333626,36.1603670999,144.609910678,0.0,31.5818913096,61.661095265,210.204709583,2.81056568398,91.7998,115.594343899
 10/09  17:00:00,349.999231383,35.6538798143,146.11224978,0.0,31.5818913096,70.9729253606,201.387920284,5.47200271376,49.9818,145.93411757
 10/09  18:00:00,416.289505628,35.6822703551,134.646811433,0.0,80.3315023541,83.7685254822,231.638015525,10.2761489715,49.9818,171.380066554
 10/09  19:00:00,380.997150694,35.608796297,96.1987898753,0.0,102.000620287,77.6748002752,292.637330247,25.4961511096,33.3212,233.819979137
 10/09  20:00:00,410.834372936,35.599342889,105.739990907,0.0,108.704857014,91.4735406516,307.447671825,48.2700285007,33.3212,225.856443325
 10/09  21:00:00,396.685583848,35.6315886871,119.714039956,0.0,95.2963835608,89.1510273009,316.819251178,65.3163460667,24.9909,226.512005112
 10/09  22:00:00,341.025633784,35.6207588894,117.239670254,0.0,80.3315023541,63.3799339444,440.406479392,86.7691604541,16.6606,336.976718938
 10/09  23:00:00,248.698791664,35.6007807705,89.3439977491,0.0,42.6918050922,48.4199368926,315.904320453,112.373971461,8.3303,195.200048992
 10/09  24:00:00,196.205548545,30.8435445344,72.1668356947,0.0,34.4311606118,33.1021868926,199.023448037,80.1681306537,3.33212,115.523197383
 10/10  01:00:00,166.699692998,30.8435445344,61.4781563081,0.0,19.418418834,29.3649097162,159.4340546,68.9798331119,3.33212,87.1221014883
 10/10  02:00:00,153.208917397,30.8435445344,55.9136674348,0.0,12.7620426787,28.1191506574,149.570393103,59.1062058587,3.33212,87.1320672441
 10/10  03:00:00,149.809169129,30.8435445344,52.5129282099,0.0,12.7620426787,28.1191506574,140.034938006,50.8521659204,3.33212,85.8506520858
 10/10  04:00:00,156.921771891,30.8435445344,52.4099670632,0.0,12.7620426787,28.1191506574,157.346391996,43.6822641723,3.33212,110.332007824
 10/10  05:00:00,194.475244494,32.8251271822,60.3389414833,0.0,25.5240853573,30.610668775,242.304786509,37.1171145519,8.3303,196.857371958
 10/10  06:00:00,322.575463905,34.1726033826,92.0147120485,0.0,51.0481707146,78.1489452969,391.222904695,30.5919377199,16.6606,343.970366976
 10/10  07:00:00,400.485819454,35.6037740504,124.892792186,0.0,64.3609230253,109.708623606,530.19688793,54.1197402874,24.9909,451.086247642
 10/10  08:00:00,355.088780172,35.6077570402,122.198937244,0.0,51.0481707146,80.7689615957,404.802720838,21.1250468845,33.3212,350.356473954
 10/10  09:00:00,346.221410672,36.1740624554,140.835437139,0.0,51.0481707146,71.0224615957,329.960400688,2.78193678356,66.8089,260.369563905
 10/10  10:00:00,300.543451286,36.2638336501,143.396098358,0.0,32.1804615127,65.7244621605,298.021290752,1.34692322857,83.4695,213.204867524
 10/10  11:00:00,301.761427728,36.3189840108,143.674933134,0.0,32.1804615127,65.7244621605,238.991853447,1.21375886309,83.4695,154.308594584
 10/10  12:00:00,300.411521562,36.4074773984,142.583324084,0.0,32.1804615127,65.7244621605,238.553200394,0.991781342173,83.4695,154.091919052
 10/10  13:00:00,290.850961089,36.4915087112,142.064247358,0.0,32.1804615127,55.9779621605,229.977886672,0.947289622407,75.1392,153.89139705
 10/10  14:00:00,291.371067354,36.4661645455,142.343527102,0.0,32.1804615127,55.9779621605,221.499153766,1.00000818448,66.8089,153.690245582
 10/10  15:00:00,292.108609021,36.4747219117,143.073151617,0.0,32.1804615127,55.9779621605,229.977524551,1.153160541,75.1392,153.68516401
 10/10  16:00:00,322.061493168,36.1926045727,144.621656755,0.0,32.1804615127,60.9114621605,208.111729848,0.680779223075,91.7998,115.631150625
 10/10  17:00:00,356.63537172,35.6785327393,145.451336182,0.0,32.1804615127,77.5397301883,223.262460701,2.24889620572,49.9818,171.031764495
 10/10  18:00:00,426.216048825,35.7149051531,144.874162274,0.0,77.122965704,86.2600435998,372.441817237,5.31579565102,49.9818,317.144221586
 10/10  19:00:00,430.356283253,35.6565661389,142.270126739,0.0,102.647051061,80.1663183927,271.334973045,10.6446771169,33.3212,227.369095928
 10/10  20:00:00,457.396136002,35.6376881282,144.036373752,0.0,115.40909374,92.7192997104,279.844558317,12.4862346616,33.3212,234.037123655
 10/10  21:00:00,431.9132035,35.6923184641,142.178319169,0.0,102.647051061,94.1340635361,379.349864121,16.6980939413,24.9909,337.66087018
 10/10  22:00:00,320.839565291,35.7601963175,97.7224896374,0.0,77.122965704,65.871452062,299.921706532,26.4900858664,16.6606,256.771020666
 10/10  23:00:00,230.301414579,35.7098497648,75.4974193027,0.0,38.286128036,48.4199368926,191.797223149,38.0185984959,8.3303,145.448324653
 10/10  24:00:00,182.721370844,30.8435445344,70.1881115729,0.0,25.5240853573,30.610668775,158.74097331,40.0165939388,3.33212,115.392259371
 10/11  01:00:00,169.76966034,30.8435445344,64.6057663673,0.0,19.418418834,29.3649097162,128.840654388,43.1651318538,3.33212,82.3434025342
 10/11  02:00:00,159.265491778,32.4288106526,60.4448810562,0.0,12.7620426787,28.1191506574,130.495905081,41.4252687952,3.33212,85.7385162858
 10/11  03:00:00,155.295641294,31.6361775935,57.2803425638,0.0,12.7620426787,28.1191506574,129.593271909,39.0963656673,3.33212,87.1647862415
 10/11  04:00:00,163.430645988,33.2214437117,57.2409140975,0.0,12.7620426787,28.1191506574,155.447145421,36.6545056056,3.33212,115.460519816
 10/11  05:00:00,196.850678038,30.8435445344,65.4558824874,0.0,25.5240853573,30.610668775,238.411115263,33.0568870895,8.3303,197.023928174
 10/11  06:00:00,329.144453546,34.8067098299,98.7501152464,0.0,51.0481707146,78.1489452969,385.585679714,28.6724967829,16.6606,340.252582931
 10/11  07:00:00,404.231075513,35.6108860141,129.871536434,0.0,64.3609230253,109.708623606,515.242791344,34.3702042111,24.9909,455.881687132
 10/11  08:00:00,352.832781124,35.6024296095,120.959947957,0.0,51.0481707146,80.7689615957,404.383203952,21.0124420597,33.3212,350.049561892
 10/11  09:00:00,344.248329083,36.1679670655,138.715145154,0.0,51.0481707146,71.0224615957,330.618819075,2.12019762196,66.8089,261.689721453
 10/11  10:00:00,301.307645094,36.2581746928,143.714363576,0.0,32.1804615127,65.7244621605,298.747789605,1.14358472621,83.4695,214.134704879
 10/11  11:00:00,302.177287505,36.3122406676,143.671303544,0.0,32.1804615127,65.7244621605,238.963554431,1.10886263803,83.4695,154.385191793
 10/11  12:00:00,301.685213578,36.361059598,143.762892384,0.0,32.1804615127,65.7244621605,238.663376537,1.0253495279,83.4695,154.168527009
 10/11  13:00:00,290.763967233,36.4763593391,142.201945195,0.0,32.1804615127,55.9779621605,230.023161082,0.914956036515,75.1392,153.969005046
 10/11  14:00:00,290.49181351,36.4934030067,141.687743723,0.0,32.1804615127,55.9779621605,221.498107922,0.917470520522,66.8089,153.771737402
 10/11  15:00:00,291.357238062,36.4647146316,142.879960722,0.0,32.1804615127,55.9779621605,229.961450639,1.05184992875,75.1392,153.77040071
 10/11  16:00:00,321.362996447,36.1882837724,144.183013852,0.0,32.1804615127,60.9114621605,208.1680701,0.650848189594,91.7998,115.717421911
 10/11  17:00:00,356.355601159,35.6804707433,144.844846421,0.0,32.1804615127,77.5397301883,229.77793264,2.22240612364,49.9818,177.573726517
 10/11  18:00:00,426.26597472,35.7166181412,144.497661973,0.0,77.122965704,86.2600435998,363.073597111,3.16195112329,49.9818,309.929845987
 10/11  19:00:00,433.239044251,35.6616926987,144.26416616,0.0,102.647051061,80.1663183927,273.333457156,5.09659976693,33.3212,234.915657389
 10/11  20:00:00,456.736942084,35.642538164,142.206626932,0.0,115.40909374,92.7192997104,273.992916307,6.39698663379,33.3212,234.274729673
 10/11  21:00:00,432.723991493,35.7093629153,141.826184322,0.0,102.647051061,94.1340635361,371.741232907,8.54515030045,24.9909,338.205182606
 10/11  22:00:00,363.012000758,35.7797507011,139.114675459,0.0,77.122965704,65.871452062,286.883968242,13.1741339128,16.6606,257.049234329
 10/11  23:00:00,266.334942571,35.7310786623,110.901831916,0.0,38.286128036,48.4199368926,172.103050314,18.2471650072,8.3303,145.525585306
 10/11  24:00:00,158.754579459,30.8435445344,46.3029028504,0.0,25.5240853573,30.610668775,133.363401559,14.5869238096,3.33212,115.44435775
