Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/12  01:00:00,158.817609967,30.8435445344,53.762470424,0.0,19.418418834,29.3649097162,106.539406951,16.030111364,3.33212,87.1771755866
 10/12  02:00:00,186.197307696,33.2214437117,86.4314860932,0.0,12.7620426787,28.1191506574,101.683409858,16.8129113846,3.33212,81.5383784731
 10/12  03:00:00,156.311283281,31.6361775935,58.3405524245,0.0,12.7620426787,28.1191506574,108.162772445,18.2269912071,3.33212,86.6036612382
 10/12  04:00:00,162.895422277,32.4288106526,57.5714456366,0.0,12.7620426787,28.1191506574,137.960319481,19.1166474556,3.33212,115.511552025
 10/12  05:00:00,214.325404361,33.2214437117,80.5386608075,0.0,25.5240853573,30.610668775,222.8292142,17.2644484669,8.3303,197.234465733
 10/12  06:00:00,341.305736935,34.3311299945,111.288043198,0.0,51.0481707146,78.1489452969,378.979233893,15.7413589691,16.6606,346.577274923
 10/12  07:00:00,415.281630649,35.61913794,140.620892865,0.0,64.3609230253,109.708623606,493.366965843,16.8893494503,24.9909,451.486716392
 10/12  08:00:00,372.818724909,35.6414794608,139.359043543,0.0,51.0481707146,80.7689615957,389.104698298,4.27978325996,33.3212,351.503715038
 10/12  09:00:00,347.674888197,36.1641730102,140.453969669,0.0,51.0481707146,71.0224615957,335.089577991,0.499074095607,66.8089,267.781603895
 10/12  10:00:00,301.56692354,36.261111486,142.456850389,0.0,32.1804615127,65.7244621605,296.854616342,0.988284653647,83.4695,212.396831689
 10/12  11:00:00,303.062604882,36.4358433101,142.484421247,0.0,32.1804615127,65.7244621605,240.716091029,1.01317016114,83.4695,156.233420867
 10/12  12:00:00,302.237149784,36.6119845311,141.788743263,0.0,32.1804615127,65.7244621605,238.713525595,0.989884556904,83.4695,154.254141038
 10/12  13:00:00,292.719891601,36.6427874433,141.649798651,0.0,32.1804615127,55.9779621605,230.163750089,0.975953653928,75.1392,154.048596435
 10/12  14:00:00,290.808876371,36.6348783407,139.74586524,0.0,32.1804615127,55.9779621605,221.610469863,0.950228972514,66.8089,153.85134089
 10/12  15:00:00,288.477884631,36.5636974172,137.142602224,0.0,32.1804615127,55.9779621605,229.821812092,0.834022322065,75.1392,153.84858977
 10/12  16:00:00,319.846349252,36.2586393097,140.368526095,0.0,32.1804615127,60.9114621605,208.187263553,0.617001862016,91.7998,115.770461691
 10/12  17:00:00,357.237583881,35.7105059642,144.265160899,0.0,32.1804615127,77.5397301883,230.488816189,2.39302342304,49.9818,178.113992766
 10/12  18:00:00,426.754038643,35.7472900533,143.679030564,0.0,77.122965704,86.2600435998,365.691336406,2.78486928878,49.9818,312.924667117
 10/12  19:00:00,433.605014394,35.7262559172,143.232438049,0.0,102.647051061,80.1663183927,268.889762034,3.17549059775,33.3212,232.393071436
 10/12  20:00:00,458.137643254,35.7167380921,142.62102412,0.0,115.40909374,92.7192997104,271.269494494,3.46926137172,33.3212,234.479033122
 10/12  21:00:00,433.316981487,35.783510227,141.63610763,0.0,102.647051061,94.1340635361,372.883879126,3.7652452709,24.9909,344.127733856
 10/12  22:00:00,368.1625916,35.8519169368,143.392134657,0.0,77.122965704,65.871452062,282.141841667,5.37330945479,16.6606,260.107932212
 10/12  23:00:00,296.486076075,35.7965034497,140.204849171,0.0,38.286128036,48.4199368926,157.276936564,9.97220184757,8.3303,138.974434717
 10/12  24:00:00,203.788478741,33.2214437117,88.4269223436,0.0,25.5240853573,30.610668775,126.91687273,8.06996112955,3.33212,115.5147916
 10/13  01:00:00,146.194183142,30.8435445344,41.1642547109,0.0,19.418418834,29.3649097162,102.388566082,11.8505043053,3.33212,87.2059417763
 10/13  02:00:00,190.570182599,33.2214437117,90.7302824786,0.0,12.7620426787,28.1191506574,105.764392087,15.2180129125,3.33212,87.2142591746
 10/13  03:00:00,140.775161749,30.8435445344,43.6963969971,0.0,12.7620426787,28.1191506574,109.993722305,19.4443225325,3.33212,87.2172797724
 10/13  04:00:00,172.584871775,33.2214437117,65.7868674028,0.0,12.7620426787,28.1191506574,142.04994251,23.1618047915,3.33212,115.556017719
 10/13  05:00:00,199.463839403,32.8251271822,65.500399443,0.0,25.5240853573,30.610668775,229.237164079,23.5821879532,8.3303,197.324676126
 10/13  06:00:00,325.259537269,34.3311299945,94.6573967957,0.0,51.0481707146,78.1489452969,398.94022266,35.1583201899,16.6606,347.12130247
 10/13  07:00:00,407.90425921,35.6179196715,132.435705525,0.0,64.3609230253,109.708623606,506.127891205,28.3334834894,24.9909,452.803507715
 10/13  08:00:00,372.237887784,35.6247099047,137.831467017,0.0,51.0481707146,80.7689615957,389.028589306,3.6277750163,33.3212,352.07961429
 10/13  09:00:00,350.56271571,36.1662769213,142.771744999,0.0,51.0481707146,71.0224615957,335.32799929,0.446686884844,66.8089,268.072412405
 10/13  10:00:00,303.951911623,36.2610831781,144.136024649,0.0,32.1804615127,65.7244621605,298.907809212,0.996724530991,83.4695,214.441584681
 10/13  11:00:00,304.841072582,36.3331062467,144.42916055,0.0,32.1804615127,65.7244621605,239.085503762,1.0540738365,83.4695,154.561929926
 10/13  12:00:00,302.681674816,36.5192479675,142.872439182,0.0,32.1804615127,65.7244621605,238.856505519,1.06385382297,83.4695,154.323151696
 10/13  13:00:00,291.218501141,36.5756076959,140.724988679,0.0,32.1804615127,55.9779621605,233.655153703,1.05066642929,75.1392,157.465287273
 10/13  14:00:00,289.541363404,36.569523851,138.275675699,0.0,32.1804615127,55.9779621605,220.929890613,1.04108511953,66.8089,153.079905494
 10/13  15:00:00,292.209395722,36.5181610106,141.485290238,0.0,32.1804615127,55.9779621605,229.122295551,0.919691795972,75.1392,153.063403755
 10/13  16:00:00,323.021699877,36.2506077745,143.792312432,0.0,32.1804615127,60.9114621605,213.151361465,0.687080243544,91.7998,120.664481222
 10/13  17:00:00,358.070248123,35.7120787784,145.10515084,0.0,32.1804615127,77.5397301883,223.963311837,2.60914941992,49.9818,171.372362417
 10/13  18:00:00,426.700724312,35.7483611811,143.536603586,0.0,77.122965704,86.2600435998,371.49232644,3.01711310627,49.9818,318.493413333
 10/13  19:00:00,431.807361694,35.7354328543,141.606413491,0.0,102.647051061,80.1663183927,272.120190581,3.40949746799,33.3212,235.389493113
 10/13  20:00:00,454.742945809,35.7222014485,138.835876375,0.0,115.40909374,92.7192997104,271.756973228,3.72290949372,33.3212,234.712863734
 10/13  21:00:00,430.183185765,35.7879418372,137.919560599,0.0,102.647051061,94.1340635361,369.481460859,4.02832081323,24.9909,340.462240046
 10/13  22:00:00,365.738211545,35.8564381346,139.968855175,0.0,77.122965704,65.871452062,285.996191631,5.42602944281,16.6606,263.909562189
 10/13  23:00:00,299.818001723,35.8048759078,142.314496987,0.0,38.286128036,48.4199368926,155.299655223,7.67905158474,8.3303,139.290303639
 10/13  24:00:00,192.987302738,32.8251271822,77.4810546252,0.0,25.5240853573,30.610668775,119.187702649,0.292146049247,3.33212,115.563436599
 10/14  01:00:00,158.038532637,30.8435445344,43.3980425862,0.0,27.7269238854,30.610668775,90.5618687405,0.0,3.33212,87.2297487405
 10/14  02:00:00,182.156651533,33.2214437117,81.1559837698,0.0,12.7620426787,28.1191506574,90.616855553,0.0417754855374,3.33212,87.2429600675
 10/14  03:00:00,184.833750619,33.2214437117,83.8202234655,0.0,12.7620426787,28.1191506574,90.6281715226,0.0501499471129,3.33212,87.2459015755
 10/14  04:00:00,190.690659614,33.2214437117,82.9722498683,0.0,12.7620426787,28.1191506574,118.994399845,0.0615097793028,3.33212,115.600770066
 10/14  05:00:00,191.708740513,32.8251271822,72.322783511,0.0,12.7620426787,28.1191506574,154.376955676,0.280959071357,8.3303,145.765696604
 10/14  06:00:00,292.236882782,33.6970235472,93.2321155044,0.0,42.6918050922,54.3732441037,222.202479327,0.143649843092,16.6606,205.398229484
 10/14  07:00:00,370.222716683,35.7029930981,137.56982059,0.0,42.6918050922,86.1019271793,371.659722471,7.31858480873,24.9909,339.350237662
 10/14  08:00:00,408.138049343,35.6584386025,133.899603861,0.0,57.6566862989,112.030105488,528.282715008,3.19725821784,33.3212,491.764256791
 10/14  09:00:00,360.827232184,36.1641934555,132.25654957,0.0,57.6566862989,83.6599452969,420.547495809,0.766545556772,66.8089,352.972050253
 10/14  10:00:00,307.08228138,36.2697206019,131.878493825,0.0,42.6918050922,68.9656133826,354.860187486,2.12099875068,83.4695,269.269688735
 10/14  11:00:00,299.000035717,36.3663974821,132.010472021,0.0,34.9340096728,67.7198543238,300.004734803,2.88764964432,83.4695,213.647585159
 10/14  12:00:00,300.376970421,36.4241790929,134.098378055,0.0,34.9340096728,67.7198543238,248.35406389,3.28147347468,83.4695,161.603090416
 10/14  13:00:00,289.719314428,36.3802405746,133.201254104,0.0,34.9340096728,57.9733543238,235.696562957,3.97847068397,75.1392,156.578892273
 10/14  14:00:00,288.234485596,36.40920591,131.695174126,0.0,34.9340096728,57.9733543238,230.391745579,4.40572955025,66.8089,159.177116029
 10/14  15:00:00,289.160718483,36.4361948944,132.613469619,0.0,34.9340096728,57.9733543238,234.332052176,4.77423131904,75.1392,154.418620857
 10/14  16:00:00,319.381529259,36.1487730844,133.881387743,0.0,34.9340096728,62.9068543238,219.52809972,5.25917814188,91.7998,122.469121578
 10/14  17:00:00,350.810327725,35.673909091,135.301751611,0.0,34.9340096728,72.2186844194,204.860304935,8.54990139002,49.9818,146.328603545
 10/14  18:00:00,429.884324066,35.7564917121,134.029843093,0.0,87.0357390804,86.2600435998,235.800597454,6.73356075285,49.9818,179.085236701
 10/14  19:00:00,423.002751741,35.6360444602,132.492746565,0.0,102.000620287,77.6748002752,275.214190229,6.62251042885,33.3212,235.2704798
 10/14  20:00:00,433.375853417,35.607549227,131.631826713,0.0,102.000620287,88.9820225341,275.269821066,7.0016643637,33.3212,234.946956702
 10/14  21:00:00,424.897968977,35.6453784722,133.24392608,0.0,102.000620287,91.6425454185,267.696696015,7.42318605407,24.9909,235.282609961
 10/14  22:00:00,372.894999002,35.6376290178,135.38309511,0.0,87.0357390804,65.871452062,364.926124597,10.0797147139,16.6606,338.185809883
 10/14  23:00:00,301.836353677,35.6121750297,138.624425327,0.0,42.6918050922,48.4199368926,226.778663835,13.6161322103,8.3303,204.832231625
 10/14  24:00:00,194.989632713,32.8251271822,76.9290384339,0.0,27.7269238854,30.610668775,119.335134674,0.404911595603,3.33212,115.598103078
 10/15  01:00:00,163.015397069,30.8435445344,39.1634824058,0.0,34.4311606118,33.1021868926,90.6954499533,0.0,3.33212,87.3633299533
 10/15  02:00:00,168.825503268,31.6361775935,61.1892218943,0.0,19.466279405,30.610668775,90.8372366925,0.133679682875,3.33212,87.3714370096
 10/15  03:00:00,171.315860382,32.4288106526,62.4905837163,0.0,19.466279405,30.610668775,93.693803563,2.97872100515,3.33212,87.3829625579
 10/15  04:00:00,184.403488267,32.4288106526,69.1194690031,0.0,19.466279405,30.610668775,125.949943959,6.96385234712,3.33212,115.653971612
 10/15  05:00:00,173.709239582,31.6361775935,47.4088243824,0.0,19.466279405,30.610668775,162.196597369,7.83832746712,8.3303,146.027969902
 10/15  06:00:00,316.919778527,34.6481832181,117.49581916,0.0,42.6918050922,54.3732441037,227.734285937,4.92153619025,16.6606,206.152149747
 10/15  07:00:00,382.382264644,35.9377755323,141.898481043,0.0,49.3960418185,88.5934452969,384.38688837,10.9925722081,24.9909,348.403416161
 10/15  08:00:00,410.896171549,35.6731831034,138.488125178,0.0,57.6566862989,112.030105488,532.463773428,5.91946987,33.3212,493.223103558
 10/15  09:00:00,355.653153931,36.1686834128,138.974346396,0.0,50.9524495726,81.1684271793,423.988254327,3.94981508761,66.8089,353.22953924
 10/15  10:00:00,312.841229696,36.323408621,141.257472891,0.0,42.6918050922,68.9656133826,357.839953612,5.29933808695,83.4695,269.071115525
 10/15  11:00:00,311.740800795,36.3642972195,144.516844296,0.0,38.286128036,68.9656133826,304.807145747,5.86949100838,83.4695,215.468154738
 10/15  12:00:00,312.18565983,36.4013409439,146.131091657,0.0,38.286128036,68.9656133826,250.636703891,5.92732754799,83.4695,161.239876343
 10/15  13:00:00,292.938092468,36.3797332395,145.732784004,0.0,31.5818913096,56.727595265,239.924044561,10.2702557153,75.1392,154.514588845
 10/15  14:00:00,265.101458453,36.4135036968,118.118751428,0.0,31.5818913096,56.727595265,241.226603737,20.3239207925,66.8089,154.093782945
 10/15  15:00:00,253.03038455,36.4378848554,106.33556181,0.0,31.5818913096,56.727595265,255.935768008,26.704540158,75.1392,154.09202785
 10/15  16:00:00,277.201353797,36.1424976063,101.635806595,0.0,31.5818913096,61.661095265,244.312837009,30.1565974665,91.7998,122.356439543
 10/15  17:00:00,305.994568771,35.6022026942,100.549393383,0.0,31.5818913096,70.9729253606,232.388311181,35.9989169531,49.9818,146.407594227
 10/15  18:00:00,391.331248796,35.6323673256,110.166488327,0.0,80.3315023541,83.7685254822,263.158767001,34.1992751458,49.9818,178.977691856
 10/15  19:00:00,382.877851412,35.599342889,98.0532656145,0.0,102.000620287,77.6748002752,310.240628071,41.7600965669,33.3212,235.159331504
 10/15  20:00:00,392.742419141,35.599342889,87.7709811219,0.0,108.704857014,91.4735406516,324.684033847,58.6961816163,33.3212,232.666652231
 10/15  21:00:00,384.905626302,35.6003789707,108.079682408,0.0,95.2963835608,89.1510273009,333.175675548,76.3817009892,24.9909,231.803074559
 10/15  22:00:00,334.005824569,35.5993549655,110.360753303,0.0,80.3315023541,63.3799339444,452.353063325,90.9251559429,16.6606,344.767307382
 10/15  23:00:00,244.055139172,35.599342889,84.8684785073,0.0,42.6918050922,48.4199368926,302.92745346,97.2285062142,8.3303,197.368647245
 10/15  24:00:00,193.049571949,30.8435445344,69.0918756363,0.0,34.4311606118,33.1021868926,203.356782137,81.6937217914,3.33212,118.330940345
 10/16  01:00:00,164.704627961,30.8435445344,59.5603455319,0.0,19.418418834,29.3649097162,162.871665699,71.3364308935,3.33212,88.203114806
 10/16  02:00:00,152.288707571,30.8435445344,55.0728779875,0.0,12.7620426787,28.1191506574,154.699751791,62.2819954811,3.33212,89.0856363099
 10/16  03:00:00,149.385736876,30.8435445344,52.1744367926,0.0,12.7620426787,28.1191506574,146.486323167,54.7943544534,3.33212,88.3598487131
 10/16  04:00:00,158.80101861,33.2214437117,52.6343182084,0.0,12.7620426787,28.1191506574,166.576591657,47.5647420592,3.33212,115.679729598
 10/16  05:00:00,192.654539636,30.8435445344,61.2519480234,0.0,25.5240853573,30.610668775,246.346667813,40.2025865576,8.3303,197.813781255
 10/16  06:00:00,324.282563592,34.6481832181,94.0727882403,0.0,51.0481707146,78.1489452969,399.01764097,33.3643754714,16.6606,348.992665499
 10/16  07:00:00,399.159804971,35.6083963388,124.780843103,0.0,64.3609230253,109.708623606,520.925748247,37.6518054047,24.9909,458.283042843
 10/16  08:00:00,336.757078908,35.599342889,104.990247985,0.0,51.0481707146,80.7689615957,428.400834255,34.2435158655,33.3212,360.836118389
 10/16  09:00:00,316.297604315,36.1764640899,112.171687553,0.0,51.0481707146,71.0224615957,358.908121083,23.1004972316,66.8089,268.998723852
 10/16  10:00:00,287.103069078,36.2686300478,131.465145761,0.0,32.1804615127,65.7244621605,316.744358027,18.3352019718,83.4695,214.939656055
 10/16  11:00:00,300.079961056,36.3240931341,143.440138549,0.0,32.1804615127,65.7244621605,251.219105757,12.9233760471,83.4695,154.82622971
 10/16  12:00:00,299.860663385,36.3655090394,143.598386564,0.0,32.1804615127,65.7244621605,253.191070458,8.40912706586,83.4695,161.312443392
 10/16  13:00:00,290.053936741,36.4007244584,143.479127184,0.0,32.1804615127,55.9779621605,238.349005747,8.81619021097,75.1392,154.393615536
 10/16  14:00:00,290.945101572,36.4315275819,144.327965809,0.0,32.1804615127,55.9779621605,229.369276919,8.38223608384,66.8089,154.178140835
 10/16  15:00:00,285.879889024,36.4579465888,139.294410974,0.0,32.1804615127,55.9779621605,238.417630628,9.10668453366,75.1392,154.171746094
 10/16  16:00:00,300.681255861,36.159061522,125.257030706,0.0,32.1804615127,60.9114621605,224.425092764,10.2219841845,91.7998,122.403308579
 10/16  17:00:00,318.269589812,35.6159366894,105.738163525,0.0,32.1804615127,77.5397301883,242.271669151,15.6362989567,49.9818,176.653570195
 10/16  18:00:00,374.301246042,35.654715773,94.0650770738,0.0,77.122965704,86.2600435998,395.83222285,25.5509830612,49.9818,320.299439789
 10/16  19:00:00,391.318976359,35.6019791943,103.573477286,0.0,102.647051061,80.1663183927,301.905997773,30.7167693974,33.3212,237.868028375
 10/16  20:00:00,431.880221992,35.599342889,118.772768736,0.0,115.40909374,92.7192997104,300.693746751,31.9603184334,33.3212,235.412228317
 10/16  21:00:00,423.946890888,35.618222302,134.360485155,0.0,102.647051061,94.1340635361,412.027904113,39.5345485077,24.9909,347.502455606
 10/16  22:00:00,331.608907486,35.6650744717,108.583196938,0.0,77.122965704,65.871452062,332.987352196,55.9705568273,16.6606,260.356195368
 10/16  23:00:00,233.704123246,35.6345927943,78.8841991283,0.0,38.286128036,48.4199368926,223.457853757,69.210508677,8.3303,145.91704508
 10/16  24:00:00,178.840152688,30.8435445344,66.2450709526,0.0,25.5240853573,30.610668775,182.488210229,63.4571437884,3.33212,115.69894644
 10/17  01:00:00,162.859792023,30.8435445344,57.6419701504,0.0,19.418418834,29.3649097162,147.962772828,57.3146060735,3.33212,87.3160467547
 10/17  02:00:00,149.986438098,30.8435445344,52.7006770406,0.0,12.7620426787,28.1191506574,141.726917727,51.0851462533,3.33212,87.3096514741
 10/17  03:00:00,146.646582449,30.8435445344,49.3659629608,0.0,12.7620426787,28.1191506574,136.642739514,45.9977740631,3.33212,87.3128454507
 10/17  04:00:00,156.137083215,33.2214437117,49.2652694314,0.0,12.7620426787,28.1191506574,162.277780356,41.1963835832,3.33212,117.749276773
 10/17  05:00:00,189.077947134,30.8435445344,56.9375514269,0.0,25.5240853573,30.610668775,246.917834551,35.6894878489,8.3303,202.898046702
 10/17  06:00:00,318.455412121,34.6481832181,87.4020961657,0.0,51.0481707146,78.1489452969,397.188969965,30.9307415502,16.6606,349.597628415
 10/17  07:00:00,393.641193469,35.6049721565,118.021910071,0.0,64.3609230253,109.708623606,540.450963416,56.8355036259,24.9909,458.62455979
 10/17  08:00:00,334.508339319,35.5995598135,101.824052519,0.0,51.0481707146,80.7689615957,448.920821614,53.3591364534,33.3212,362.24048516
 10/17  09:00:00,312.145095289,36.1762543763,107.868885706,0.0,51.0481707146,71.0224615957,383.979025283,47.8639983562,66.8089,269.306126927
 10/17  10:00:00,258.256792825,36.268814485,102.673874614,0.0,32.1804615127,65.7244621605,347.124627254,48.5104466907,83.4695,215.144680563
 10/17  11:00:00,261.979959196,36.3242181566,105.708271186,0.0,32.1804615127,65.7244621605,283.27148642,41.662237235,83.4695,158.139749185
 10/17  12:00:00,271.039787299,36.3650265082,115.410763594,0.0,32.1804615127,65.7244621605,278.604167826,36.9728451397,83.4695,158.161822686
 10/17  13:00:00,279.13842441,36.4379431162,133.030653715,0.0,32.1804615127,55.9779621605,256.724558551,27.1349134428,75.1392,154.450445108
 10/17  14:00:00,287.904129857,36.4589694565,141.57897217,0.0,32.1804615127,55.9779621605,247.96662376,20.1769846896,66.8089,160.980739071
 10/17  15:00:00,289.237326648,36.4641410683,142.825601159,0.0,32.1804615127,55.9779621605,246.273701525,16.8604202477,75.1392,154.274081277
 10/17  16:00:00,305.465955036,36.1596703546,130.08570439,0.0,32.1804615127,60.9114621605,222.323306214,14.508871512,91.7998,116.014634702
 10/17  17:00:00,301.607649251,35.6055412916,89.3090111556,0.0,32.1804615127,77.5397301883,259.418299506,30.7257881305,49.9818,178.710711375
 10/17  18:00:00,384.556291438,35.6406981084,104.240094181,0.0,77.122965704,86.2600435998,433.235631013,62.8467756973,49.9818,320.407055316
 10/17  19:00:00,392.319596547,35.5995833596,104.788977174,0.0,102.647051061,80.1663183927,372.777353515,98.674526805,33.3212,240.78162671
 10/17  20:00:00,424.219794445,35.599342889,111.058037606,0.0,115.40909374,92.7192997104,436.35872677,165.46092166,33.3212,237.57660511
 10/17  21:00:00,412.546694968,35.599342889,122.53239781,0.0,102.647051061,94.1340635361,581.824554021,209.750865445,24.9909,347.082788576
 10/17  22:00:00,321.029547209,35.6191441058,97.0620800412,0.0,77.122965704,65.871452062,499.270670862,220.013470072,16.6606,262.59660079
 10/17  23:00:00,224.425385556,35.5999239689,68.4030949344,0.0,38.286128036,48.4199368926,374.055530688,219.719644179,8.3303,146.005586509
 10/17  24:00:00,169.082956324,30.8435445344,56.32799634,0.0,25.5240853573,30.610668775,177.064952751,57.9753598516,3.33212,115.7574729
 10/18  01:00:00,154.092100383,30.8435445344,48.6934755154,0.0,19.418418834,29.3649097162,137.070228184,46.4050339924,3.33212,87.3330741917
 10/18  02:00:00,141.891116719,30.8435445344,44.4150841529,0.0,12.7620426787,28.1191506574,129.325960352,38.2321170138,3.33212,87.7617233384
 10/18  03:00:00,139.334738422,30.8435445344,41.8527119787,0.0,12.7620426787,28.1191506574,129.567100378,33.0612017758,3.33212,93.1737786025
 10/18  04:00:00,146.505473954,30.8435445344,42.4251895382,0.0,12.7620426787,28.1191506574,148.817484276,29.7214656972,3.33212,115.763898579
 10/18  05:00:00,182.114891724,30.8435445344,50.4065955755,0.0,25.5240853573,30.610668775,237.56840913,26.925121916,8.3303,202.312987213
 10/18  06:00:00,317.732322908,34.0140767708,85.2547495571,0.0,51.0481707146,78.1489452969,376.860288529,13.1132172987,16.6606,347.08647123
 10/18  07:00:00,405.667019337,35.605129915,131.176500208,0.0,64.3609230253,109.708623606,498.439011174,6.66480549256,24.9909,466.783305681
 10/18  08:00:00,374.937321115,35.599342889,142.333715528,0.0,51.0481707146,80.7689615957,392.228971664,3.82966999249,33.3212,355.078101672
 10/18  09:00:00,349.894480029,36.1773639922,143.768077435,0.0,51.0481707146,71.0224615957,345.302143642,1.17313990802,66.8089,277.320103734
 10/18  10:00:00,302.767664868,36.2640369401,144.935660708,0.0,32.1804615127,65.7244621605,299.113149065,0.667564643456,83.4695,214.976084422
 10/18  11:00:00,303.586992161,36.3171936484,144.853732931,0.0,32.1804615127,65.7244621605,239.470441675,0.708550460539,83.4695,155.292391214
 10/18  12:00:00,302.521309822,36.357208832,144.406413056,0.0,32.1804615127,65.7244621605,245.624668069,0.639722598533,83.4695,161.51544547
 10/18  13:00:00,293.050725819,36.3892101282,144.672354424,0.0,32.1804615127,55.9779621605,230.50486447,0.820468410196,75.1392,154.545196059
 10/18  14:00:00,294.238002408,36.4161023503,146.030145971,0.0,32.1804615127,55.9779621605,229.090661788,1.21683279336,66.8089,161.064928995
 10/18  15:00:00,294.813263532,36.439594247,146.872536904,0.0,32.1804615127,55.9779621605,231.022724479,1.52084947533,75.1392,154.362675003
 10/18  16:00:00,321.920793734,36.1449693228,145.301360982,0.0,32.1804615127,60.9114621605,208.665664486,0.789712763261,91.7998,116.076151722
 10/18  17:00:00,355.274422129,35.6108273995,141.510130838,0.0,32.1804615127,77.5397301883,231.117799066,2.2839311402,49.9818,178.852067926
 10/18  18:00:00,425.885956726,35.653133776,144.346690125,0.0,77.122965704,86.2600435998,376.89672778,3.73950557619,49.9818,323.175422204
 10/18  19:00:00,434.520303484,35.602050591,145.523461771,0.0,102.647051061,80.1663183927,279.831707836,4.53195103567,33.3212,241.9785568
 10/18  20:00:00,459.209531577,35.599342889,144.902821151,0.0,115.40909374,92.7192997104,274.197500717,5.00947830345,33.3212,235.866822413
 10/18  21:00:00,434.422155806,35.6280709057,143.805274569,0.0,102.647051061,94.1340635361,382.437126616,6.64114289451,24.9909,350.805083721
 10/18  22:00:00,362.11435114,35.6770080169,138.270592949,0.0,77.122965704,65.871452062,290.748373624,10.6485101227,16.6606,263.439263501
 10/18  23:00:00,265.316169181,35.6528092252,109.783513674,0.0,38.286128036,48.4199368926,171.53928815,14.2783011227,8.3303,148.930687027
 10/18  24:00:00,151.210384906,30.8435445344,38.7775714741,0.0,25.5240853573,30.610668775,128.960184306,9.84723545468,3.33212,115.780828852
 10/19  01:00:00,151.358156132,30.8435445344,46.320322403,0.0,19.418418834,29.3649097162,101.257795255,10.5691035748,3.33212,87.3565716798
 10/19  02:00:00,162.840257797,31.6361775935,64.8338125189,0.0,12.7620426787,28.1191506574,101.526108781,10.8135828257,3.33212,87.3804059556
 10/19  03:00:00,166.546629391,32.4288106526,67.681927916,0.0,12.7620426787,28.1191506574,101.9534845,11.2421520009,3.33212,87.3792124993
 10/19  04:00:00,184.706938861,33.2214437117,78.385985881,0.0,12.7620426787,28.1191506574,137.0783047,11.4432141078,3.33212,122.302970592
 10/19  05:00:00,208.766028918,32.4288106526,75.6877741581,0.0,25.5240853573,30.610668775,216.482418633,9.85686712644,8.3303,198.295251506
 10/19  06:00:00,345.923911666,34.0140767708,113.199243927,0.0,51.0481707146,78.1489452969,376.274225132,8.77401137125,16.6606,350.839613761
 10/19  07:00:00,416.619019171,35.7215275093,141.106941722,0.0,64.3609230253,109.708623606,506.000458606,10.6561726182,24.9909,470.353385988
 10/19  08:00:00,376.190578042,35.6164809467,142.78482491,0.0,51.0481707146,80.7689615957,392.718873068,3.65502035688,33.3212,355.742652711
 10/19  09:00:00,349.400783939,36.1603690686,143.111570863,0.0,51.0481707146,71.0224615957,345.120978275,0.680036039093,66.8089,277.632042236
 10/19  10:00:00,302.093357466,36.2523365791,143.731044362,0.0,32.1804615127,65.7244621605,300.847127978,1.90817244296,83.4695,215.469455535
 10/19  11:00:00,304.498802929,36.3163708477,144.701278518,0.0,32.1804615127,65.7244621605,240.666135262,1.58985417755,83.4695,155.606781084
 10/19  12:00:00,302.795209174,36.3743071178,143.981370689,0.0,32.1804615127,65.7244621605,245.972020063,1.42876343391,83.4695,161.073756629
 10/19  13:00:00,294.55964538,36.3865709375,145.610079699,0.0,32.1804615127,55.9779621605,238.825839769,2.33667707317,75.1392,161.349962696
 10/19  14:00:00,295.089554413,36.4124211929,146.489084434,0.0,32.1804615127,55.9779621605,224.11090654,2.84879468225,66.8089,154.453211858
 10/19  15:00:00,294.687882789,36.4383527797,146.378719985,0.0,32.1804615127,55.9779621605,232.661117994,3.0943316654,75.1392,154.427586328
 10/19  16:00:00,324.139969662,36.1548418907,147.099874235,0.0,32.1804615127,60.9114621605,215.805195209,1.44041266172,91.7998,122.564982547
 10/19  17:00:00,358.709772596,35.6450221257,144.977519194,0.0,32.1804615127,77.5397301883,233.036410467,4.07789513604,49.9818,178.976715331
 10/19  18:00:00,425.535808892,35.684482022,144.258470913,0.0,77.122965704,86.2600435998,377.964811157,6.56446234989,49.9818,321.418548807
 10/19  19:00:00,433.663668965,35.622854881,144.732629666,0.0,102.647051061,80.1663183927,285.344320382,7.79513484584,33.3212,244.227985537
 10/19  20:00:00,458.661796782,35.613109219,144.470252725,0.0,115.40909374,92.7192997104,279.86449555,10.4236536958,33.3212,236.119641854
 10/19  21:00:00,431.26421722,35.6606255457,141.085776658,0.0,102.647051061,94.1340635361,393.749953786,17.3334205498,24.9909,351.425633236
 10/19  22:00:00,325.49502759,35.737190762,102.280196743,0.0,77.122965704,65.871452062,310.959455833,29.1654438528,16.6606,265.13341198
 10/19  23:00:00,217.199474811,35.6963072454,62.4554304133,0.0,38.286128036,48.4199368926,197.642917997,41.4952648883,8.3303,147.817353108
 10/19  24:00:00,173.100565935,30.8435445344,60.617813483,0.0,25.5240853573,30.610668775,162.445740144,43.2725769365,3.33212,115.841043207
 10/20  01:00:00,162.513343465,30.8435445344,57.3933927324,0.0,19.418418834,29.3649097162,139.696084799,48.9656431759,3.33212,87.3983216232
 10/20  02:00:00,153.577236308,32.4288106526,54.7905060997,0.0,12.7620426787,28.1191506574,139.549645049,48.8151510724,3.33212,87.4023739765
 10/20  03:00:00,150.362136422,31.6361775935,52.3769268333,0.0,12.7620426787,28.1191506574,143.272704664,46.2898189659,3.33212,93.6507656978
 10/20  04:00:00,159.701743791,33.2214437117,52.9073839345,0.0,12.7620426787,28.1191506574,162.31601355,43.0920122324,3.33212,115.891881318
 10/20  05:00:00,193.147086313,30.8435445344,61.1258352772,0.0,25.5240853573,30.610668775,252.463375587,38.561174807,8.3303,205.57190078
 10/20  06:00:00,328.325685873,34.8067098299,94.4418421785,0.0,51.0481707146,78.1489452969,399.486201039,31.3479222167,16.6606,351.477678822
 10/20  07:00:00,404.587880954,35.6104768893,129.308229078,0.0,64.3609230253,109.708623606,516.496725509,26.443687268,24.9909,465.062138241
 10/20  08:00:00,370.664403008,35.6086387511,137.122673163,0.0,51.0481707146,80.7689615957,403.514105301,8.15584081218,33.3212,362.037064488
 10/20  09:00:00,348.357763533,36.1645209179,142.218680845,0.0,51.0481707146,71.0224615957,342.191861065,0.539053034308,66.8089,274.843908031
 10/20  10:00:00,301.815581169,36.2561752708,143.793915534,0.0,32.1804615127,65.7244621605,303.258503232,1.25027151739,83.4695,218.538731715
 10/20  11:00:00,300.247694944,36.311134209,140.424286215,0.0,32.1804615127,65.7244621605,241.505277928,1.2363628512,83.4695,156.799415076
 10/20  12:00:00,297.425467418,36.4144864551,137.431163302,0.0,32.1804615127,65.7244621605,244.536006938,0.996000307777,83.4695,160.07050663
 10/20  13:00:00,288.183417953,36.4901774685,137.545236168,0.0,32.1804615127,55.9779621605,237.567427268,0.969350714902,75.1392,161.458876553
 10/20  14:00:00,287.921264429,36.4972577419,137.147500111,0.0,32.1804615127,55.9779621605,222.318859343,0.977996261227,66.8089,154.531963081
 10/20  15:00:00,287.418477818,36.458701152,136.70509885,0.0,32.1804615127,55.9779621605,236.579583146,1.20567266131,75.1392,160.234710485
 10/20  16:00:00,317.757630113,36.1735937573,138.551244389,0.0,32.1804615127,60.9114621605,209.61072375,0.70741454061,91.7998,117.103509209
 10/20  17:00:00,358.856799027,35.6627764035,140.455417474,0.0,32.1804615127,77.5397301883,231.412901883,2.33214459307,49.9818,179.09895729
 10/20  18:00:00,422.750219976,35.7008235654,139.569338856,0.0,77.122965704,86.2600435998,380.03648055,3.16490101077,49.9818,326.889779539
 10/20  19:00:00,429.738746031,35.6423121078,139.44593584,0.0,102.647051061,80.1663183927,276.332212706,2.95673092338,33.3212,240.054281783
 10/20  20:00:00,454.586971458,35.6321673438,138.919287662,0.0,115.40909374,92.7192997104,272.791740144,3.10406701185,33.3212,236.366473133
 10/20  21:00:00,430.215037327,35.6941919519,138.14274794,0.0,102.647051061,94.1340635361,382.385507362,3.414069222,24.9909,353.98053814
 10/20  22:00:00,365.833639207,35.7747554739,140.256696141,0.0,77.122965704,65.871452062,287.736087562,5.40861045304,16.6606,265.666877109
 10/20  23:00:00,300.16458285,35.7355024217,142.905095705,0.0,38.286128036,48.4199368926,163.039804508,7.4236377736,8.3303,147.285866735
 10/20  24:00:00,164.506026135,31.6361775935,50.8238770517,0.0,25.5240853573,30.610668775,124.932001598,0.278362491604,3.33212,121.321519106
 10/21  01:00:00,182.722484951,32.4288106526,65.7045268436,0.0,27.7269238854,30.610668775,91.0323192246,0.274059447252,3.33212,87.4261397773
 10/21  02:00:00,169.827305856,32.4288106526,70.1481891165,0.0,12.7620426787,28.1191506574,90.8879237503,0.118987519369,3.33212,87.436816231
 10/21  03:00:00,143.080944541,31.6361775935,44.7862725111,0.0,12.7620426787,28.1191506574,97.1459447251,0.130899342747,3.33212,93.6829253823
 10/21  04:00:00,187.728331728,33.2214437117,80.2649458778,0.0,12.7620426787,28.1191506574,119.362140156,0.0646820030159,3.33212,115.965338153
 10/21  05:00:00,201.216738259,33.2214437117,81.351373328,0.0,12.7620426787,28.1191506574,154.729444297,0.0543190415586,8.3303,146.344825255
 10/21  06:00:00,315.323838891,34.4896566063,112.009232518,0.0,42.6918050922,54.3732441037,228.682756511,0.120520268495,16.6606,211.901636242
 10/21  07:00:00,370.390905564,35.667162175,137.599702206,0.0,42.6918050922,86.1019271793,386.182372755,6.8582124075,24.9909,354.333260347
 10/21  08:00:00,408.94038232,35.6300002028,134.951453633,0.0,57.6566862989,112.030105488,538.953007746,3.18781433116,33.3212,502.443993415
 10/21  09:00:00,362.057428811,36.1557102884,134.013132914,0.0,57.6566862989,83.6599452969,425.122163387,1.14539509769,66.8089,357.16786829
 10/21  10:00:00,309.309133026,36.245394334,135.229291164,0.0,42.6918050922,68.9656133826,365.293111406,4.23837768291,83.4695,277.585233723
 10/21  11:00:00,302.424037907,36.296617104,136.645657908,0.0,34.9340096728,67.7198543238,305.310930515,5.28174949437,83.4695,216.559681021
 10/21  12:00:00,302.743993443,36.3384698677,137.333480606,0.0,34.9340096728,67.7198543238,252.420735665,5.29720432001,83.4695,163.654031345
 10/21  13:00:00,292.933170087,36.3689454035,137.304548234,0.0,34.9340096728,57.9733543238,241.188618211,5.35431740318,75.1392,160.695100807
 10/21  14:00:00,292.469816119,36.3979026143,137.058446944,0.0,34.9340096728,57.9733543238,234.148757548,5.52395346559,66.8089,161.815904082
 10/21  15:00:00,292.807730246,36.4243478492,137.704916727,0.0,34.9340096728,57.9733543238,242.660216354,5.7399328378,75.1392,161.781083516
 10/21  16:00:00,322.549094842,36.1305260193,138.54230069,0.0,34.9340096728,62.9068543238,221.265266717,6.61587052324,91.7998,122.849596194
 10/21  17:00:00,355.204537751,35.6249826509,138.174794228,0.0,34.9340096728,72.2186844194,211.318246968,10.0922824263,49.9818,151.244164542
 10/21  18:00:00,430.627143851,35.697608819,135.738706872,0.0,87.0357390804,86.2600435998,240.379163911,7.95819099787,49.9818,182.439172913
 10/21  19:00:00,423.413459991,35.6069772771,133.24034879,0.0,102.000620287,77.6748002752,284.40201488,7.70810748818,33.3212,243.372707392
 10/21  20:00:00,434.226649436,35.599342889,132.720707491,0.0,102.000620287,88.9820225341,278.974834669,8.03387383235,33.3212,237.619760837
 10/21  21:00:00,425.956155295,35.6035573778,135.275241597,0.0,102.000620287,91.6425454185,273.114684697,8.48569885198,24.9909,239.638085845
 10/21  22:00:00,375.070840824,35.6010444474,139.034782437,0.0,87.0357390804,65.871452062,377.722347154,11.2629164484,16.6606,349.798830706
 10/21  23:00:00,304.927428346,35.599342889,143.620248756,0.0,42.6918050922,48.4199368926,232.138427469,16.9873581829,8.3303,206.820769286
 10/21  24:00:00,147.712073257,30.8435445344,33.1146021444,0.0,27.7269238854,30.610668775,136.111538484,12.6241796442,3.33212,120.15523884
 10/22  01:00:00,167.753770595,30.8435445344,43.9461394872,0.0,34.4311606118,33.1021868926,112.385489583,21.4967103385,3.33212,87.5566592445
 10/22  02:00:00,154.044044536,30.8435445344,47.7304472991,0.0,19.466279405,30.610668775,127.748914128,30.5885423542,3.33212,93.8282517738
 10/22  03:00:00,156.543372466,31.6361775935,49.42819792,0.0,19.466279405,30.610668775,132.586218404,41.6808915746,3.33212,87.5732068294
 10/22  04:00:00,166.944748169,32.4288106526,52.4379014053,0.0,19.466279405,30.610668775,176.782129999,51.0033390532,3.33212,122.446670946
 10/22  05:00:00,180.900323886,30.8435445344,55.7189138666,0.0,19.466279405,30.610668775,208.052271406,53.1075631593,8.3303,146.614408246
 10/22  06:00:00,267.887624623,34.8067098299,67.2386330585,0.0,42.6918050922,54.3732441037,287.727987907,56.4851630234,16.6606,214.582224884
 10/22  07:00:00,337.750712901,35.8740335078,99.5379544219,0.0,49.3960418185,88.5934452969,438.408501569,60.6634848317,24.9909,352.754116738
 10/22  08:00:00,408.354349356,35.686206274,138.293366093,0.0,57.6566862989,112.030105488,585.166183989,47.7905925615,33.3212,504.054391428
 10/22  09:00:00,353.028784556,36.1788373694,138.304681236,0.0,50.9524495726,81.1684271793,458.319123399,25.1664458071,66.8089,366.343777592
 10/22  10:00:00,310.140335261,36.4199170092,139.501293664,0.0,42.6918050922,68.9656133826,373.885166039,11.3901255015,83.4695,279.025540537
 10/22  11:00:00,309.246433517,36.5161583783,142.385721366,0.0,38.286128036,68.9656133826,306.542321531,6.37208111622,83.4695,216.700740415
 10/22  12:00:00,308.060272064,36.6574807719,141.708405658,0.0,38.286128036,68.9656133826,248.793814833,3.42642178935,83.4695,161.897893043
 10/22  13:00:00,289.361260579,36.5900862345,141.976127635,0.0,31.5818913096,56.727595265,239.888819181,2.88701897769,75.1392,161.862600203
 10/22  14:00:00,289.30360919,36.5489881917,141.972114602,0.0,31.5818913096,56.727595265,224.41887229,2.9254835346,66.8089,154.684488755
 10/22  15:00:00,289.522514703,36.4831839504,142.329703834,0.0,31.5818913096,56.727595265,241.069259199,4.47445256451,75.1392,161.455606635
 10/22  16:00:00,319.959627518,36.1600315815,144.063300176,0.0,31.5818913096,61.661095265,222.456826286,7.9057389304,91.7998,122.751287355
 10/22  17:00:00,346.450050929,35.6176118325,137.941927478,0.0,31.5818913096,70.9729253606,214.190434052,14.5681161508,49.9818,149.640517901
 10/22  18:00:00,394.207219978,35.6477729605,112.9151739,0.0,80.3315023541,83.7685254822,256.054777831,21.9898920534,49.9818,184.083085778
 10/22  19:00:00,396.398329184,35.5998386597,111.55987468,0.0,102.000620287,77.6748002752,301.162761444,28.9091367724,33.3212,238.932424671
 10/22  20:00:00,414.146214896,35.599342889,109.02658181,0.0,108.704857014,91.4735406516,310.171602974,35.3664173883,33.3212,241.483985585
 10/22  21:00:00,401.034735587,35.6004634387,124.098939835,0.0,95.2963835608,89.1510273009,304.261231248,42.3992859043,24.9909,236.871045344
 10/22  22:00:00,346.592451029,35.5993454537,122.8662911,0.0,80.3315023541,63.3799339444,419.394814361,51.2305236924,16.6606,351.503690668
 10/22  23:00:00,254.318073927,35.599342889,95.0748530445,0.0,42.6918050922,48.4199368926,272.004275018,58.0378579521,8.3303,205.636117066
 10/22  24:00:00,202.23262988,30.8435445344,78.2358111074,0.0,34.4311606118,33.1021868926,175.029190003,49.0757917146,3.33212,122.621278289
 10/23  01:00:00,173.251385011,30.8435445344,68.0847876845,0.0,19.418418834,29.3649097162,135.307097759,44.4961234051,3.33212,87.4788543543
 10/23  02:00:00,160.357418627,30.8435445344,63.1330739827,0.0,12.7620426787,28.1191506574,130.29915983,39.4819589571,3.33212,87.485080873
 10/23  03:00:00,157.231492359,30.8435445344,60.020582098,0.0,12.7620426787,28.1191506574,133.344415429,36.2716714217,3.33212,93.7406240076
 10/23  04:00:00,166.4738082,33.2214437117,60.3141362997,0.0,12.7620426787,28.1191506574,152.258979887,32.8646245794,3.33212,116.062235308
 10/23  05:00:00,201.247672928,31.6361775935,69.0613596897,0.0,25.5240853573,30.610668775,241.15779983,26.7214649257,8.3303,206.106034904
 10/23  06:00:00,334.957373657,34.8067098299,101.783210409,0.0,51.0481707146,78.1489452969,401.837943104,28.254012586,16.6606,356.923330518
 10/23  07:00:00,407.417719549,35.6044867273,133.022222877,0.0,64.3609230253,109.708623606,527.314647779,30.783480742,24.9909,471.540267037
 10/23  08:00:00,364.420984666,35.6173534485,132.189896446,0.0,51.0481707146,80.7689615957,416.163649704,15.7605543965,33.3212,367.081895307
 10/23  09:00:00,346.01640708,36.1769100099,140.22212426,0.0,51.0481707146,71.0224615957,348.746472684,3.00561392821,66.8089,278.931958756
 10/23  10:00:00,300.475613784,36.269808099,141.928930801,0.0,32.1804615127,65.7244621605,300.638265246,0.922115321195,83.4695,216.246649925
 10/23  11:00:00,303.792728157,36.4275054865,143.935396631,0.0,32.1804615127,65.7244621605,246.612128216,0.942343287457,83.4695,162.200284928
 10/23  12:00:00,300.420250721,36.5891013927,140.610059854,0.0,32.1804615127,65.7244621605,246.351799967,0.915627172119,83.4695,161.966672795
 10/23  13:00:00,291.250861713,36.6324597656,141.480011497,0.0,32.1804615127,55.9779621605,237.762552021,0.903319734951,75.1392,161.720032286
 10/23  14:00:00,291.134389959,36.6193499856,141.261405147,0.0,32.1804615127,55.9779621605,222.500820343,0.895941980306,66.8089,154.795978362
 10/23  15:00:00,291.383178006,36.5612729161,141.940852397,0.0,32.1804615127,55.9779621605,237.46599847,0.787094833115,75.1392,161.539703637
 10/23  16:00:00,321.202350154,36.2218151319,143.3298654,0.0,32.1804615127,60.9114621605,215.195753473,0.592772242588,91.7998,122.80318123
 10/23  17:00:00,362.066217234,35.6751099087,144.847668774,0.0,32.1804615127,77.5397301883,231.708930287,2.21540795542,49.9818,179.511722331
 10/23  18:00:00,426.148726613,35.7089950361,144.540055485,0.0,77.122965704,86.2600435998,383.19371377,3.77272711072,49.9818,329.439186659
 10/23  19:00:00,433.123379414,35.6439299961,144.33565092,0.0,102.647051061,80.1663183927,281.187268678,7.91196896365,33.3212,239.954099715
 10/23  20:00:00,455.692476685,35.6269814386,141.895429662,0.0,115.40909374,92.7192997104,291.272284364,13.4172387628,33.3212,244.533845601
 10/23  21:00:00,432.3924727,35.6796890853,142.353802128,0.0,102.647051061,94.1340635361,396.940367079,17.9731768418,24.9909,353.976290237
 10/23  22:00:00,347.133335435,35.7524279721,123.791543092,0.0,77.122965704,65.871452062,306.613024484,21.6072481011,16.6606,268.345176383
 10/23  23:00:00,251.752613687,35.7058770613,96.7017823331,0.0,38.286128036,48.4199368926,186.585396571,25.0837026696,8.3303,153.171393902
 10/23  24:00:00,170.964285952,30.8435445344,58.4753222563,0.0,25.5240853573,30.610668775,139.202836137,19.8037750963,3.33212,116.06694104
 10/24  01:00:00,165.832706428,30.8435445344,60.7464641429,0.0,19.418418834,29.3649097162,115.987353514,18.8893118035,3.33212,93.7659217106
 10/24  02:00:00,178.057311917,32.4288106526,79.213058997,0.0,12.7620426787,28.1191506574,108.458027113,17.6063124315,3.33212,87.5195946815
 10/24  03:00:00,156.358679748,31.6361775935,58.4064634699,0.0,12.7620426787,28.1191506574,107.837012205,16.9795417211,3.33212,87.5253504839
 10/24  04:00:00,186.138734273,33.2214437117,79.2137969742,0.0,12.7620426787,28.1191506574,141.678824948,15.7692397652,3.33212,122.577465183
 10/24  05:00:00,218.306274732,32.4288106526,84.4253794825,0.0,25.5240853573,30.610668775,227.470468394,12.8403461189,8.3303,206.299822275
 10/24  06:00:00,338.046015659,34.0140767708,104.665180326,0.0,51.0481707146,78.1489452969,387.436203044,14.0349085837,16.6606,356.74069446
 10/24  07:00:00,404.790252612,35.7250884281,129.130778323,0.0,64.3609230253,109.708623606,517.529693066,18.5909117642,24.9909,473.947881302
 10/24  08:00:00,371.501208018,35.599342889,137.025176038,0.0,51.0481707146,80.7689615957,408.744949707,7.65443252473,33.3212,367.769317182
 10/24  09:00:00,346.147148652,36.1652660451,138.864022957,0.0,51.0481707146,71.0224615957,346.640868177,0.533352971605,66.8089,279.298615205
 10/24  10:00:00,297.392702758,36.2555900603,138.4274186,0.0,32.1804615127,65.7244621605,300.939043796,0.979509646585,83.4695,216.490034149
 10/24  11:00:00,298.317691489,36.335778089,138.547256,0.0,32.1804615127,65.7244621605,246.756813128,0.949430932759,83.4695,162.337882195
 10/24  12:00:00,296.954021085,36.4090141354,137.477733491,0.0,32.1804615127,65.7244621605,246.526375191,0.94591747534,83.4695,162.110957716
 10/24  13:00:00,288.047882513,36.4003835584,138.126206808,0.0,32.1804615127,55.9779621605,238.010682027,1.00196155368,75.1392,161.869520474
 10/24  14:00:00,289.66907177,36.4116191565,140.151238649,0.0,32.1804615127,55.9779621605,230.054154066,1.63438530805,66.8089,161.610868758
 10/24  15:00:00,289.480455525,36.4365859491,139.993902805,0.0,32.1804615127,55.9779621605,232.010994274,2.01593509429,75.1392,154.85585918
 10/24  16:00:00,318.529807853,36.1511026547,139.919224033,0.0,32.1804615127,60.9114621605,215.440773152,0.800189423033,91.7998,122.840783728
 10/24  17:00:00,358.611084486,35.645098313,139.944195331,0.0,32.1804615127,77.5397301883,239.442072693,2.90196941612,49.9818,186.558303277
 10/24  18:00:00,422.404801912,35.6861949611,138.770034922,0.0,77.122965704,86.2600435998,378.386302766,3.87192498978,49.9818,324.532577777
 10/24  19:00:00,429.277998852,35.625023754,138.671219218,0.0,102.647051061,80.1663183927,282.01236907,3.59817944895,33.3212,245.092989621
 10/24  20:00:00,453.378519609,35.6145489127,137.168524646,0.0,115.40909374,92.7192997104,281.719405555,3.60488213363,33.3212,244.793323422
 10/24  21:00:00,428.799824633,35.6770102414,136.093740589,0.0,102.647051061,94.1340635361,383.677797396,4.06804853696,24.9909,354.618848859
 10/24  22:00:00,364.75827993,35.7608078362,138.661069136,0.0,77.122965704,65.871452062,294.066922432,6.28796277544,16.6606,271.118359657
 10/24  23:00:00,299.317712906,35.7250411197,141.586760245,0.0,38.286128036,48.4199368926,167.913547153,8.439047376,8.3303,151.144199777
 10/24  24:00:00,162.351106663,31.6361775935,48.6109191565,0.0,25.5240853573,30.610668775,125.541828376,0.0195345229471,3.33212,122.190173853
 10/25  01:00:00,171.493809185,32.4288106526,63.938308708,0.0,19.418418834,29.3649097162,91.2505699902,0.0,3.33212,87.9184499902
 10/25  02:00:00,151.611760946,31.6361775935,53.1749133653,0.0,12.7620426787,28.1191506574,90.9203735725,0.0402266382912,3.33212,87.5480269342
 10/25  03:00:00,161.915316823,32.4288106526,62.2451991221,0.0,12.7620426787,28.1191506574,97.1388334487,0.0,3.33212,93.8067134487
 10/25  04:00:00,188.940458943,33.2214437117,81.3583998202,0.0,12.7620426787,28.1191506574,123.291668439,0.0505868066102,3.33212,119.908961632
 10/25  05:00:00,208.938657708,32.8251271822,74.3843748189,0.0,25.5240853573,30.610668775,218.072433358,0.258942691856,8.3303,209.483190666
 10/25  06:00:00,349.560035078,34.4896566063,113.809353759,0.0,51.0481707146,78.1489452969,371.496837893,0.134823760493,16.6606,354.701414133
 10/25  07:00:00,419.254681777,35.634670301,142.934058968,0.0,64.3609230253,109.708623606,511.008999576,7.40205536208,24.9909,478.616044214
 10/25  08:00:00,377.760114189,35.599342889,144.844282304,0.0,51.0481707146,80.7689615957,411.439848178,9.75557060175,33.3212,368.363077576
 10/25  09:00:00,344.691341716,36.1613810905,139.26666568,0.0,51.0481707146,71.0224615957,356.22011459,9.81924700819,66.8089,279.591967581
 10/25  10:00:00,297.471783149,36.2539849752,140.445170529,0.0,32.1804615127,65.7244621605,308.482352098,8.37484475666,83.4695,216.638007341
 10/25  11:00:00,299.495226546,36.3095718249,141.283969475,0.0,32.1804615127,65.7244621605,249.202616605,3.30345013056,83.4695,162.429666474
 10/25  12:00:00,301.79632424,36.3992780008,144.955941992,0.0,32.1804615127,65.7244621605,247.551776645,1.86988591794,83.4695,162.212390728
 10/25  13:00:00,290.120325674,36.5116671219,142.837989501,0.0,32.1804615127,55.9779621605,238.897340125,1.77854099984,75.1392,161.979599125
 10/25  14:00:00,289.850633591,36.513806617,142.649524497,0.0,32.1804615127,55.9779621605,230.890546852,2.35372737521,66.8089,161.727919477
 10/25  15:00:00,290.103587002,36.4759367155,143.128518102,0.0,32.1804615127,55.9779621605,241.880288019,5.05187807588,75.1392,161.689209944
 10/25  16:00:00,320.368068955,36.1621042845,144.588801778,0.0,32.1804615127,60.9114621605,220.825360356,6.10659226864,91.7998,122.918968088
 10/25  17:00:00,343.627014556,35.6496149831,127.846763405,0.0,32.1804615127,77.5397301883,248.868846947,19.0958593925,49.9818,179.791187555
 10/25  18:00:00,360.577987982,35.6844107661,80.370187743,0.0,77.122965704,86.2600435998,429.563507374,46.688300377,49.9818,332.893406997
 10/25  19:00:00,388.076147872,35.616963846,100.324723326,0.0,102.647051061,80.1663183927,350.665096646,71.5416351715,33.3212,245.802261475
 10/25  20:00:00,428.787887513,35.5997584989,115.645973564,0.0,115.40909374,92.7192997104,367.760091201,96.1273158948,33.3212,238.311575306
 10/25  21:00:00,420.879302636,35.6419258885,131.177551145,0.0,102.647051061,94.1340635361,512.775430935,124.574822737,24.9909,363.209708197
 10/25  22:00:00,330.771902921,35.7062976059,107.564984854,0.0,77.122965704,65.871452062,424.803625332,139.117796408,16.6606,269.025228924
 10/25  23:00:00,234.024518148,35.6531334371,79.0038996254,0.0,38.286128036,48.4199368926,304.195134221,143.75702115,8.3303,152.107813071
 10/25  24:00:00,179.627789104,30.8435445344,67.0273314795,0.0,25.5240853573,30.610668775,200.27939457,79.5855785376,3.33212,117.361696033
 10/26  01:00:00,164.301335763,30.8435445344,59.0845048467,0.0,19.418418834,29.3649097162,161.448165666,64.288609465,3.33212,93.8274362009
 10/26  02:00:00,152.117686416,30.8435445344,54.8374942953,0.0,12.7620426787,28.1191506574,143.145226559,52.2409064548,3.33212,87.5722001042
 10/26  03:00:00,149.369239464,30.8435445344,52.1007009174,0.0,12.7620426787,28.1191506574,140.823514894,43.6549939684,3.33212,93.8364009254
 10/26  04:00:00,158.016711277,32.4288106526,52.5880092787,0.0,12.7620426787,28.1191506574,156.470884768,36.9262075227,3.33212,116.212557245
