Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  05:00:00,193.323407111,31.6361775935,61.0845164036,0.0,25.5240853573,30.610668775,252.793909408,30.671965383,8.3303,213.791644025
 10/26  06:00:00,325.146039945,34.4896566063,92.2470888337,0.0,51.0481707146,78.1489452969,399.676513899,27.6430021891,16.6606,355.37291171
 10/26  07:00:00,394.683456451,35.6046948046,120.061215052,0.0,64.3609230253,109.708623606,565.863131621,60.812542157,24.9909,480.059689464
 10/26  08:00:00,335.237851156,35.599342889,103.365578381,0.0,51.0481707146,80.7689615957,450.439919287,48.0403957513,33.3212,369.078323536
 10/26  09:00:00,321.130488837,36.1693754459,116.911938604,0.0,51.0481707146,71.0224615957,370.340232216,23.5522383333,66.8089,279.979093883
 10/26  10:00:00,297.493454073,36.2587189871,141.212316416,0.0,32.1804615127,65.7244621605,311.844780111,11.4912000364,83.4695,216.884080074
 10/26  11:00:00,272.5837683,36.3126083753,115.714351058,0.0,32.1804615127,65.7244621605,265.548998025,12.8012400518,83.4695,169.278257974
 10/26  12:00:00,266.904932726,36.3517188743,110.909389164,0.0,32.1804615127,65.7244621605,261.291839944,15.6066871961,83.4695,162.215652748
 10/26  13:00:00,269.599888392,36.3857740251,123.155321721,0.0,32.1804615127,55.9779621605,251.056341077,13.9204283177,75.1392,161.99671276
 10/26  14:00:00,261.12140764,36.4129996554,114.554229672,0.0,32.1804615127,55.9779621605,238.88430798,12.9613985576,66.8089,159.114009423
 10/26  15:00:00,260.024803307,36.440017183,113.373825109,0.0,32.1804615127,55.9779621605,245.784839967,12.8883178584,75.1392,157.757322109
 10/26  16:00:00,268.853066358,36.1461975147,93.4634509143,0.0,32.1804615127,60.9114621605,229.224469206,14.4549611383,91.7998,122.969708068
 10/26  17:00:00,276.78477793,35.612452109,61.8574592369,0.0,32.1804615127,77.5397301883,265.480813687,28.6566776337,49.9818,186.842336053
 10/26  18:00:00,367.881682844,35.6480406935,87.6673620163,0.0,77.122965704,86.2600435998,446.129165727,62.9590506065,49.9818,333.188315121
 10/26  19:00:00,382.603492453,35.6002837916,94.7400382412,0.0,102.647051061,80.1663183927,377.728502563,98.1129023914,33.3212,246.294400172
 10/26  20:00:00,419.683501244,35.599342889,106.397150801,0.0,115.40909374,92.7192997104,392.613510351,119.46260201,33.3212,239.829708341
 10/26  21:00:00,410.718691288,35.6027975136,120.875035873,0.0,102.647051061,94.1340635361,534.113498978,146.673812647,24.9909,362.448786332
 10/26  22:00:00,320.167913539,35.6367129966,96.7379094615,0.0,77.122965704,65.871452062,465.614271123,179.603037699,16.6606,269.350633424
 10/26  23:00:00,224.224350972,35.6121737593,68.8387706883,0.0,38.286128036,48.4199368926,354.292784422,192.515871759,8.3303,153.446612663
 10/26  24:00:00,169.978768584,30.8435445344,57.3271291969,0.0,25.5240853573,30.610668775,197.723453398,71.6944567041,3.33212,122.696876694
 10/27  01:00:00,155.455534099,30.8435445344,50.1637469086,0.0,19.418418834,29.3649097162,148.361651718,57.4340121264,3.33212,87.5955195918
 10/27  02:00:00,143.66686855,30.8435445344,46.2940088741,0.0,12.7620426787,28.1191506574,143.906190735,46.7096924093,3.33212,93.8643783254
 10/27  03:00:00,141.297386751,30.8435445344,43.9169840689,0.0,12.7620426787,28.1191506574,130.228382806,39.288473379,3.33212,87.6077894273
 10/27  04:00:00,149.342590224,30.8435445344,44.7385859258,0.0,12.7620426787,28.1191506574,159.893947326,33.8254205135,3.33212,122.736406813
 10/27  05:00:00,185.388155045,30.8435445344,53.1369422169,0.0,25.5240853573,30.610668775,244.4071897,29.2390100844,8.3303,206.837879615
 10/27  06:00:00,316.281645685,34.4896566063,82.4904718691,0.0,51.0481707146,78.1489452969,408.201165067,26.8082897184,16.6606,364.732275348
 10/27  07:00:00,389.896108657,35.6027807406,110.086956521,0.0,64.3609230253,109.708623606,650.662239807,146.63612499,24.9909,479.035214816
 10/27  08:00:00,328.620229078,35.599342889,95.5441466,0.0,51.0481707146,80.7689615957,482.446645846,77.469756748,33.3212,371.655689098
 10/27  09:00:00,320.284644268,36.1726798484,115.786954197,0.0,51.0481707146,71.0224615957,367.59712483,20.3599586527,66.8089,280.428266177
 10/27  10:00:00,298.782052494,36.2619320774,141.985891375,0.0,32.1804615127,65.7244621605,306.862111725,6.3320281798,83.4695,217.060583545
 10/27  11:00:00,302.836124136,36.3155240252,145.114320235,0.0,32.1804615127,65.7244621605,257.104688955,4.2380462359,83.4695,169.397142719
 10/27  12:00:00,302.370352678,36.3536334335,145.209160764,0.0,32.1804615127,65.7244621605,248.296346745,2.50991989395,83.4695,162.316926851
 10/27  13:00:00,292.146890386,36.3871179422,144.658391529,0.0,32.1804615127,55.9779621605,239.162583442,1.91680295114,75.1392,162.106580491
 10/27  14:00:00,292.416155024,36.4148256302,145.064919601,0.0,32.1804615127,55.9779621605,231.812240495,3.12715396927,66.8089,161.876186525
 10/27  15:00:00,266.566463246,36.4392987046,119.673316697,0.0,32.1804615127,55.9779621605,244.440012439,7.7620774126,75.1392,161.538735026
 10/27  16:00:00,276.992975323,36.1434296615,101.415073983,0.0,32.1804615127,60.9114621605,224.614497732,9.47795581603,91.7998,123.336741916
 10/27  17:00:00,316.120227283,35.6003397488,97.7814998174,0.0,32.1804615127,77.5397301883,242.724648631,12.675575603,49.9818,180.067273028
 10/27  18:00:00,393.060034249,35.6378657779,112.38171881,0.0,77.122965704,86.2600435998,399.47449401,15.4748330059,49.9818,334.017861004
 10/27  19:00:00,405.894306539,35.5996417467,118.12982349,0.0,102.647051061,80.1663183927,295.276515048,15.6394563346,33.3212,246.315858713
 10/27  20:00:00,438.873145566,35.599342889,125.765376681,0.0,115.40909374,92.7192997104,295.115092576,16.2189755235,33.3212,245.574917052
 10/27  21:00:00,431.094337309,35.6109148053,141.42881792,0.0,102.647051061,94.1340635361,406.29841939,15.9765757018,24.9909,365.330943688
 10/27  22:00:00,361.263195114,35.6541649428,137.742124484,0.0,77.122965704,65.871452062,303.204700582,16.8267383911,16.6606,269.717362191
 10/27  23:00:00,288.096343143,35.6390096824,132.338563838,0.0,38.286128036,48.4199368926,178.248743888,16.3843419588,8.3303,153.53410193
 10/27  24:00:00,148.379223836,30.8435445344,35.9653977926,0.0,25.5240853573,30.610668775,127.608360571,6.76918976075,3.33212,117.507050811
 10/28  01:00:00,160.927894443,30.8435445344,46.3384994517,0.0,27.7269238854,30.610668775,99.6805237954,3.64343102687,3.33212,92.7049727686
 10/28  02:00:00,160.345271716,31.6361775935,61.9279363921,0.0,12.7620426787,28.1191506574,98.1466475223,0.913883568659,3.33212,93.9006439537
 10/28  03:00:00,160.731087318,32.4288106526,61.0105583989,0.0,12.7620426787,28.1191506574,90.9812994302,0.0,3.33212,87.6491794302
 10/28  04:00:00,191.219524501,33.2214437117,83.0939777076,0.0,12.7620426787,28.1191506574,126.17935273,0.0324637505935,3.33212,122.81476898
 10/28  05:00:00,188.738895545,32.4288106526,69.380652711,0.0,12.7620426787,28.1191506574,162.018826283,0.0457626675343,8.3303,153.642763616
 10/28  06:00:00,306.680781777,34.0140767708,103.483208625,0.0,42.6918050922,54.3732441037,231.804261488,0.0526780698696,16.6606,215.090983418
 10/28  07:00:00,372.566403791,35.7758921019,135.91055557,0.0,42.6918050922,86.1019271793,388.369044702,6.29242982266,24.9909,357.085714879
 10/28  08:00:00,408.064598339,35.6330682372,132.467411518,0.0,57.6566862989,112.030105488,554.342670773,3.23944642978,33.3212,517.782024344
 10/28  09:00:00,361.181299836,36.1562929505,131.805072306,0.0,57.6566862989,83.6599452969,439.371261886,1.26444112914,66.8089,371.297920757
 10/28  10:00:00,309.186146593,36.2465700227,133.945382887,0.0,42.6918050922,68.9656133826,372.26488971,4.42510580133,83.4695,284.370283909
 10/28  11:00:00,301.567847642,36.2971668887,134.670021021,0.0,34.9340096728,67.7198543238,312.884613532,5.59883754536,83.4695,223.816275987
 10/28  12:00:00,302.617302195,36.3344502709,137.167866076,0.0,34.9340096728,67.7198543238,253.639019342,6.00195252549,83.4695,164.167566816
 10/28  13:00:00,293.055034717,36.3668839615,137.671085852,0.0,34.9340096728,57.9733543238,246.588164754,6.59898228609,75.1392,164.849982468
 10/28  14:00:00,291.997465289,36.3950790017,136.326793832,0.0,34.9340096728,57.9733543238,241.033687859,7.14211659408,66.8089,167.082671265
 10/28  15:00:00,293.027881536,36.4207406324,137.939724816,0.0,34.9340096728,57.9733543238,245.239146475,7.67073585636,75.1392,162.429210618
 10/28  16:00:00,324.578188485,36.1270710197,141.736476051,0.0,34.9340096728,62.9068543238,223.562588148,8.51208737824,91.7998,123.25070077
 10/28  17:00:00,360.308945894,35.6073993682,142.134136312,0.0,34.9340096728,72.2186844194,216.927408784,11.4352939207,49.9818,155.510314863
 10/28  18:00:00,433.5201526,35.6791067549,140.374287442,0.0,87.0357390804,86.2600435998,250.959575632,9.22038902715,49.9818,191.757386605
 10/28  19:00:00,428.029369813,35.6031295252,140.767597111,0.0,102.000620287,77.6748002752,291.963911128,10.4487756839,33.3212,248.193935444
 10/28  20:00:00,439.248321134,35.599342889,141.303019059,0.0,102.000620287,88.9820225341,293.643597232,14.5509511732,33.3212,245.771446059
 10/28  21:00:00,430.203568993,35.599342889,142.430696459,0.0,102.000620287,91.6425454185,289.234452777,17.9519805806,24.9909,246.291572197
 10/28  22:00:00,364.513854844,35.599342889,130.728778312,0.0,87.0357390804,65.871452062,400.028704278,27.9374755268,16.6606,355.430628751
 10/28  23:00:00,247.789901592,35.599342889,88.2621136502,0.0,42.6918050922,48.4199368926,262.104425875,39.2698316101,8.3303,214.504294265
 10/28  24:00:00,153.521171376,30.8435445344,38.926161362,0.0,27.7269238854,30.610668775,159.478047154,33.338488143,3.33212,122.807439011
 10/29  01:00:00,167.460792913,30.8435445344,43.6454520866,0.0,34.4311606118,33.1021868926,130.144738498,38.9004400752,3.33212,87.9121784232
 10/29  02:00:00,151.481869274,30.8435445344,45.1583777477,0.0,19.466279405,30.610668775,139.638453332,42.39644332,3.33212,93.9098900121
 10/29  03:00:00,152.360787188,30.8435445344,46.0280171051,0.0,19.466279405,30.610668775,144.683319245,47.3025763304,3.33212,94.0486229143
 10/29  04:00:00,161.79031716,30.8435445344,48.8565185003,0.0,19.466279405,30.610668775,175.562006305,49.3770862344,3.33212,122.852800071
 10/29  05:00:00,178.890167371,32.4288106526,52.1298592867,0.0,19.466279405,30.610668775,207.767280852,45.5017440185,8.3303,153.935236834
 10/29  06:00:00,263.394728762,34.0140767708,63.5614969508,0.0,42.6918050922,54.3732441037,276.475410811,43.8397827989,16.6606,215.975028013
 10/29  07:00:00,334.748291158,35.9017327819,93.7347376296,0.0,49.3960418185,88.5934452969,440.682139356,49.5836654385,24.9909,366.107573918
 10/29  08:00:00,406.787233566,35.6478081983,136.777959789,0.0,57.6566862989,112.030105488,591.173710343,41.8115527281,33.3212,516.040957615
 10/29  09:00:00,354.611681355,36.1824422306,140.165236281,0.0,50.9524495726,81.1684271793,466.428941339,28.38237838,66.8089,371.237662959
 10/29  10:00:00,311.413842215,36.3586844541,141.65315463,0.0,42.6918050922,68.9656133826,391.136121793,20.8870853074,83.4695,286.779536486
 10/29  11:00:00,306.716822435,36.3758333425,140.648926624,0.0,38.286128036,68.9656133826,328.531271527,18.9209578074,83.4695,226.14081372
 10/29  12:00:00,307.571794885,36.3966628851,142.207072421,0.0,38.286128036,68.9656133826,261.611734022,14.0082425172,83.4695,164.133991505
 10/29  13:00:00,290.056111183,36.4133993726,143.341362127,0.0,31.5818913096,56.727595265,247.105074321,9.40554143942,75.1392,162.560332881
 10/29  14:00:00,286.276825331,36.4375220653,139.642906314,0.0,31.5818913096,56.727595265,240.955477085,12.0153548105,66.8089,162.131222275
 10/29  15:00:00,272.559795683,36.4575892818,126.120573711,0.0,31.5818913096,56.727595265,252.958080189,15.6900444136,75.1392,162.128835775
 10/29  16:00:00,269.30500241,36.1565542993,94.1750784247,0.0,31.5818913096,61.661095265,236.324861055,21.3781257094,91.7998,123.146935346
 10/29  17:00:00,284.742780248,35.599342889,74.3276302405,0.0,31.5818913096,70.9729253606,245.879922773,34.835153614,49.9818,161.062969159
 10/29  18:00:00,372.534978843,35.6055155326,91.964831907,0.0,80.3315023541,83.7685254822,288.991561896,51.195294116,49.9818,187.81446778
 10/29  19:00:00,394.402493425,35.599342889,109.840279722,0.0,102.000620287,77.6748002752,339.627724095,60.1632644054,33.3212,246.143259689
 10/29  20:00:00,426.318812149,35.599342889,121.208500343,0.0,108.704857014,91.4735406516,338.792391589,61.8406031697,33.3212,243.630588419
 10/29  21:00:00,397.449962732,35.599342889,120.497864422,0.0,95.2963835608,89.1510273009,344.135408026,71.2940240534,24.9909,247.850483973
 10/29  22:00:00,336.245844303,35.599342889,112.441710823,0.0,80.3315023541,63.3799339444,471.950502476,99.1420582078,16.6606,356.147844268
 10/29  23:00:00,241.984421554,35.599342889,82.5818405682,0.0,42.6918050922,48.4199368926,352.196357993,129.812387516,8.3303,214.053670478
 10/29  24:00:00,189.085910267,30.8435445344,65.0380518946,0.0,34.4311606118,33.1021868926,211.590408386,85.2359394714,3.33212,123.022348915
 10/30  01:00:00,159.756036967,30.8435445344,54.508193352,0.0,19.418418834,29.3649097162,164.036567468,73.0179725627,3.33212,87.6864749056
 10/30  02:00:00,146.828606261,30.8435445344,49.5034345313,0.0,12.7620426787,28.1191506574,159.064233732,61.7734274488,3.33212,93.9586862827
 10/30  03:00:00,143.638649048,30.8435445344,46.3070742346,0.0,12.7620426787,28.1191506574,150.22078437,52.9176280073,3.33212,93.9710363631
 10/30  04:00:00,150.427358961,30.8435445344,46.4962442747,0.0,12.7620426787,28.1191506574,171.578763212,45.3332330748,3.33212,122.913410137
 10/30  05:00:00,186.035949619,30.8435445344,54.4683727083,0.0,25.5240853573,30.610668775,253.734819732,37.9924742883,8.3303,207.412045443
 10/30  06:00:00,316.687814521,34.6481832181,83.4882314287,0.0,51.0481707146,78.1489452969,416.803970574,33.3083499632,16.6606,366.835020611
 10/30  07:00:00,388.137524761,35.6031851606,109.775436661,0.0,64.3609230253,109.708623606,645.50285347,134.501998221,24.9909,486.009955249
 10/30  08:00:00,323.316292223,35.599342889,90.5410632413,0.0,51.0481707146,80.7689615957,544.853865113,139.559628028,33.3212,371.973037085
 10/30  09:00:00,299.896641218,36.1825518842,94.9966103284,0.0,51.0481707146,71.0224615957,480.538377253,130.090334388,66.8089,283.639142865
 10/30  10:00:00,254.251072982,36.2763598965,98.2247469293,0.0,32.1804615127,65.7244621605,414.491140554,108.076512047,83.4695,222.945128506
 10/30  11:00:00,223.638518339,36.3303386241,67.3484904274,0.0,32.1804615127,65.7244621605,342.515236767,89.3564125435,83.4695,169.689324224
 10/30  12:00:00,246.288730149,36.3725549639,90.7952400002,0.0,32.1804615127,65.7244621605,317.129447612,70.9953901294,83.4695,162.664557483
 10/30  13:00:00,251.545514254,36.4222105173,105.804120778,0.0,32.1804615127,55.9779621605,292.234408297,54.5990938433,75.1392,162.496114454
 10/30  14:00:00,260.307730581,36.4362367959,114.591274968,0.0,32.1804615127,55.9779621605,275.025752797,43.5354739139,66.8089,164.681378883
 10/30  15:00:00,258.321687199,36.4590486374,112.628226508,0.0,32.1804615127,55.9779621605,278.68073758,38.5724116228,75.1392,164.969125957
 10/30  16:00:00,272.37054726,36.1542515852,97.7639145617,0.0,32.1804615127,60.9114621605,255.253361695,38.7697376632,91.7998,124.683824032
 10/30  17:00:00,309.35512982,35.599342889,91.8641645732,0.0,32.1804615127,77.5397301883,292.035761421,54.6321233995,49.9818,187.421838022
 10/30  18:00:00,381.623081588,35.6006323353,101.715199277,0.0,77.122965704,86.2600435998,461.836820288,76.1321392118,49.9818,335.722881076
 10/30  19:00:00,386.768193521,35.599342889,99.1781302662,0.0,102.647051061,80.1663183927,388.511319894,108.010358435,33.3212,247.179761459
 10/30  20:00:00,419.121411674,35.599342889,106.05707086,0.0,115.40909374,92.7192997104,425.431089512,145.70532189,33.3212,246.404567623
 10/30  21:00:00,406.961079368,35.599342889,117.088997029,0.0,102.647051061,94.1340635361,615.714828576,223.171129148,24.9909,367.552799428
 10/30  22:00:00,315.221169112,35.5994640939,91.5616318803,0.0,77.122965704,65.871452062,530.602369351,235.486696381,16.6606,278.45507297
 10/30  23:00:00,219.863229482,35.599342889,64.2080709847,0.0,38.286128036,48.4199368926,370.442903277,209.758871094,8.3303,152.353732183
 10/30  24:00:00,166.50992444,30.8435445344,53.9702322943,0.0,25.5240853573,30.610668775,181.878364374,58.3865566317,3.33212,120.159687742
 10/31  01:00:00,169.93531281,30.8435445344,64.6768856083,0.0,19.418418834,29.3649097162,140.302727169,45.1950599407,3.33212,91.7755472286
 10/31  02:00:00,171.636300887,30.8435445344,74.2184278167,0.0,12.7620426787,28.1191506574,133.656455563,36.3344305053,3.33212,93.9899050576
 10/31  03:00:00,158.128418921,30.8435445344,60.7254982374,0.0,12.7620426787,28.1191506574,128.156422328,30.8214144188,3.33212,94.0028879089
 10/31  04:00:00,160.293344051,30.8435445344,55.6844923924,0.0,12.7620426787,28.1191506574,153.423657578,27.1212916835,3.33212,122.970245895
 10/31  05:00:00,193.357654922,30.8435445344,61.1122417611,0.0,25.5240853573,30.610668775,240.721190208,23.7744078711,8.3303,208.616482337
 10/31  06:00:00,321.525097819,34.0140767708,88.2084099522,0.0,51.0481707146,78.1489452969,404.850915982,21.8954058103,16.6606,366.294910172
 10/31  07:00:00,389.784150132,35.6012408293,110.775006433,0.0,64.3609230253,109.708623606,605.623695852,93.1194239857,24.9909,487.513371867
 10/31  08:00:00,318.316100182,35.599342889,85.2139913675,0.0,51.0481707146,80.7689615957,508.31107585,100.248480021,33.3212,374.741395829
 10/31  09:00:00,274.201799844,36.1730342066,69.9328213199,0.0,51.0481707146,71.0224615957,429.728033577,75.0341405096,66.8089,287.884993067
 10/31  10:00:00,190.919780808,36.2614510721,35.6493892378,0.0,32.1804615127,65.7244621605,380.044639226,71.4250512154,83.4695,225.15008801
 10/31  11:00:00,193.267462188,36.3117622188,37.3714146937,0.0,32.1804615127,65.7244621605,314.931971109,68.4639258133,83.4695,162.998545296
 10/31  12:00:00,197.610572226,36.3490796819,42.4500462239,0.0,32.1804615127,65.7244621605,315.273714152,62.2462534999,83.4695,169.557960652
 10/31  13:00:00,190.517888527,36.3799856189,45.0625534927,0.0,32.1804615127,55.9779621605,302.831010606,65.1824758286,75.1392,162.509334778
 10/31  14:00:00,190.910728624,36.4072286809,45.4332520911,0.0,32.1804615127,55.9779621605,302.288990113,73.1654708884,66.8089,162.314619224
 10/31  15:00:00,191.427484023,36.4326789755,45.9400321382,0.0,32.1804615127,55.9779621605,315.462177615,77.9887287733,75.1392,162.334248841
 10/31  16:00:00,221.394806104,36.1357857743,46.9409672609,0.0,32.1804615127,60.9114621605,298.633291684,77.0631808997,91.7998,129.770310784
 10/31  17:00:00,278.022802687,35.599342889,60.61239113,0.0,32.1804615127,77.5397301883,320.838962689,86.5150619898,49.9818,184.3421007
 10/31  18:00:00,360.351794723,35.599342889,80.5013818952,0.0,77.122965704,86.2600435998,492.729365619,102.528423611,49.9818,340.219142008
 10/31  19:00:00,369.056301064,35.599342889,81.9818245473,0.0,102.647051061,80.1663183927,399.184224318,118.391349915,33.3212,247.471674403
 10/31  20:00:00,404.428315958,35.599342889,91.9584361139,0.0,115.40909374,92.7192997104,403.319238307,123.313383576,33.3212,246.684654731
 10/31  21:00:00,396.15093168,35.599342889,107.166124331,0.0,102.647051061,94.1340635361,513.962822834,120.662344629,24.9909,368.309578206
 10/31  22:00:00,316.475530214,35.599342889,93.6127456231,0.0,77.122965704,65.871452062,443.189529022,147.670078096,16.6606,278.858850926
 10/31  23:00:00,251.607552135,35.599342889,96.4702250095,0.0,38.286128036,48.4199368926,362.473488106,200.223532335,8.3303,153.919655771
 10/31  24:00:00,178.906403,30.8435445344,66.27439984,0.0,25.5240853573,30.610668775,220.489427914,94.1785559188,3.33212,122.978751996
 11/01  01:00:00,156.56753764,30.8435445344,51.2510817691,0.0,19.418418834,29.3649097162,177.651819574,80.3010274488,3.33212,94.0186721255
 11/01  02:00:00,141.100241258,30.8435445344,43.6602115759,0.0,12.7620426787,28.1191506574,158.080176969,66.9963596603,3.33212,87.7516973091
 11/01  03:00:00,136.838098224,30.8435445344,39.3464602958,0.0,12.7620426787,28.1191506574,152.525105888,55.1574708499,3.33212,94.0355150385
 11/01  04:00:00,143.093671098,30.8435445344,39.0156844974,0.0,12.7620426787,28.1191506574,169.011859963,42.6493662308,3.33212,123.030373732
 11/01  05:00:00,179.384838828,30.8435445344,47.6976375475,0.0,25.5240853573,30.610668775,256.565550735,33.247438823,8.3303,214.987811912
 11/01  06:00:00,309.387919033,33.855550159,76.951046504,0.0,51.0481707146,78.1489452969,409.883236849,24.9313438705,16.6606,368.291292978
 11/01  07:00:00,379.461941484,35.6010963788,100.245223825,0.0,64.3609230253,109.708623606,684.897521129,170.831618443,24.9909,489.075002686
 11/01  08:00:00,315.560510303,35.599342889,82.468277093,0.0,51.0481707146,80.7689615957,546.412903065,139.655827367,33.3212,373.435875698
 11/01  09:00:00,290.286496096,36.1642440698,85.8164786981,0.0,51.0481707146,71.0224615957,431.270150315,74.4048687265,66.8089,290.056381588
 11/01  10:00:00,243.923284846,36.2561835179,88.3132933523,0.0,32.1804615127,65.7244621605,364.041474744,55.2207164864,83.4695,225.351258258
 11/01  11:00:00,251.691492665,36.3107809305,95.4054178397,0.0,32.1804615127,65.7244621605,295.980090157,49.4116824054,83.4695,163.098907752
 11/01  12:00:00,234.553048661,36.3501390124,79.110710225,0.0,32.1804615127,65.7244621605,296.118016855,42.9933522691,83.4695,169.655164586
 11/01  13:00:00,218.308584346,36.3831257583,72.7418213737,0.0,32.1804615127,55.9779621605,270.396528678,32.6288363269,75.1392,162.628492351
 11/01  14:00:00,229.252331851,36.4114524851,83.6562199589,0.0,32.1804615127,55.9779621605,265.02359335,35.771314868,66.8089,162.443378482
 11/01  15:00:00,229.853797443,36.4382554739,84.2503160255,0.0,32.1804615127,55.9779621605,285.371280015,42.8760791982,75.1392,167.356000817
 11/01  16:00:00,243.810152683,36.1407625132,69.2805712642,0.0,32.1804615127,60.9114621605,268.851889583,51.9431008044,91.7998,125.108988778
 11/01  17:00:00,289.943639253,35.599342889,72.4548375546,0.0,32.1804615127,77.5397301883,316.475723802,78.7506303368,49.9818,187.743293465
 11/01  18:00:00,369.220813517,35.599342889,89.2840136026,0.0,77.122965704,86.2600435998,488.537577523,101.674635488,49.9818,336.881142036
 11/01  19:00:00,423.021621678,35.599342889,135.204198144,0.0,102.647051061,80.1663183927,390.740154612,102.160583267,33.3212,255.258371345
 11/01  20:00:00,437.282627397,35.599342889,124.03212146,0.0,115.40909374,92.7192997104,401.931318884,121.625830427,33.3212,246.984288457
 11/01  21:00:00,413.185345161,35.599342889,123.42435138,0.0,102.647051061,94.1340635361,527.318972442,133.39128931,24.9909,368.936783132
 11/01  22:00:00,315.38550942,35.5993548562,92.1825327326,0.0,77.122965704,65.871452062,451.716544864,155.871942188,16.6606,279.184002676
 11/01  23:00:00,217.655520552,35.599342889,62.2892860627,0.0,38.286128036,48.4199368926,390.908209553,228.558677266,8.3303,154.019232288
 11/01  24:00:00,163.504299271,30.8435445344,50.8471879723,0.0,25.5240853573,30.610668775,208.58243626,82.2127495833,3.33212,123.037566677
 11/02  01:00:00,149.168555952,30.8435445344,43.8524162478,0.0,19.418418834,29.3649097162,162.855067387,65.4687713963,3.33212,94.0541759908
 11/02  02:00:00,137.722100708,30.8435445344,40.2945641421,0.0,12.7620426787,28.1191506574,149.780742753,55.050373056,3.33212,91.3982496975
 11/02  03:00:00,135.511660683,30.8435445344,38.0775053203,0.0,12.7620426787,28.1191506574,137.852077736,44.069228351,3.33212,90.4507293853
 11/02  04:00:00,142.461158415,30.8435445344,38.3918106117,0.0,12.7620426787,28.1191506574,166.903660499,39.4163887069,3.33212,124.155151793
 11/02  05:00:00,177.699329028,30.8435445344,45.9811790238,0.0,25.5240853573,30.610668775,256.584107392,34.1896788501,8.3303,214.064128542
 11/02  06:00:00,306.302511574,33.6177602413,73.9904076618,0.0,51.0481707146,78.1489452969,416.131035052,30.4707905911,16.6606,368.999644461
 11/02  07:00:00,360.986655083,35.599342889,81.5924429506,0.0,64.3609230253,109.708623606,716.390184882,200.78139436,24.9909,490.617890522
 11/02  08:00:00,284.66141014,35.599342889,50.8860560386,0.0,51.0481707146,80.7689615957,651.843904002,237.406813348,33.3212,381.115890654
 11/02  09:00:00,267.453990404,35.9558121633,61.5332076564,0.0,51.0481707146,71.0224615957,572.329059471,221.212184068,66.8089,284.307975403
 11/02  10:00:00,221.207277914,36.1272594507,63.8474717527,0.0,32.1804615127,65.7244621605,529.908282186,220.88915029,83.4695,225.549631896
 11/02  11:00:00,228.131629132,36.2812868704,70.0966715207,0.0,32.1804615127,65.7244621605,461.577890914,208.09334435,83.4695,170.015046564
 11/02  12:00:00,233.197649843,36.3566596601,76.286683918,0.0,32.1804615127,65.7244621605,442.488205934,192.027559166,83.4695,166.991146768
 11/02  13:00:00,223.679440215,36.389872843,76.814119549,0.0,32.1804615127,55.9779621605,416.348539976,175.713298537,75.1392,165.496041439
 11/02  14:00:00,224.797368466,36.4186290025,78.1167045823,0.0,32.1804615127,55.9779621605,406.48075674,177.158527462,66.8089,162.513329278
 11/02  15:00:00,222.545671922,36.4443658568,75.858243767,0.0,32.1804615127,55.9779621605,425.556705911,186.645055812,75.1392,163.772450099
 11/02  16:00:00,242.935814953,36.1436766436,67.402463678,0.0,32.1804615127,60.9114621605,396.202395491,175.688651855,91.7998,128.713943636
 11/02  17:00:00,286.237262293,35.599342889,67.736575745,0.0,32.1804615127,77.5397301883,426.571272308,188.702360474,49.9818,187.887111834
 11/02  18:00:00,363.072603501,35.599342889,81.5895179506,0.0,77.122965704,86.2600435998,621.389870926,233.950359478,49.9818,337.457711449
 11/02  19:00:00,369.285692331,35.599342889,79.6462851138,0.0,102.647051061,80.1663183927,520.004091405,231.122422198,33.3212,255.560469207
 11/02  20:00:00,401.47959433,35.599342889,86.5019671385,0.0,115.40909374,92.7192997104,496.868441831,216.305705861,33.3212,247.24153597
 11/02  21:00:00,391.768553808,35.599342889,100.370648847,0.0,102.647051061,94.1340635361,611.039984449,215.903110018,24.9909,370.145974431
 11/02  22:00:00,303.623552008,35.599342889,78.7786222625,0.0,77.122965704,65.871452062,516.956776372,220.933051852,16.6606,279.36312452
 11/02  23:00:00,210.711402224,35.599342889,53.8966609963,0.0,38.286128036,48.4199368926,404.005439333,241.57055892,8.3303,154.104580413
 11/02  24:00:00,156.205223875,30.8435445344,43.5990017419,0.0,25.5240853573,30.610668775,185.950513209,54.4620128805,3.33212,128.156380329
 11/03  01:00:00,143.729688789,30.8435445344,38.4467723758,0.0,19.418418834,29.3649097162,134.487330493,41.9692441066,3.33212,89.1859663864
 11/03  02:00:00,132.879536318,30.8435445344,35.4989138029,0.0,12.7620426787,28.1191506574,132.267253131,34.8343502161,3.33212,94.1007829151
 11/03  03:00:00,130.613484218,30.8435445344,33.2459289663,0.0,12.7620426787,28.1191506574,128.475023807,31.0484527835,3.33212,94.0944510231
 11/03  04:00:00,139.773507625,30.8435445344,35.2030356172,0.0,12.7620426787,28.1191506574,155.217011317,28.7329522501,3.33212,123.151939067
 11/03  05:00:00,176.4859793,30.8435445344,44.2965323451,0.0,25.5240853573,30.610668775,249.76990839,26.0145907276,8.3303,215.425017663
 11/03  06:00:00,305.351653578,32.8251271822,73.3866230891,0.0,51.0481707146,78.1489452969,410.22764007,23.8247771745,16.6606,369.742262895
 11/03  07:00:00,376.187114578,35.6654344947,96.7202369741,0.0,64.3609230253,109.708623606,654.10664026,136.903168992,24.9909,492.212571268
 11/03  08:00:00,305.193431069,35.599342889,71.2446046797,0.0,51.0481707146,80.7689615957,616.684584626,199.466280128,33.3212,383.897104498
 11/03  09:00:00,264.923537951,36.1283322066,59.2604466283,0.0,51.0481707146,71.0224615957,550.072163534,200.346000854,66.8089,282.917262679
 11/03  10:00:00,204.923224512,36.2448810184,48.1871507919,0.0,32.1804615127,65.7244621605,515.982573037,203.283786783,83.4695,229.229286253
 11/03  11:00:00,213.527882392,36.300423634,56.3713594213,0.0,32.1804615127,65.7244621605,434.226990929,183.877841197,83.4695,166.879649732
 11/03  12:00:00,224.710884918,36.3404996073,68.4360380921,0.0,32.1804615127,65.7244621605,433.1623788,179.825385395,83.4695,169.867493405
 11/03  13:00:00,223.931022134,36.3739213494,77.3115639176,0.0,32.1804615127,55.9779621605,426.610573641,188.610045096,75.1392,162.861328545
 11/03  14:00:00,226.001053147,36.4027539864,79.3395515983,0.0,32.1804615127,55.9779621605,428.435789088,192.255235201,66.8089,169.371653886
 11/03  15:00:00,221.403531263,36.4283760468,74.7417096862,0.0,32.1804615127,55.9779621605,430.405730532,192.678675764,75.1392,162.587854769
 11/03  16:00:00,238.942732096,36.1302727678,63.1526301921,0.0,32.1804615127,60.9114621605,429.602762924,207.844380375,91.7998,129.958582549
 11/03  17:00:00,282.497599731,35.599342889,62.9162260303,0.0,32.1804615127,77.5397301883,493.073472381,255.072257454,49.9818,188.019414928
 11/03  18:00:00,357.38732707,35.599342889,75.3232571462,0.0,77.122965704,86.2600435998,647.050067303,259.007082041,49.9818,338.061185261
 11/03  19:00:00,361.264527595,35.599342889,72.040071839,0.0,102.647051061,80.1663183927,561.934824866,272.762959811,33.3212,255.850665055
 11/03  20:00:00,392.711534203,35.599342889,78.1290029074,0.0,115.40909374,92.7192997104,560.858415043,278.937667188,33.3212,248.599547855
 11/03  21:00:00,383.091170238,35.599342889,92.0010437399,0.0,102.647051061,94.1340635361,676.466759725,278.255023425,24.9909,373.2208363
 11/03  22:00:00,298.094716261,35.599342889,73.2494006294,0.0,77.122965704,65.871452062,573.582404503,278.398579064,16.6606,278.52322544
 11/03  23:00:00,206.682728802,35.599342889,49.8773555137,0.0,38.286128036,48.4199368926,449.42342329,281.967408953,8.3303,159.125714337
 11/03  24:00:00,152.881681267,30.8435445344,40.3143013027,0.0,25.5240853573,30.610668775,185.803465406,59.3111618228,3.33212,123.160183583
 11/04  01:00:00,149.725089088,30.8435445344,34.9099629844,0.0,27.7269238854,30.610668775,143.294948453,45.8412986568,3.33212,94.1215297958
 11/04  02:00:00,128.52922533,30.8435445344,31.1921623267,0.0,12.7620426787,28.1191506574,136.193682396,38.73788283,3.33212,94.123679566
 11/04  03:00:00,125.789628074,30.8435445344,28.4658178085,0.0,12.7620426787,28.1191506574,132.994074545,35.5403968004,3.33212,94.1215577446
 11/04  04:00:00,134.497257515,30.8435445344,30.5963907771,0.0,12.7620426787,28.1191506574,160.731220562,34.1903082368,3.33212,123.208792325
 11/04  05:00:00,150.353369424,30.8435445344,34.2048221231,0.0,12.7620426787,28.1191506574,195.356553706,32.7199027482,8.3303,154.306350957
 11/04  06:00:00,241.530248626,30.8435445344,44.6377557801,0.0,42.6918050922,54.3732441037,269.372974325,31.1377802154,16.6606,221.574594109
 11/04  07:00:00,306.403419747,35.6365619909,69.9520820461,0.0,42.6918050922,86.1019271793,590.474140568,192.342951728,24.9909,373.14028884
 11/04  08:00:00,369.629910175,35.599342889,98.1218219199,0.0,57.6566862989,112.030105488,749.39014316,188.978641318,33.3212,527.090301842
 11/04  09:00:00,304.37566207,36.1487404988,80.3747882708,0.0,57.6566862989,83.6599452969,567.514075373,122.355482765,66.8089,378.349692608
 11/04  10:00:00,228.89332274,36.2389855533,59.5753623748,0.0,42.6918050922,68.9656133826,471.301247846,99.684711205,83.4695,288.147036641
 11/04  11:00:00,212.003131122,36.2887853263,51.0901571598,0.0,34.9340096728,67.7198543238,429.580050343,112.098852118,83.4695,234.011698225
 11/04  12:00:00,204.193856511,36.3264599141,44.0667530312,0.0,34.9340096728,67.7198543238,381.54163836,127.592832865,83.4695,170.479305495
 11/04  13:00:00,194.178781407,36.358626321,43.7449759481,0.0,34.9340096728,57.9733543238,380.536851886,137.960473337,75.1392,167.437178549
 11/04  14:00:00,201.004051163,36.38482787,50.5237998622,0.0,34.9340096728,57.9733543238,374.850425793,142.09804834,66.8089,165.943477452
 11/04  15:00:00,204.4284986,36.4104886211,53.9239296777,0.0,34.9340096728,57.9733543238,389.567174897,144.451822276,75.1392,169.976152621
 11/04  16:00:00,227.352241251,36.1132746757,47.926754498,0.0,34.9340096728,62.9068543238,362.985637384,140.984377971,91.7998,130.201459413
 11/04  17:00:00,270.355700138,35.599342889,52.5983916609,0.0,34.9340096728,72.2186844194,338.571552875,133.640042801,49.9818,154.949710074
 11/04  18:00:00,352.900185436,35.599342889,63.2156150314,0.0,87.0357390804,86.2600435998,380.304679769,134.303552531,49.9818,196.019327237
 11/04  19:00:00,360.843682295,35.599342889,76.4445563845,0.0,102.000620287,77.6748002752,423.025049256,133.975141568,33.3212,255.728707688
 11/04  20:00:00,380.969791404,35.599342889,85.2734404655,0.0,102.000620287,88.9820225341,415.07655292,133.944941967,33.3212,247.810410953
 11/04  21:00:00,373.474173283,35.599342889,87.5532063378,0.0,102.000620287,91.6425454185,395.055426684,114.319963365,24.9909,255.744563319
 11/04  22:00:00,318.274511553,35.599342889,85.4311848989,0.0,87.0357390804,65.871452062,534.823892662,149.108621591,16.6606,369.05467107
 11/04  23:00:00,267.582309017,35.599342889,108.002321751,0.0,42.6918050922,48.4199368926,406.137686997,181.910375938,8.3303,215.897011059
 11/04  24:00:00,181.492852418,30.8435445344,66.730535377,0.0,27.7269238854,30.610668775,209.171445374,82.6193899874,3.33212,123.219935386
 11/05  01:00:00,168.911371359,30.8435445344,44.929794279,0.0,34.4311606118,33.1021868926,169.024265097,69.2949651221,3.33212,96.3971799749
 11/05  02:00:00,145.657942371,30.8435445344,39.1141918392,0.0,19.466279405,30.610668775,166.089682274,64.3066390797,3.33212,98.4509231939
 11/05  03:00:00,144.097330549,30.8435445344,37.5184990526,0.0,19.466279405,30.610668775,151.35071738,53.7315481333,3.33212,94.2870492471
 11/05  04:00:00,150.650124302,30.8435445344,37.4941885184,0.0,19.466279405,30.610668775,168.775311981,42.1717909804,3.33212,123.271401001
 11/05  05:00:00,164.146123387,30.8435445344,38.7482387232,0.0,19.466279405,30.610668775,204.668912382,35.0027071253,8.3303,161.335905257
 11/05  06:00:00,246.798810301,33.2214437117,47.5333686687,0.0,42.6918050922,54.3732441037,265.027594708,30.4370955067,16.6606,217.929899201
 11/05  07:00:00,312.483856285,35.612465406,67.6417070455,0.0,49.3960418185,88.5934452969,546.326803465,145.337502792,24.9909,375.998400673
 11/05  08:00:00,370.477889575,35.599342889,99.9175045951,0.0,57.6566862989,112.030105488,683.857508538,117.542923759,33.3212,532.993384779
 11/05  09:00:00,311.994219149,36.1446760419,97.249043891,0.0,50.9524495726,81.1684271793,553.508462148,109.76972989,66.8089,376.929832258
 11/05  10:00:00,254.650442017,36.2369764852,85.06888637,0.0,42.6918050922,68.9656133826,468.448413227,93.0295785433,83.4695,291.949334683
 11/05  11:00:00,245.246995612,36.2901209303,79.4466143303,0.0,38.286128036,68.9656133826,418.844682558,101.163405297,83.4695,234.211777261
 11/05  12:00:00,225.526087803,36.3273038117,60.6235288521,0.0,38.286128036,68.9656133826,359.761713169,106.176295653,83.4695,170.115917516
 11/05  13:00:00,200.030676774,36.3569169826,54.1416743978,0.0,31.5818913096,56.727595265,344.100398241,105.677921971,75.1392,163.28327627
 11/05  14:00:00,201.929036312,36.3867053754,56.0091194609,0.0,31.5818913096,56.727595265,350.230550747,113.834085096,66.8089,169.587565651
 11/05  15:00:00,204.37466645,36.413939335,58.4257812234,0.0,31.5818913096,56.727595265,357.356379228,119.400561012,75.1392,162.816618216
 11/05  16:00:00,229.086839098,36.1181658208,53.7768333014,0.0,31.5818913096,61.661095265,452.894282033,231.016344431,91.7998,130.078137602
 11/05  17:00:00,269.766301667,35.599342889,55.5130890662,0.0,31.5818913096,70.9729253606,496.480082171,284.725329132,49.9818,161.772953039
 11/05  18:00:00,346.763176071,35.599342889,64.5610243965,0.0,80.3315023541,83.7685254822,516.86583543,277.996351225,49.9818,188.887684205
 11/05  19:00:00,362.692163094,35.599342889,76.157857929,0.0,102.000620287,77.6748002752,525.27438972,236.314827595,33.3212,255.638362124
 11/05  20:00:00,391.223683547,35.599342889,84.6263107962,0.0,108.704857014,91.4735406516,466.633064614,186.002669708,33.3212,247.309194906
 11/05  21:00:00,364.193170833,35.599342889,86.0383688757,0.0,95.2963835608,89.1510273009,467.090089416,186.457881052,24.9909,255.641308364
 11/05  22:00:00,309.210765595,35.599342889,84.2397658366,0.0,80.3315023541,63.3799339444,587.037953644,200.549826053,16.6606,369.827527591
 11/05  23:00:00,222.003173457,35.599342889,61.4723028542,0.0,42.6918050922,48.4199368926,433.355440552,209.55950925,8.3303,215.465631301
 11/05  24:00:00,172.383284088,30.8435445344,48.3085636494,0.0,34.4311606118,33.1021868926,184.269822337,52.1324060581,3.33212,128.805296279
 11/06  01:00:00,158.41860684,30.8435445344,45.7869965626,0.0,25.5240853573,30.610668775,161.058577014,33.2707085743,3.33212,124.45574844
 11/06  02:00:00,145.68657794,30.8435445344,40.5210626354,0.0,19.418418834,29.3649097162,122.985993448,25.4445956464,3.33212,94.2092778013
 11/06  03:00:00,131.769928345,30.8435445344,34.5599298819,0.0,12.7620426787,28.1191506574,121.008268837,23.461875435,3.33212,94.2142734016
 11/06  04:00:00,134.268407176,30.8435445344,37.0618023554,0.0,12.7620426787,28.1191506574,118.033397325,20.4893244381,3.33212,94.2119528873
 11/06  05:00:00,142.551520705,30.8435445344,38.7741889408,0.0,12.7620426787,28.1191506574,145.314023769,18.6397245123,3.33212,123.342179257
 11/06  06:00:00,175.844430308,30.8435445344,44.4584167773,0.0,25.5240853573,30.610668775,246.412889548,18.0817151542,8.3303,220.000874394
 11/06  07:00:00,292.305335846,33.1421804058,71.9935050215,0.0,51.0481707146,78.1489452969,410.213955122,17.5854796318,16.6606,375.967875491
 11/06  08:00:00,370.303851951,35.6076795712,95.9473118197,0.0,64.3609230253,109.708623606,551.47043883,29.4474414014,24.9909,497.032097428
 11/06  09:00:00,304.902616977,35.599342889,73.2274940141,0.0,51.0481707146,80.7689615957,452.725629592,36.8245905493,33.3212,382.579839042
 11/06  10:00:00,266.521957889,36.139713226,62.5958787946,0.0,51.0481707146,71.0224615957,390.237003954,35.549768427,66.8089,287.878335527
 11/06  11:00:00,207.513570881,36.2234297956,52.3111239147,0.0,32.1804615127,65.7244621605,349.858169694,33.2836313246,83.4695,233.105038369
 11/06  12:00:00,202.536400144,36.2736286053,46.6902271688,0.0,32.1804615127,65.7244621605,286.655044589,32.7294970614,83.4695,170.456047528
 11/06  13:00:00,235.491872256,36.3088845875,80.0972816546,0.0,32.1804615127,65.7244621605,283.274274333,29.5965424303,83.4695,170.208231903
 11/06  14:00:00,199.294695856,36.3401593305,53.6642869391,0.0,32.1804615127,55.9779621605,271.540902032,33.2635883345,75.1392,163.138113697
 11/06  15:00:00,178.472906401,36.3678032934,32.9912259297,0.0,32.1804615127,55.9779621605,276.743538141,40.2347993019,66.8089,169.699838839
 11/06  16:00:00,181.285211514,36.3954055821,35.781590159,0.0,32.1804615127,55.9779621605,287.743563789,49.6789661344,75.1392,162.925397655
 11/06  17:00:00,224.188415823,36.1065107648,38.5309469029,0.0,32.1804615127,60.9114621605,276.588826601,54.6495575438,91.7998,130.139469057
 11/06  18:00:00,276.881809434,35.599342889,50.989722124,0.0,32.1804615127,77.5397301883,317.01509622,77.265990115,49.9818,189.767306105
 11/06  19:00:00,350.127596444,35.599342889,70.1648027009,0.0,77.122965704,86.2600435998,487.523596457,90.7282498193,49.9818,346.813546638
 11/06  20:00:00,359.768818262,35.599342889,72.2009568748,0.0,102.647051061,80.1663183927,386.45029312,96.3782687132,33.3212,256.750824406
 11/06  21:00:00,393.193377996,35.599342889,80.2469922854,0.0,115.40909374,92.7192997104,397.699968058,108.458584338,33.3212,255.92018372
 11/06  22:00:00,383.973549553,35.599342889,94.5412122508,0.0,102.647051061,94.1340635361,520.486894039,122.875280397,24.9909,372.620713643
 11/06  23:00:00,298.920358095,35.599342889,76.0255360923,0.0,77.122965704,65.871452062,436.665736279,138.866538812,16.6606,281.138597467
 11/06  24:00:00,208.049978931,35.599342889,53.2483210179,0.0,38.286128036,48.4199368926,322.371713347,152.800233243,8.3303,161.241180104
 11/07  01:00:00,157.313964795,30.8435445344,44.8441578174,0.0,25.5240853573,30.610668775,214.206080023,87.4921082262,3.33212,123.381851797
 11/07  02:00:00,144.319765903,30.8435445344,39.1870154495,0.0,19.418418834,29.3649097162,172.296493508,74.7359482448,3.33212,94.2284252628
 11/07  03:00:00,133.99301348,30.8435445344,36.7734110839,0.0,12.7620426787,28.1191506574,160.041384035,62.4714004552,3.33212,94.2378635797
 11/07  04:00:00,132.345145452,30.8435445344,35.1149900154,0.0,12.7620426787,28.1191506574,151.207159285,53.629154684,3.33212,94.2458846013
 11/07  05:00:00,140.580370658,30.8435445344,36.1054778696,0.0,12.7620426787,28.1191506574,181.599743078,48.3711508366,3.33212,129.896472241
 11/07  06:00:00,177.124799874,30.8435445344,44.9846657229,0.0,25.5240853573,30.610668775,265.657190036,41.1258385612,8.3303,216.201051475
 11/07  07:00:00,295.890649484,34.1726033826,73.6825090701,0.0,51.0481707146,78.1489452969,429.166533487,36.3981306946,16.6606,376.107802792
 11/07  08:00:00,380.399859984,35.602127181,104.237197152,0.0,64.3609230253,109.708623606,636.32367935,111.726138102,24.9909,499.606641249
 11/07  09:00:00,326.724355192,35.599342889,93.8213246954,0.0,51.0481707146,80.7689615957,502.810111974,86.764054114,33.3212,382.72485786
 11/07  10:00:00,297.055628905,36.1608536965,92.7493288875,0.0,51.0481707146,71.0224615957,434.005815934,74.8760854302,66.8089,292.320830504
 11/07  11:00:00,222.982863493,36.2485940057,67.1965080595,0.0,32.1804615127,65.7244621605,459.522365079,142.109104385,83.4695,233.943760694
 11/07  12:00:00,208.839079565,36.2974906402,52.2748440694,0.0,32.1804615127,65.7244621605,422.604106711,168.570645918,83.4695,170.563960793
 11/07  13:00:00,221.671750449,36.3387914523,65.961381269,0.0,32.1804615127,65.7244621605,380.012455925,126.227699993,83.4695,170.315255932
 11/07  14:00:00,219.078725329,36.3786086473,72.984243489,0.0,32.1804615127,55.9779621605,382.18415936,141.602247433,75.1392,165.442711927
 11/07  15:00:00,217.644302415,36.4105433961,71.0967889085,0.0,32.1804615127,55.9779621605,455.344819941,220.926991957,66.8089,167.608927983
 11/07  16:00:00,198.291680542,36.4370417629,51.543444977,0.0,32.1804615127,55.9779621605,473.66142024,228.69160817,75.1392,169.830612069
 11/07  17:00:00,215.87773499,36.137843728,28.9620574181,0.0,32.1804615127,60.9114621605,437.408525119,221.912590227,91.7998,123.696134892
 11/07  18:00:00,266.62190534,35.599342889,39.1862135678,0.0,32.1804615127,77.5397301883,476.293518707,230.698448804,49.9818,195.613269903
 11/07  19:00:00,339.320996806,35.599342889,57.2924531834,0.0,77.122965704,86.2600435998,636.031424578,239.032961638,49.9818,347.016662941
 11/07  20:00:00,350.497833517,35.599342889,61.3002955594,0.0,102.647051061,80.1663183927,517.968164738,226.214155097,33.3212,258.432809641
 11/07  21:00:00,385.679295064,35.599342889,71.1271505411,0.0,115.40909374,92.7192997104,508.051362105,224.250372687,33.3212,250.479789418
 11/07  22:00:00,377.975219725,35.599342889,86.9063182366,0.0,102.647051061,94.1340635361,627.92103823,222.354740671,24.9909,380.575397559
 11/07  23:00:00,294.690708573,35.599342889,69.8560776376,0.0,77.122965704,65.871452062,535.324287307,237.255577839,16.6606,281.408109468
 11/07  24:00:00,204.570511094,35.599342889,47.7656582373,0.0,38.286128036,48.4199368926,427.821322829,259.552516798,8.3303,159.938506031
 11/08  01:00:00,152.469666335,30.8435445344,39.8787643506,0.0,25.5240853573,30.610668775,184.411514021,56.3261099518,3.33212,124.753284069
 11/08  02:00:00,140.707628768,30.8435445344,35.4368033536,0.0,19.418418834,29.3649097162,140.668838974,43.0865700007,3.33212,94.250148973
 11/08  03:00:00,130.681633617,30.8435445344,33.3085364596,0.0,12.7620426787,28.1191506574,133.129969246,35.5349406477,3.33212,94.2629085984
 11/08  04:00:00,129.316711239,30.8435445344,31.9517534103,0.0,12.7620426787,28.1191506574,129.057523016,31.4501399406,3.33212,94.2752630749
 11/08  05:00:00,137.107443992,30.8435445344,33.1679830704,0.0,12.7620426787,28.1191506574,162.692601514,29.3990440959,3.33212,129.961437418
 11/08  06:00:00,173.69128222,30.8435445344,42.2025913247,0.0,25.5240853573,30.610668775,249.38291575,24.6330047693,8.3303,216.419610981
 11/08  07:00:00,293.103175504,32.957232692,73.0536820629,0.0,51.0481707146,78.1489452969,415.337685219,17.7525645542,16.6606,380.924520665
 11/08  08:00:00,380.307815882,35.6675315664,105.983680602,0.0,64.3609230253,109.708623606,564.057858548,37.447707715,24.9909,501.619250833
 11/08  09:00:00,328.70825644,35.599342889,97.1505578167,0.0,51.0481707146,80.7689615957,449.380936898,31.714563046,33.3212,384.345173852
 11/08  10:00:00,302.182809579,36.1576670191,98.3291349727,0.0,51.0481707146,71.0224615957,381.285000174,21.2612734004,66.8089,293.214826774
 11/08  11:00:00,252.363691582,36.249122437,97.1627081708,0.0,32.1804615127,65.7244621605,333.610636278,20.6644281478,83.4695,229.47670813
 11/08  12:00:00,293.24320875,36.3034895374,137.122042835,0.0,32.1804615127,65.7244621605,271.850720843,17.7019995308,83.4695,170.679221312
 11/08  13:00:00,292.849304692,36.3401254248,137.270268755,0.0,32.1804615127,65.7244621605,269.416824128,15.5302080771,83.4695,170.417116051
 11/08  14:00:00,263.764157353,36.3724887509,117.872338384,0.0,32.1804615127,55.9779621605,261.578675444,16.2732060712,75.1392,170.166269372
 11/08  15:00:00,267.121222834,36.4003711105,121.033010926,0.0,32.1804615127,55.9779621605,254.112338959,17.3682414462,66.8089,169.935197513
 11/08  16:00:00,220.968572964,36.4237677546,75.0728406699,0.0,32.1804615127,55.9779621605,261.150994449,22.896395423,75.1392,163.115399026
 11/08  17:00:00,239.079485111,36.1285773378,53.259163223,0.0,32.1804615127,60.9114621605,254.397399678,32.3280292143,91.7998,130.269570464
 11/08  18:00:00,291.883856953,35.599342889,65.8857195932,0.0,32.1804615127,77.5397301883,287.102567939,41.3480877961,49.9818,195.772680142
 11/08  19:00:00,367.288933907,35.599342889,87.2178030873,0.0,77.122965704,86.2600435998,441.592218636,44.7547403872,49.9818,346.855678249
 11/08  20:00:00,376.581642217,35.599342889,88.914387303,0.0,102.647051061,80.1663183927,339.313216752,46.1897363303,33.3212,259.802280422
 11/08  21:00:00,411.567439226,35.599342889,98.5631850987,0.0,115.40909374,92.7192997104,327.707702857,39.4421639096,33.3212,254.944338947
 11/08  22:00:00,403.945139319,35.5993632454,114.507918374,0.0,102.647051061,94.1340635361,436.158074876,35.2003150457,24.9909,375.96685983
 11/08  23:00:00,315.634549019,35.599342889,92.8315549352,0.0,77.122965704,65.871452062,339.436181353,38.1345869634,16.6606,284.64099439
 11/08  24:00:00,221.669148763,35.599342889,67.0468882089,0.0,38.286128036,48.4199368926,209.132844536,41.6977170519,8.3303,159.104827484
 11/09  01:00:00,169.451153955,30.8435445344,57.025575696,0.0,25.5240853573,30.610668775,164.437848881,31.6139301549,3.33212,129.491798726
 11/09  02:00:00,156.215233383,30.8435445344,51.1708993468,0.0,19.418418834,29.3649097162,127.597176644,29.477662964,3.33212,94.7873936803
 11/09  03:00:00,145.68778827,30.8435445344,48.5767207131,0.0,12.7620426787,28.1191506574,125.176640483,27.5392545884,3.33212,94.3052658949
 11/09  04:00:00,144.132015656,30.8435445344,47.0329412426,0.0,12.7620426787,28.1191506574,123.413153639,25.7803938005,3.33212,94.3006398387
 11/09  05:00:00,151.833603942,30.8435445344,48.1255199063,0.0,12.7620426787,28.1191506574,163.225024458,29.8626610005,3.33212,130.030243457
 11/09  06:00:00,189.725042957,32.8251271822,56.4137813995,0.0,25.5240853573,30.610668775,256.71819945,31.797434509,8.3303,216.590464941
 11/09  07:00:00,308.482724561,34.1726033826,87.2169384127,0.0,51.0481707146,78.1489452969,421.048027324,23.8599216047,16.6606,380.527505719
 11/09  08:00:00,394.48200678,35.6059267368,120.204969225,0.0,64.3609230253,109.708623606,553.040219574,24.4245142683,24.9909,503.624805306
 11/09  09:00:00,362.383868902,35.599342889,130.423509067,0.0,51.0481707146,80.7689615957,439.152357342,19.1070416321,33.3212,386.72411571
