Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  10:00:00,336.373721332,36.1521494791,131.802763263,0.0,51.0481707146,71.0224615957,375.826129165,13.130142383,66.8089,295.887086783
 11/09  11:00:00,271.919468704,36.243658295,115.776221323,0.0,32.1804615127,65.7244621605,322.597671121,12.0622524188,83.4695,227.065918702
 11/09  12:00:00,280.520312856,36.2948368169,123.192706601,0.0,32.1804615127,65.7244621605,263.776762241,7.64068115869,83.4695,172.666581083
 11/09  13:00:00,264.687038209,36.3310803785,107.960400147,0.0,32.1804615127,65.7244621605,263.407074036,7.65438155434,83.4695,172.283192481
 11/09  14:00:00,244.080300406,36.3631286626,97.2247830873,0.0,32.1804615127,55.9779621605,251.784408218,9.99479537517,75.1392,166.650412843
 11/09  15:00:00,229.65751879,36.3909387425,83.034184116,0.0,32.1804615127,55.9779621605,251.52006065,14.6936139909,66.8089,170.017546659
 11/09  16:00:00,207.640687059,36.4166210794,61.4391135573,0.0,32.1804615127,55.9779621605,268.064478209,22.893376618,75.1392,170.031901591
 11/09  17:00:00,242.31350661,36.1246904062,56.1567164682,0.0,32.1804615127,60.9114621605,246.180916518,24.0225434515,91.7998,130.358573067
 11/09  18:00:00,271.561803718,35.599342889,45.5227730763,0.0,32.1804615127,77.5397301883,271.469328066,32.5573126775,49.9818,188.930215389
 11/09  19:00:00,363.579722389,35.5995014126,83.4195444132,0.0,77.122965704,86.2600435998,432.120682439,31.8643962115,49.9818,350.274486227
 11/09  20:00:00,408.342126162,35.599342889,120.168714925,0.0,102.647051061,80.1663183927,313.14301177,21.3133566261,33.3212,258.508455144
 11/09  21:00:00,420.891895186,35.599342889,107.442681223,0.0,115.40909374,92.7192997104,312.50731898,22.9276895695,33.3212,256.258429411
 11/09  22:00:00,421.541335162,35.599342889,131.599219425,0.0,102.647051061,94.1340635361,430.457858434,21.9519118005,24.9909,383.515046634
 11/09  23:00:00,349.15378653,35.6252954174,125.651963797,0.0,77.122965704,65.871452062,319.997783229,21.1144977619,16.6606,282.222685467
 11/09  24:00:00,239.005864521,35.6137672696,83.8605707244,0.0,38.286128036,48.4199368926,200.098299597,30.2035329092,8.3303,161.564466688
 11/10  01:00:00,143.051264068,30.8435445344,30.6844434932,0.0,25.5240853573,30.610668775,156.739924034,23.3342659208,3.33212,130.073538113
 11/10  02:00:00,140.170958557,30.8435445344,35.1884491424,0.0,19.418418834,29.3649097162,119.957106979,22.2998872972,3.33212,94.3250996815
 11/10  03:00:00,134.93146201,30.8435445344,37.8792365253,0.0,12.7620426787,28.1191506574,118.989057498,21.314685032,3.33212,94.342252466
 11/10  04:00:00,138.905694285,31.6361775935,41.0479697158,0.0,12.7620426787,28.1191506574,123.874451589,26.2114782995,3.33212,94.3308532894
 11/10  05:00:00,153.373979751,32.4288106526,47.4410393805,0.0,12.7620426787,28.1191506574,156.541192616,23.120299919,3.33212,130.088772697
 11/10  06:00:00,197.784138473,33.2214437117,63.386997012,0.0,25.5240853573,30.610668775,248.98595854,23.4938908771,8.3303,217.161767663
 11/10  07:00:00,324.900989808,33.855550159,103.071938171,0.0,51.0481707146,78.1489452969,421.011173733,20.8025790863,16.6606,383.547994647
 11/10  08:00:00,418.069307375,35.6125477636,142.236319129,0.0,64.3609230253,109.708623606,546.944032097,18.2825862928,24.9909,503.670545805
 11/10  09:00:00,361.840318907,35.599342889,128.666895979,0.0,51.0481707146,80.7689615957,435.942652749,13.2607850606,33.3212,389.360667689
 11/10  10:00:00,312.328966787,36.145536974,107.673314803,0.0,51.0481707146,71.0224615957,373.189727003,12.8652515316,66.8089,293.515575471
 11/10  11:00:00,269.132736075,36.233821287,112.871533004,0.0,32.1804615127,65.7244621605,331.046898906,12.9547330438,83.4695,234.622665862
 11/10  12:00:00,297.924629743,36.2842262666,140.149186141,0.0,32.1804615127,65.7244621605,263.917201611,9.55128583583,83.4695,170.896415775
 11/10  13:00:00,304.562657118,36.3217239277,146.893620151,0.0,32.1804615127,65.7244621605,263.752737115,9.64401738328,83.4695,170.639219732
 11/10  14:00:00,294.964405091,36.3539487541,147.049894981,0.0,32.1804615127,55.9779621605,255.906591602,10.380563269,75.1392,170.386828333
 11/10  15:00:00,285.788321143,36.3814850618,138.206215081,0.0,32.1804615127,55.9779621605,249.452489274,12.5087196005,66.8089,170.134869673
 11/10  16:00:00,276.057728056,36.4074739439,128.620426746,0.0,32.1804615127,55.9779621605,260.272340552,14.9887192686,75.1392,170.144421284
 11/10  17:00:00,301.923875851,36.1173848643,114.552491363,0.0,32.1804615127,60.9114621605,238.695398045,16.4687721311,91.7998,130.426825914
 11/10  18:00:00,326.780192412,35.599342889,99.6681312811,0.0,32.1804615127,77.5397301883,262.570245289,23.1491496912,49.9818,189.439295598
 11/10  19:00:00,407.215384022,35.5993628229,125.972211767,0.0,77.122965704,86.2600435998,424.717878789,24.2685747392,49.9818,350.46750405
 11/10  20:00:00,432.448102177,35.599342889,143.078296127,0.0,102.647051061,80.1663183927,312.365543309,13.4905550211,33.3212,265.553788288
 11/10  21:00:00,458.126476228,35.5993537221,143.564399288,0.0,115.40909374,92.7192997104,305.957399725,15.5081220162,33.3212,257.128077709
 11/10  22:00:00,433.519118617,35.599342889,142.95200313,0.0,102.647051061,94.1340635361,425.347120583,23.6133195286,24.9909,376.742901054
 11/10  23:00:00,368.241317415,35.6417947246,143.898358535,0.0,77.122965704,65.871452062,332.991519347,26.8054348931,16.6606,289.525484454
 11/10  24:00:00,301.211047493,35.6330864347,144.281532647,0.0,38.286128036,48.4199368926,191.040638786,21.0997339239,8.3303,161.610604863
 11/11  01:00:00,146.917580305,30.8435445344,23.1514490284,0.0,34.4311606118,33.1021868926,127.603694289,0.0,3.33212,124.271574289
 11/11  02:00:00,156.662216606,30.8435445344,32.9134727868,0.0,34.4311606118,33.1021868926,103.667243981,0.0,3.33212,100.335123981
 11/11  03:00:00,142.799809861,30.8435445344,36.5503995353,0.0,19.466279405,30.610668775,107.081630109,9.25759191306,3.33212,94.4919181961
 11/11  04:00:00,145.320453765,30.8435445344,39.0731167323,0.0,19.466279405,30.610668775,121.170557888,17.0405339133,3.33212,100.797903975
 11/11  05:00:00,171.201126591,31.6361775935,57.2260252053,0.0,19.466279405,30.610668775,149.781972141,16.5728250085,3.33212,129.877027133
 11/11  06:00:00,188.658036477,32.4288106526,61.3712590057,0.0,19.466279405,30.610668775,177.201271119,10.5699186841,8.3303,158.301052435
 11/11  07:00:00,304.478410851,34.4896566063,113.840017705,0.0,42.6918050922,54.3732441037,253.752702326,6.8046368828,16.6606,230.287465443
 11/11  08:00:00,384.658291577,35.808451076,144.446724619,0.0,49.3960418185,88.5934452969,414.6589788,12.0357286589,24.9909,377.632350141
 11/11  09:00:00,412.73181442,35.6395654958,140.231230827,0.0,57.6566862989,112.030105488,583.377616336,5.84256336294,33.3212,544.213852973
 11/11  10:00:00,355.462173042,36.1532669104,138.301675468,0.0,50.9524495726,81.1684271793,460.634170429,2.62153018813,66.8089,391.203740241
 11/11  11:00:00,309.70097369,36.3232524037,136.81964057,0.0,42.6918050922,68.9656133826,385.041641989,4.05002874642,83.4695,297.522113243
 11/11  12:00:00,305.978602142,36.3581779479,136.409366524,0.0,38.286128036,68.9656133826,323.941801948,4.88824865663,83.4695,235.584053291
 11/11  13:00:00,306.714018348,36.3864371448,138.013849675,0.0,38.286128036,68.9656133826,260.398043425,6.16986583034,83.4695,170.758677595
 11/11  14:00:00,290.222044932,36.3682504013,141.20443092,0.0,31.5818913096,56.727595265,255.083892918,9.19268577435,75.1392,170.752007144
 11/11  15:00:00,290.089804134,36.3946980178,141.164724275,0.0,31.5818913096,56.727595265,247.413864328,10.361137616,66.8089,170.243826712
 11/11  16:00:00,288.519703628,36.4200735362,138.739838503,0.0,31.5818913096,56.727595265,257.106863681,11.7230725526,75.1392,170.244591128
 11/11  17:00:00,330.14669278,36.1273089269,140.44109553,0.0,31.5818913096,61.661095265,234.49239524,12.2118173319,91.7998,130.480777908
 11/11  18:00:00,363.929548784,35.599342889,141.631387993,0.0,31.5818913096,70.9729253606,228.961403859,16.5253427467,49.9818,162.454261112
 11/11  19:00:00,424.776155737,35.6150818731,140.539120116,0.0,80.3315023541,83.7685254822,261.790032193,14.9556230052,49.9818,196.852609188
 11/11  20:00:00,426.363226994,35.599342889,137.729325017,0.0,102.000620287,77.6748002752,303.298966242,11.5612874666,33.3212,258.416478775
 11/11  21:00:00,446.175010205,35.599342889,137.092362377,0.0,108.704857014,91.4735406516,299.562563969,10.6361809577,33.3212,255.605183012
 11/11  22:00:00,418.269026547,35.6108101143,137.630956095,0.0,95.2963835608,89.1510273009,297.958081012,12.4602220298,24.9909,260.506958982
 11/11  23:00:00,365.343316646,35.6180354325,138.199331606,0.0,80.3315023541,63.3799339444,413.125406516,16.8964537575,16.6606,379.568352758
 11/11  24:00:00,303.720986142,35.6086528207,141.78727391,0.0,42.6918050922,48.4199368926,248.980178672,23.4168236073,8.3303,217.233055064
 11/12  01:00:00,152.922723306,30.8435445344,29.1170790299,0.0,34.4311606118,33.1021868926,142.645657196,9.39766436422,3.33212,129.915872832
 11/12  02:00:00,164.502954199,30.8435445344,40.7227938483,0.0,34.4311606118,33.1021868926,113.446725517,9.28316758807,3.33212,100.831437929
 11/12  03:00:00,188.490038733,33.2214437117,78.772194526,0.0,19.466279405,30.610668775,114.007142075,16.1295556054,3.33212,94.5454664691
 11/12  04:00:00,135.801666808,30.8435445344,29.534776242,0.0,19.466279405,30.610668775,125.119267862,20.9505151532,3.33212,100.836632709
 11/12  05:00:00,150.954761032,30.8435445344,38.071566733,0.0,19.466279405,30.610668775,162.002461685,28.4458020526,3.33212,130.224539632
 11/12  06:00:00,183.161318534,33.2214437117,55.5904295225,0.0,19.466279405,30.610668775,213.020404239,42.6238121334,8.3303,162.066292106
 11/12  07:00:00,244.692876278,34.1726033826,53.1395990908,0.0,42.6918050922,54.3732441037,289.426816401,46.5350583136,16.6606,226.231158087
 11/12  08:00:00,360.416371978,35.7901383345,122.132514013,0.0,49.3960418185,88.5934452969,454.964720213,44.4009412852,24.9909,385.572878928
 11/12  09:00:00,412.265684315,35.6269074709,141.88502398,0.0,57.6566862989,112.030105488,608.051137812,31.7857569949,33.3212,542.944180817
 11/12  10:00:00,357.590423525,36.162319449,142.615134052,0.0,50.9524495726,81.1684271793,479.982210038,22.26938738,66.8089,390.903922658
 11/12  11:00:00,277.419288957,36.2577526073,107.603786558,0.0,42.6918050922,68.9656133826,406.53764966,26.7033043152,83.4695,296.364845345
 11/12  12:00:00,246.547454723,36.2981932898,80.7325701005,0.0,38.286128036,68.9656133826,356.0589611,32.7581980721,83.4695,239.831263028
 11/12  13:00:00,262.799095676,36.3335000709,97.5333846779,0.0,38.286128036,68.9656133826,282.289363566,26.1562262557,83.4695,172.66363731
 11/12  14:00:00,225.895646608,36.3659141813,79.6138387399,0.0,31.5818913096,56.727595265,276.837124574,30.8361810632,75.1392,170.861743511
 11/12  15:00:00,214.769739041,36.3926574507,68.6227886465,0.0,31.5818913096,56.727595265,273.643576234,36.4788162741,66.8089,170.35585996
 11/12  16:00:00,181.75789609,36.4187229815,35.9822363158,0.0,31.5818913096,56.727595265,299.938507158,54.443410649,75.1392,170.355896509
 11/12  17:00:00,222.230180781,36.123655098,36.3890530986,0.0,31.5818913096,61.661095265,291.126773197,68.7898176177,91.7998,130.537155579
 11/12  18:00:00,267.554998846,35.599342889,48.8908951976,0.0,31.5818913096,70.9729253606,296.475175693,83.9324418888,49.9818,162.560933804
 11/12  19:00:00,347.504928392,35.599342889,67.0731411986,0.0,80.3315023541,83.7685254822,338.085673619,91.0802778798,49.9818,197.023595739
 11/12  20:00:00,366.037636034,35.599342889,81.656422931,0.0,102.000620287,77.6748002752,384.679550255,87.2565066162,33.3212,264.101843639
 11/12  21:00:00,399.152593971,35.599342889,94.2277648586,0.0,108.704857014,91.4735406516,375.523120438,85.2213092807,33.3212,256.980611157
 11/12  22:00:00,374.123171867,35.599342889,97.3604544272,0.0,95.2963835608,89.1510273009,369.049111378,85.1936401086,24.9909,258.86457127
 11/12  23:00:00,319.516503494,35.599342889,95.9340844855,0.0,80.3315023541,63.3799339444,480.747372213,87.1993880937,16.6606,376.88738412
 11/12  24:00:00,232.175283465,35.599342889,73.0258191934,0.0,42.6918050922,48.4199368926,327.934321438,96.9319362026,8.3303,222.672085236
 11/13  01:00:00,169.883164982,30.8435445344,57.406117543,0.0,25.5240853573,30.610668775,214.845057443,81.2450442157,3.33212,130.267893227
 11/13  02:00:00,154.957078169,30.8435445344,49.8563194963,0.0,19.418418834,29.3649097162,165.724656531,67.9569895303,3.33212,94.4355470002
 11/13  03:00:00,143.982083854,30.8435445344,46.8112181502,0.0,12.7620426787,28.1191506574,160.610000905,57.3138272424,3.33212,99.9640536629
 11/13  04:00:00,142.503650283,30.8435445344,45.3399756561,0.0,12.7620426787,28.1191506574,147.347186939,48.804811973,3.33212,95.2102549663
 11/13  05:00:00,150.575820466,30.8435445344,46.8310353868,0.0,12.7620426787,28.1191506574,175.588453581,41.9663943533,3.33212,130.289939228
 11/13  06:00:00,189.480185502,33.2214437117,55.742728049,0.0,25.5240853573,30.610668775,266.835734436,36.4833491388,8.3303,222.022085297
 11/13  07:00:00,308.84356186,33.855550159,85.0659258991,0.0,51.0481707146,78.1489452969,429.455051673,32.1097402448,16.6606,380.684711428
 11/13  08:00:00,383.904111193,35.6062500012,109.599659069,0.0,64.3609230253,109.708623606,576.398354262,40.242745338,24.9909,511.164708924
 11/13  09:00:00,311.090740065,35.599342889,79.3955238855,0.0,51.0481707146,80.7689615957,478.935835008,49.5775306306,33.3212,396.037104377
 11/13  10:00:00,270.276307205,36.1514134577,66.3031290347,0.0,51.0481707146,71.0224615957,424.417570369,60.4033530129,66.8089,297.205317356
 11/13  11:00:00,210.568600988,36.2395807341,55.2705959025,0.0,32.1804615127,65.7244621605,392.698621244,73.9325288806,83.4695,235.296592363
 11/13  12:00:00,203.434369892,36.2899333985,47.4745279973,0.0,32.1804615127,65.7244621605,337.730170155,83.0181392658,83.4695,171.242530889
 11/13  13:00:00,197.452550823,36.3256159919,42.1491254582,0.0,32.1804615127,65.7244621605,369.715745046,108.428042536,83.4695,177.818202511
 11/13  14:00:00,185.990656963,36.3562701359,40.3494891237,0.0,32.1804615127,55.9779621605,372.868481809,127.01796872,75.1392,170.711313088
 11/13  15:00:00,184.810289147,36.3845588214,39.1523611146,0.0,32.1804615127,55.9779621605,367.621372521,130.349178982,66.8089,170.463293539
 11/13  16:00:00,184.641753612,36.4098751358,38.9725308387,0.0,32.1804615127,55.9779621605,377.046880873,131.444903108,75.1392,170.462777765
 11/13  17:00:00,228.032603252,36.1166007458,39.4491339972,0.0,32.1804615127,60.9114621605,344.7177249,122.312253649,91.7998,130.605671251
 11/13  18:00:00,277.859349596,35.599342889,51.9068833609,0.0,32.1804615127,77.5397301883,362.628532921,116.085104369,49.9818,196.561628551
 11/13  19:00:00,353.965014719,35.599342889,73.9352624344,0.0,77.122965704,86.2600435998,520.511976338,117.720778818,49.9818,352.80939752
 11/13  20:00:00,361.102697397,35.599342889,73.4800721607,0.0,102.647051061,80.1663183927,414.555931717,114.73991128,33.3212,266.494820437
 11/13  21:00:00,394.095229969,35.599342889,81.1187347187,0.0,115.40909374,92.7192997104,405.104188863,113.742786093,33.3212,258.04020277
 11/13  22:00:00,385.30269612,35.599342889,95.8706273592,0.0,102.647051061,94.1340635361,525.661266931,113.572693637,24.9909,387.097673293
 11/13  23:00:00,300.059023166,35.599342889,77.2092876149,0.0,77.122965704,65.871452062,422.065628773,116.332188115,16.6606,289.072840657
 11/13  24:00:00,209.440988542,35.599342889,54.7241514785,0.0,38.286128036,48.4199368926,287.54763718,121.790260992,8.3303,157.427076188
 11/14  01:00:00,158.775870512,30.8435445344,46.3174733511,0.0,25.5240853573,30.610668775,215.555478525,81.8990359751,3.33212,130.32432255
 11/14  02:00:00,146.229182372,30.8435445344,41.128064598,0.0,19.418418834,29.3649097162,171.433319013,67.3301636143,3.33212,100.771035399
 11/14  03:00:00,136.029404474,30.8435445344,38.8549679106,0.0,12.7620426787,28.1191506574,153.75846508,55.954289992,3.33212,94.4720550879
 11/14  04:00:00,134.453730654,30.8435445344,37.2731481421,0.0,12.7620426787,28.1191506574,154.330615377,50.2210476103,3.33212,100.777447767
 11/14  05:00:00,143.470073903,30.8435445344,39.0669218628,0.0,12.7620426787,28.1191506574,173.325212654,44.2241033642,3.33212,125.76898929
 11/14  06:00:00,180.174019126,30.8435445344,48.1230181813,0.0,25.5240853573,30.610668775,268.614716743,37.5497843202,8.3303,222.734632423
 11/14  07:00:00,302.0947842,34.4896566063,76.8962556911,0.0,51.0481707146,78.1489452969,436.209784858,32.4083688465,16.6606,387.140816011
 11/14  08:00:00,378.687822341,35.6035105593,103.187481729,0.0,64.3609230253,109.708623606,597.352853453,61.8738123773,24.9909,510.488141076
 11/14  09:00:00,313.513430399,35.599342889,80.8133899965,0.0,51.0481707146,80.7689615957,510.978802931,81.4285023681,33.3212,396.229100563
 11/14  10:00:00,274.012690636,36.1510414464,69.8535637396,0.0,51.0481707146,71.0224615957,453.072577154,86.3637180577,66.8089,299.899959096
 11/14  11:00:00,216.991078498,36.2409498643,61.5472849029,0.0,32.1804615127,65.7244621605,409.399725826,90.400271653,83.4695,235.529954173
 11/14  12:00:00,216.000500895,36.2937610941,59.8561822516,0.0,32.1804615127,65.7244621605,358.979349888,99.4451583951,83.4695,176.064691493
 11/14  13:00:00,223.362140929,36.3330956538,67.923017118,0.0,32.1804615127,65.7244621605,344.343778804,87.6543575806,83.4695,173.219921224
 11/14  14:00:00,223.947257328,36.3676718791,78.1818293476,0.0,32.1804615127,55.9779621605,326.657052283,80.6933566085,75.1392,170.824495675
 11/14  15:00:00,221.37925651,36.3962633673,75.5441344305,0.0,32.1804615127,55.9779621605,340.473118415,103.090701077,66.8089,170.573517338
 11/14  16:00:00,211.740018291,36.4225971935,65.8966870703,0.0,32.1804615127,55.9779621605,364.680030037,118.967006428,75.1392,170.573823609
 11/14  17:00:00,242.374545868,36.1251609477,53.24649073,0.0,32.1804615127,60.9114621605,450.330038584,225.975627329,91.7998,132.554611255
 11/14  18:00:00,287.477362954,35.599342889,60.0525682287,0.0,32.1804615127,77.5397301883,561.60163439,315.223235017,49.9818,196.396599373
 11/14  19:00:00,359.559631459,35.599342889,77.2737822715,0.0,77.122965704,86.2600435998,676.096183549,266.113039736,49.9818,360.001343813
 11/14  20:00:00,364.920805269,35.599342889,75.4781670636,0.0,102.647051061,80.1663183927,525.400132397,232.820809074,33.3212,259.258123323
 11/14  21:00:00,397.526093143,35.599342889,83.4089889592,0.0,115.40909374,92.7192997104,470.768675606,171.505597754,33.3212,265.941877852
 11/14  22:00:00,388.397289562,35.599342889,98.6908948918,0.0,102.647051061,94.1340635361,527.625202768,117.239332408,24.9909,385.394970361
 11/14  23:00:00,301.718480196,35.599342889,77.3307753379,0.0,77.122965704,65.871452062,557.056685487,251.852076889,16.6606,288.544008599
 11/14  24:00:00,210.434177642,35.599342889,53.5018852576,0.0,38.286128036,48.4199368926,416.322627695,247.639218673,8.3303,160.353109022
 11/15  01:00:00,159.540067384,30.8435445344,46.9782755724,0.0,25.5240853573,30.610668775,165.412128395,31.837573846,3.33212,130.242434549
 11/15  02:00:00,149.899194426,30.8435445344,44.7760123295,0.0,19.418418834,29.3649097162,122.427998265,18.2915168511,3.33212,100.804361414
 11/15  03:00:00,140.746224938,30.8435445344,43.5883975474,0.0,12.7620426787,28.1191506574,111.142894955,13.3068127838,3.33212,94.5039621709
 11/15  04:00:00,139.88090638,30.8435445344,42.7503269801,0.0,12.7620426787,28.1191506574,115.571048026,11.4280456798,3.33212,100.810882347
 11/15  05:00:00,148.372654006,30.8435445344,44.651396584,0.0,12.7620426787,28.1191506574,145.134828173,11.3770249501,3.33212,130.425683223
 11/15  06:00:00,184.431643721,30.8435445344,53.0663624442,0.0,25.5240853573,30.610668775,247.177130176,13.6869954784,8.3303,225.159834697
 11/15  07:00:00,305.770271542,34.1726033826,81.6432939106,0.0,51.0481707146,78.1489452969,418.433523537,15.0413904825,16.6606,386.731533054
 11/15  08:00:00,385.211184142,35.6030065233,110.901816427,0.0,64.3609230253,109.708623606,554.027474538,15.2805400657,24.9909,513.756034472
 11/15  09:00:00,365.948604249,35.599342889,133.886305668,0.0,51.0481707146,80.7689615957,437.569903929,10.8502758129,33.3212,393.398428116
 11/15  10:00:00,348.86028496,36.1515892823,144.021105276,0.0,51.0481707146,71.0224615957,377.271373813,6.93361922379,66.8089,303.528854589
 11/15  11:00:00,298.776962143,36.2434464826,142.0712956,0.0,32.1804615127,65.7244621605,324.044137294,4.78745513764,83.4695,235.787182156
 11/15  12:00:00,303.904614847,36.2978893808,146.014694088,0.0,32.1804615127,65.7244621605,257.553327845,2.62933882661,83.4695,171.454489018
 11/15  13:00:00,300.46349599,36.3372373231,143.317776513,0.0,32.1804615127,65.7244621605,264.622262037,3.10934661033,83.4695,178.043415426
 11/15  14:00:00,271.123483414,36.3699742157,124.141074987,0.0,32.1804615127,55.9779621605,252.810194817,6.73512404052,75.1392,170.935870776
 11/15  15:00:00,263.771682207,36.3977845872,116.99197454,0.0,32.1804615127,55.9779621605,246.687228038,9.19362039719,66.8089,170.684707641
 11/15  16:00:00,214.601642015,36.4221887428,68.4774600921,0.0,32.1804615127,55.9779621605,262.871896319,17.0478398616,75.1392,170.684856457
 11/15  17:00:00,229.102081537,36.1278014419,40.5402715079,0.0,32.1804615127,60.9114621605,256.074760921,26.9877972751,91.7998,137.287163646
 11/15  18:00:00,285.195949341,35.599342889,59.2449397562,0.0,32.1804615127,77.5397301883,282.557896926,35.6661247295,49.9818,196.909972197
 11/15  19:00:00,364.667621824,35.6031778196,84.6482241661,0.0,77.122965704,86.2600435998,444.477740782,40.3792753638,49.9818,354.116665418
 11/15  20:00:00,378.147423642,35.599342889,90.5264787771,0.0,102.647051061,80.1663183927,342.779066411,42.3223755629,33.3212,267.135490848
 11/15  21:00:00,414.361715101,35.599342889,101.368206231,0.0,115.40909374,92.7192997104,344.766482996,52.8110500628,33.3212,258.634232934
 11/15  22:00:00,406.594669423,35.599342889,117.141203938,0.0,102.647051061,94.1340635361,475.632631333,61.9635255918,24.9909,388.678205741
 11/15  23:00:00,317.383928997,35.6151352589,94.5095986727,0.0,77.122965704,65.871452062,381.255281009,72.1510984552,16.6606,292.443582554
 11/15  24:00:00,222.206839519,35.6006000993,67.4577787598,0.0,38.286128036,48.4199368926,268.842736849,98.3124056512,8.3303,162.200031198
 11/16  01:00:00,168.716388812,30.8435445344,56.1769059825,0.0,25.5240853573,30.610668775,215.730749109,81.9582726041,3.33212,130.440356505
 11/16  02:00:00,155.634182921,30.8435445344,50.4888499537,0.0,19.418418834,29.3649097162,165.44049416,61.2655933923,3.33212,100.842780768
 11/16  03:00:00,145.387986529,30.8435445344,48.1913014354,0.0,12.7620426787,28.1191506574,144.396263637,46.5281286981,3.33212,94.5360149386
 11/16  04:00:00,143.442326456,30.8435445344,46.2574934199,0.0,12.7620426787,28.1191506574,144.254962368,40.073005366,3.33212,100.849837002
 11/16  05:00:00,151.63264937,30.8435445344,47.8667687061,0.0,12.7620426787,28.1191506574,168.751063678,34.9387242706,3.33212,130.480219408
 11/16  06:00:00,190.362611663,33.2214437117,56.6031596402,0.0,25.5240853573,30.610668775,264.523593514,30.8303405762,8.3303,225.362952938
 11/16  07:00:00,309.035020943,33.855550159,85.2171901426,0.0,51.0481707146,78.1489452969,434.928318944,29.4927657333,16.6606,388.77495321
 11/16  08:00:00,387.375465641,35.6057034144,112.945567138,0.0,64.3609230253,109.708623606,586.702588012,47.694280322,24.9909,514.017407689
 11/16  09:00:00,317.194130768,35.599342889,85.3742050814,0.0,51.0481707146,80.7689615957,490.365329371,61.5459248937,33.3212,395.498204478
 11/16  10:00:00,276.056562864,36.1580127783,71.8704328607,0.0,51.0481707146,71.0224615957,463.323232018,93.7172606222,66.8089,302.797071396
 11/16  11:00:00,212.282017846,36.2468181118,56.732949594,0.0,32.1804615127,65.7244621605,440.710048712,121.241986189,83.4695,235.998562524
 11/16  12:00:00,205.359002172,36.2953918879,49.1328128122,0.0,32.1804615127,65.7244621605,392.585144092,130.674151613,83.4695,178.441492479
 11/16  13:00:00,202.704879066,36.3315386769,47.1837282192,0.0,32.1804615127,65.7244621605,392.560412071,136.773502595,83.4695,172.317409476
 11/16  14:00:00,192.144336609,36.3627059754,46.2158594238,0.0,32.1804615127,55.9779621605,418.634236647,166.613693145,75.1392,176.881343502
 11/16  15:00:00,188.157879308,36.3909966103,42.1396595087,0.0,32.1804615127,55.9779621605,419.328980703,181.731598483,66.8089,170.78848222
 11/16  16:00:00,188.074257637,36.4175373323,42.0431825648,0.0,32.1804615127,55.9779621605,421.419898289,175.486784729,75.1392,170.79391356
 11/16  17:00:00,229.390420561,36.1224507795,40.4750564687,0.0,32.1804615127,60.9114621605,386.940235341,159.569051627,91.7998,135.571383714
 11/16  18:00:00,277.092578313,35.599342889,50.8626210817,0.0,32.1804615127,77.5397301883,395.185387189,146.208609041,49.9818,198.994978148
 11/16  19:00:00,349.331638666,35.599342889,69.0367379335,0.0,77.122965704,86.2600435998,554.98942776,150.242831236,49.9818,354.764796524
 11/16  20:00:00,356.42946456,35.599342889,68.5430529435,0.0,102.647051061,80.1663183927,449.410839489,148.623313783,33.3212,267.466325706
 11/16  21:00:00,389.026927625,35.599342889,75.8806159276,0.0,115.40909374,92.7192997104,423.065681785,125.841507015,33.3212,263.90297477
 11/16  22:00:00,380.183579642,35.599342889,90.7072150224,0.0,102.647051061,94.1340635361,513.975812896,99.4800118031,24.9909,389.504901093
 11/16  23:00:00,295.44650381,35.599342889,72.5987841319,0.0,77.122965704,65.871452062,407.861404412,97.1612793869,16.6606,294.039525026
 11/16  24:00:00,204.618983459,35.599342889,49.9116369479,0.0,38.286128036,48.4199368926,279.690106873,107.803539167,8.3303,163.556267707
 11/17  01:00:00,153.711465655,30.8435445344,41.2760797873,0.0,25.5240853573,30.610668775,208.218571876,74.3534065852,3.33212,130.533045291
 11/17  02:00:00,141.756006582,30.8435445344,36.6852525766,0.0,19.418418834,29.3649097162,155.537887493,57.6335761535,3.33212,94.5721913391
 11/17  03:00:00,132.148914302,30.8435445344,35.0083810298,0.0,12.7620426787,28.1191506574,150.812477521,46.5938430824,3.33212,100.886514439
 11/17  04:00:00,131.431563758,30.8435445344,34.2961038989,0.0,12.7620426787,28.1191506574,138.270209036,40.3611154024,3.33212,94.5769736336
 11/17  05:00:00,141.209460578,30.8435445344,36.8714478306,0.0,12.7620426787,28.1191506574,167.897364873,32.9444888204,3.33212,131.620756053
 11/17  06:00:00,178.801225334,30.8435445344,46.8348948295,0.0,25.5240853573,30.610668775,260.898594838,23.7949803403,8.3303,228.773314498
 11/17  07:00:00,300.695008246,34.1329717297,75.9617804188,0.0,51.0481707146,78.1489452969,422.126627547,15.8318001921,16.6606,389.634227355
 11/17  08:00:00,374.713232549,35.6025426006,99.4916056074,0.0,64.3609230253,109.708623606,566.49477188,22.0967959198,24.9909,519.407075961
 11/17  09:00:00,310.991659935,35.599342889,78.5823451254,0.0,51.0481707146,80.7689615957,451.823225583,22.8292616602,33.3212,395.672763923
 11/17  10:00:00,270.17294072,36.141863719,66.2773382225,0.0,51.0481707146,71.0224615957,397.275891911,26.1218882581,66.8089,304.345103653
 11/17  11:00:00,207.637513194,36.2289138936,52.4303893408,0.0,32.1804615127,65.7244621605,356.840098287,37.1469667342,83.4695,236.223631553
 11/17  12:00:00,201.491034844,36.2806763666,45.6085298229,0.0,32.1804615127,65.7244621605,312.807942126,50.7764068247,83.4695,178.562035301
 11/17  13:00:00,200.156159088,36.3177797643,44.9352220957,0.0,32.1804615127,65.7244621605,318.027185264,63.1430433212,83.4695,171.414641943
 11/17  14:00:00,191.013905362,36.3496279413,45.4880315928,0.0,32.1804615127,55.9779621605,322.124164462,68.985326432,75.1392,177.99963803
 11/17  15:00:00,189.737091081,36.3771059738,44.1741791811,0.0,32.1804615127,55.9779621605,320.740598579,83.033635812,66.8089,170.898062767
 11/17  16:00:00,188.378056544,36.4042686829,42.782833401,0.0,32.1804615127,55.9779621605,343.727679221,97.6839235902,75.1392,170.904555631
 11/17  17:00:00,231.075688306,36.1133691142,42.5103331877,0.0,32.1804615127,60.9114621605,340.855072546,111.632341534,91.7998,137.422931012
 11/17  18:00:00,280.624400457,35.599342889,54.6496830413,0.0,32.1804615127,77.5397301883,366.200915474,119.000195026,49.9818,197.218920449
 11/17  19:00:00,353.75702645,35.599342889,73.7225523698,0.0,77.122965704,86.2600435998,528.999120023,119.776838276,49.9818,359.240481748
 11/17  20:00:00,361.052008934,35.599342889,73.8548721285,0.0,102.647051061,80.1663183927,413.727252481,116.052824188,33.3212,264.353228293
 11/17  21:00:00,393.827295663,35.599342889,81.2422921522,0.0,115.40909374,92.7192997104,418.514766654,118.288903207,33.3212,266.904663447
 11/17  22:00:00,384.286451124,35.599342889,95.1259378574,0.0,102.647051061,94.1340635361,543.228082157,127.919513463,24.9909,390.317668694
 11/17  23:00:00,299.175846489,35.599342889,76.2476686488,0.0,77.122965704,65.871452062,450.260806676,140.353866295,16.6606,293.246340381
 11/17  24:00:00,208.376589663,35.599342889,53.5535755999,0.0,38.286128036,48.4199368926,319.497016812,148.737816457,8.3303,162.428900355
 11/18  01:00:00,158.927366497,30.8435445344,44.2502432789,0.0,27.7269238854,30.610668775,222.620969467,84.1143273249,3.33212,135.174522142
 11/18  02:00:00,154.294178142,30.8435445344,39.5888939141,0.0,27.7269238854,30.610668775,171.819400083,72.0056459376,3.33212,96.4816341456
 11/18  03:00:00,134.360495867,30.8435445344,37.1386078036,0.0,12.7620426787,28.1191506574,164.551872598,60.3036854838,3.33212,100.916067114
 11/18  04:00:00,132.335051973,30.8435445344,35.0835246171,0.0,12.7620426787,28.1191506574,153.092378748,55.1513672852,3.33212,94.6088914627
 11/18  05:00:00,139.852992618,30.8435445344,35.9654411203,0.0,12.7620426787,28.1191506574,189.087550707,50.917394236,3.33212,134.838036471
 11/18  06:00:00,154.193215836,30.8435445344,38.0453534992,0.0,12.7620426787,28.1191506574,215.521398322,42.3497511268,8.3303,164.841347195
 11/18  07:00:00,236.994648329,33.6177602413,45.7477736774,0.0,42.6918050922,54.3732441037,278.59448011,35.0380660188,16.6606,226.895814091
 11/18  08:00:00,303.913931342,35.6128452484,74.148302783,0.0,42.6918050922,86.1019271793,545.493967924,128.998823477,24.9909,391.504244446
 11/18  09:00:00,384.616449751,35.599342889,113.967548878,0.0,57.6566862989,112.030105488,718.37553474,128.340042333,33.3212,556.714292407
 11/18  10:00:00,328.673692977,36.1598289702,104.598359534,0.0,57.6566862989,83.6599452969,590.8676898,121.880962585,66.8089,402.177827215
 11/18  11:00:00,243.320693418,36.2489986588,73.6442824845,0.0,42.6918050922,68.9656133826,513.626236531,127.18821833,83.4695,302.9685182
 11/18  12:00:00,220.744862904,36.2992270707,59.4406680519,0.0,34.9340096728,67.7198543238,466.441518517,144.098307596,83.4695,238.873710921
 11/18  13:00:00,209.625947252,36.3361654592,49.1392091534,0.0,34.9340096728,67.7198543238,416.83286876,154.415604324,83.4695,178.947764436
 11/18  14:00:00,197.634587233,36.3673842675,46.9698916907,0.0,34.9340096728,57.9733543238,390.483814561,136.673274872,75.1392,178.67133969
 11/18  15:00:00,196.656589133,36.3965978645,46.0448928795,0.0,34.9340096728,57.9733543238,375.705275661,130.56638916,66.8089,178.329986502
 11/18  16:00:00,195.446411484,36.421882951,44.8263939302,0.0,34.9340096728,57.9733543238,385.492005932,138.764899046,75.1392,171.587906886
 11/18  17:00:00,237.167342296,36.1242830907,43.6542479026,0.0,34.9340096728,62.9068543238,366.901057527,137.40655605,91.7998,137.694701478
 11/18  18:00:00,275.227415995,35.599342889,51.7343243426,0.0,34.9340096728,72.2186844194,350.486160633,131.039551466,49.9818,169.464809167
 11/18  19:00:00,352.732359494,35.599342889,62.7733485673,0.0,87.0357390804,86.2600435998,403.830473352,154.939858077,49.9818,198.908815274
 11/18  20:00:00,359.87223165,35.599342889,75.0894212339,0.0,102.000620287,77.6748002752,466.34734137,165.361826629,33.3212,267.664314741
 11/18  21:00:00,378.613554349,35.599342889,82.3869133038,0.0,102.000620287,88.9820225341,486.579551199,186.049937959,33.3212,267.208413239
 11/18  22:00:00,369.358191246,35.599342889,82.5849113317,0.0,102.000620287,91.6425454185,509.431792505,216.794389265,24.9909,267.64650324
 11/18  23:00:00,314.314005478,35.599342889,80.5071837474,0.0,87.0357390804,65.871452062,627.914799691,222.429601185,16.6606,388.824598506
 11/18  24:00:00,217.815088582,35.599342889,57.5335832843,0.0,42.6918050922,48.4199368926,457.533610877,223.067202339,8.3303,226.136108538
 11/19  01:00:00,167.810425074,30.8435445344,43.7469955552,0.0,34.4311606118,33.1021868926,197.214031321,63.0445053142,3.33212,130.837406006
 11/19  02:00:00,161.618712914,30.8435445344,37.5354109805,0.0,34.4311606118,33.1021868926,153.316521062,48.897479356,3.33212,101.086921706
 11/19  03:00:00,140.659849486,30.8435445344,34.0462008926,0.0,19.466279405,30.610668775,145.986570833,41.5513050059,3.33212,101.103145828
 11/19  04:00:00,138.62460012,30.8435445344,31.9675813984,0.0,19.466279405,30.610668775,142.558058446,38.1331922418,3.33212,101.092746204
 11/19  05:00:00,145.935487586,30.8435445344,32.6526001505,0.0,19.466279405,30.610668775,169.706060228,35.6982138421,3.33212,130.675726386
 11/19  06:00:00,159.629087487,30.8435445344,34.1039678692,0.0,19.466279405,30.610668775,210.040047336,33.217323423,8.3303,168.492423913
 11/19  07:00:00,234.209290212,33.0232854469,43.388257538,0.0,42.6918050922,54.3732441037,281.092142152,32.2160930575,16.6606,232.215449095
 11/19  08:00:00,310.827113781,35.5998611719,70.5873110646,0.0,49.3960418185,88.5934452969,618.668770773,199.327531665,24.9909,394.350339108
 11/19  09:00:00,373.365159651,35.599342889,101.89792811,0.0,57.6566862989,112.030105488,757.130338102,165.423287157,33.3212,558.385850945
 11/19  10:00:00,307.367690212,36.1522744731,92.2312529767,0.0,50.9524495726,81.1684271793,598.519157798,133.430366698,66.8089,398.2798911
 11/19  11:00:00,243.302111061,36.2447698702,73.4574882956,0.0,42.6918050922,68.9656133826,514.630468699,125.454841532,83.4695,305.706127167
 11/19  12:00:00,232.522671232,36.2955076066,66.5160128424,0.0,38.286128036,68.9656133826,460.572871997,132.213395113,83.4695,244.889976884
 11/19  13:00:00,224.040714794,36.3328810252,58.8520713848,0.0,38.286128036,68.9656133826,405.771296146,145.680520885,83.4695,176.621275261
 11/19  14:00:00,177.741128028,36.3626556881,31.6670709965,0.0,31.5818913096,56.727595265,405.427775352,156.744623485,75.1392,173.543951867
 11/19  15:00:00,178.150173372,36.3892812371,32.0827161873,0.0,31.5818913096,56.727595265,409.403031539,164.610829164,66.8089,177.983302375
 11/19  16:00:00,180.047455521,36.4152447976,33.9735929137,0.0,31.5818913096,56.727595265,416.243940794,169.996877002,75.1392,171.107863792
 11/19  17:00:00,223.044387369,36.1176114214,34.0904562154,0.0,31.5818913096,61.661095265,392.634596679,163.377168759,91.7998,137.457627921
 11/19  18:00:00,261.333139026,35.599342889,42.5342065895,0.0,31.5818913096,70.9729253606,345.449517789,132.043201711,49.9818,163.424516078
 11/19  19:00:00,335.975220459,35.599342889,55.573629961,0.0,80.3315023541,83.7685254822,363.421699183,108.163249699,49.9818,205.276649485
 11/19  20:00:00,404.770176106,35.599342889,120.268391578,0.0,102.000620287,77.6748002752,386.371982303,85.5348648091,33.3212,267.515917494
 11/19  21:00:00,416.216858356,35.599342889,111.171865658,0.0,108.704857014,91.4735406516,373.680105193,79.9727354631,33.3212,260.38616973
 11/19  22:00:00,376.051225747,35.599342889,99.1726873227,0.0,95.2963835608,89.1510273009,376.28394424,85.1631664658,24.9909,266.129877775
 11/19  23:00:00,316.663200695,35.599342889,92.9802846608,0.0,80.3315023541,63.3799339444,491.890683934,85.6263506077,16.6606,389.603733326
 11/19  24:00:00,226.315384567,35.599342889,67.0784542032,0.0,42.6918050922,48.4199368926,340.144576604,106.159243922,8.3303,225.655032682
 11/20  01:00:00,163.981792811,30.8435445344,51.4618905489,0.0,25.5240853573,30.610668775,226.691549775,86.1037776153,3.33212,137.25565216
 11/20  02:00:00,147.698035091,30.8435445344,42.5086945519,0.0,19.418418834,29.3649097162,183.484941756,85.4806034116,3.33212,94.6722183441
 11/20  03:00:00,134.72536194,30.8435445344,37.39599005,0.0,12.7620426787,28.1191506574,190.128331539,85.8009002478,3.33212,100.995311291
 11/20  04:00:00,132.32906552,30.8435445344,34.9503486522,0.0,12.7620426787,28.1191506574,177.511166439,73.1902666117,3.33212,100.988779828
 11/20  05:00:00,139.88915245,30.8435445344,35.8765272474,0.0,12.7620426787,28.1191506574,193.2445972,59.1771501542,3.33212,130.735327046
 11/20  06:00:00,175.608684074,30.8435445344,43.9263535643,0.0,25.5240853573,30.610668775,282.356344832,47.7099734794,8.3303,226.316071353
 11/20  07:00:00,298.86524303,33.4988652824,72.3105541725,0.0,51.0481707146,78.1489452969,451.230080138,37.8649635081,16.6606,396.70451663
 11/20  08:00:00,379.771441943,35.599342889,103.357781828,0.0,64.3609230253,109.708623606,723.808833809,173.719758114,24.9909,525.098175694
 11/20  09:00:00,327.241565843,35.599342889,95.0576843694,0.0,51.0481707146,80.7689615957,499.952426515,67.9350587352,33.3212,398.696167779
 11/20  10:00:00,307.638960666,36.1540449395,103.448582347,0.0,51.0481707146,71.0224615957,404.172221244,31.7919973786,66.8089,305.571323865
 11/20  11:00:00,255.813859608,36.2471812339,100.314720518,0.0,32.1804615127,65.7244621605,357.932962455,30.1299772164,83.4695,244.333485239
 11/20  12:00:00,261.261088245,36.3007196546,105.057510704,0.0,32.1804615127,65.7244621605,289.893427514,27.5072681778,83.4695,178.916659336
 11/20  13:00:00,265.02345403,36.3394576652,109.470927971,0.0,32.1804615127,65.7244621605,281.430884536,25.0414162629,83.4695,172.919968273
 11/20  14:00:00,246.203860339,36.3721159248,100.36788989,0.0,32.1804615127,55.9779621605,284.871596551,32.5658307369,75.1392,177.166565814
 11/20  15:00:00,237.055036744,36.3999471209,91.2341094178,0.0,32.1804615127,55.9779621605,283.605094685,40.2821190242,66.8089,176.514075661
 11/20  16:00:00,222.024087767,36.4237508294,76.2277332554,0.0,32.1804615127,55.9779621605,308.394762274,60.4641832201,75.1392,172.791379054
 11/20  17:00:00,251.17529971,36.1282685764,62.4463204475,0.0,32.1804615127,60.9114621605,319.465370002,90.0156835782,91.7998,137.649886424
 11/20  18:00:00,296.173999968,35.599342889,70.0071006703,0.0,32.1804615127,77.5397301883,365.611195058,117.906344243,49.9818,197.723050815
 11/20  19:00:00,367.934448243,35.599342889,87.6517868379,0.0,77.122965704,86.2600435998,549.151730062,133.103341588,49.9818,366.066588474
 11/20  20:00:00,375.386305457,35.599342889,87.5810445116,0.0,102.647051061,80.1663183927,412.892824459,110.817415732,33.3212,268.754208727
 11/20  21:00:00,407.952425697,35.599342889,94.6999081827,0.0,115.40909374,92.7192997104,441.142099322,139.987296947,33.3212,267.833602375
 11/20  22:00:00,396.313233987,35.599342889,105.718405804,0.0,102.647051061,94.1340635361,724.762608005,306.997754434,24.9909,392.773953571
 11/20  23:00:00,309.11162846,35.599342889,84.004045108,0.0,77.122965704,65.871452062,602.824062622,290.865249182,16.6606,295.29821344
 11/20  24:00:00,216.40761956,35.599342889,59.4240120385,0.0,38.286128036,48.4199368926,413.736386518,236.66116677,8.3303,168.744919748
 11/21  01:00:00,162.456065599,30.8435445344,49.6692962141,0.0,25.5240853573,30.610668775,184.04537406,49.9308884303,3.33212,130.78236563
 11/21  02:00:00,148.220667128,30.8435445344,42.7931011508,0.0,19.418418834,29.3649097162,143.01530508,38.6578642495,3.33212,101.02532083
 11/21  03:00:00,137.508629345,30.8435445344,40.0060460418,0.0,12.7620426787,28.1191506574,136.893438776,32.5341575899,3.33212,101.027161186
 11/21  04:00:00,136.544207898,30.8435445344,39.0485965947,0.0,12.7620426787,28.1191506574,126.562641611,28.5226171791,3.33212,94.7079044323
 11/21  05:00:00,145.334655713,30.8435445344,40.643078744,0.0,12.7620426787,28.1191506574,166.435119866,25.7452426783,3.33212,137.357757188
 11/21  06:00:00,181.829772065,30.8435445344,49.5206931676,0.0,25.5240853573,30.610668775,258.144127991,23.3544184586,8.3303,226.459409532
 11/21  07:00:00,306.182313697,33.855550159,78.603454577,0.0,51.0481707146,78.1489452969,432.379548293,20.8969932097,16.6606,394.821955083
 11/21  08:00:00,382.912268764,35.599342889,107.097820917,0.0,64.3609230253,109.708623606,606.6608372,54.6414862699,24.9909,527.02845093
 11/21  09:00:00,315.502328354,35.599342889,82.9270515979,0.0,51.0481707146,80.7689615957,477.334073486,41.7330629076,33.3212,402.279810579
 11/21  10:00:00,275.250952425,36.1496030501,71.2430551905,0.0,51.0481707146,71.0224615957,410.780842393,37.9766186105,66.8089,305.995323782
 11/21  11:00:00,212.93989837,36.2377619493,57.6762858531,0.0,32.1804615127,65.7244621605,365.90024854,37.8575619717,83.4695,244.573186568
 11/21  12:00:00,206.331486816,36.2879587124,50.4203349036,0.0,32.1804615127,65.7244621605,305.59641834,43.0967967147,83.4695,179.030121625
 11/21  13:00:00,204.422722546,36.3243367254,49.2004390294,0.0,32.1804615127,65.7244621605,309.736730462,47.5126854721,83.4695,178.75454499
 11/21  14:00:00,194.089244996,36.3556149173,48.568819613,0.0,32.1804615127,55.9779621605,298.493719551,51.7598262574,75.1392,171.594693293
 11/21  15:00:00,193.084980387,36.3828980583,47.5484252289,0.0,32.1804615127,55.9779621605,300.841102471,55.8344128267,66.8089,178.197789644
 11/21  16:00:00,192.826224428,36.4084926513,47.2810658274,0.0,32.1804615127,55.9779621605,305.158455387,57.9979083143,75.1392,172.021347072
 11/21  17:00:00,236.759697714,36.1167271882,48.2792143139,0.0,32.1804615127,60.9114621605,284.895639336,56.0385043889,91.7998,137.057334947
 11/21  18:00:00,287.132845941,35.599342889,61.2467579446,0.0,32.1804615127,77.5397301883,314.407934799,59.5167383478,49.9818,204.909396451
 11/21  19:00:00,360.78339281,35.599342889,80.8261838679,0.0,77.122965704,86.2600435998,472.090287304,61.2413014933,49.9818,360.867185811
 11/21  20:00:00,368.313761653,35.599342889,81.1889263717,0.0,102.647051061,80.1663183927,367.696769849,60.1052254229,33.3212,274.270344426
 11/21  21:00:00,401.425116609,35.599342889,88.9238091559,0.0,115.40909374,92.7192997104,361.241070158,59.7654239461,33.3212,268.154446212
 11/21  22:00:00,394.190208743,35.599342889,105.167547386,0.0,102.647051061,94.1340635361,468.929773149,50.3450863526,24.9909,393.593786796
 11/21  23:00:00,308.99271735,35.599342889,86.2638485125,0.0,77.122965704,65.871452062,360.766755917,46.6221739587,16.6606,297.483981958
 11/21  24:00:00,217.602084203,35.599342889,63.0241133368,0.0,38.286128036,48.4199368926,226.040296681,50.3757133501,8.3303,167.33428333
 11/22  01:00:00,166.453409855,30.8435445344,54.0634768378,0.0,25.5240853573,30.610668775,170.864134768,36.6845400611,3.33212,130.847474707
 11/22  02:00:00,153.609807963,30.8435445344,48.6011423892,0.0,19.418418834,29.3649097162,138.43088457,34.0378899808,3.33212,101.060874589
 11/22  03:00:00,142.770750411,30.8435445344,45.6745536513,0.0,12.7620426787,28.1191506574,143.460814702,39.0614709422,3.33212,101.06722376
 11/22  04:00:00,138.058997271,30.8435445344,40.9460379353,0.0,12.7620426787,28.1191506574,153.498353799,49.10618806,3.33212,101.060045739
 11/22  05:00:00,145.1316931,30.8435445344,41.4245011746,0.0,12.7620426787,28.1191506574,182.660301022,48.4603802779,3.33212,130.867800744
 11/22  06:00:00,186.367408977,33.2214437117,52.6559125389,0.0,25.5240853573,30.610668775,284.568436687,42.250286709,8.3303,233.987849978
 11/22  07:00:00,307.723869205,33.855550159,81.183507616,0.0,51.0481707146,78.1489452969,447.436524575,37.1071657782,16.6606,393.668758797
 11/22  08:00:00,381.098941441,35.6041398526,106.837192007,0.0,64.3609230253,109.708623606,589.351770415,39.6243216502,24.9909,524.736548765
 11/22  09:00:00,315.655807175,35.599342889,83.9633976594,0.0,51.0481707146,80.7689615957,478.542138657,36.6999935807,33.3212,408.520945076
 11/22  10:00:00,272.654462105,36.1456222241,68.7205464141,0.0,51.0481707146,71.0224615957,417.432489797,44.2087028363,66.8089,306.414886961
 11/22  11:00:00,210.561843906,36.2329351158,55.3326827824,0.0,32.1804615127,65.7244621605,378.277948551,49.9893568009,83.4695,244.81909175
 11/22  12:00:00,206.156110235,36.2835051072,50.2781213187,0.0,32.1804615127,65.7244621605,311.253404649,48.6332388895,83.4695,179.150665759
 11/22  13:00:00,201.485072546,36.318678322,46.3055056227,0.0,32.1804615127,65.7244621605,314.929063588,52.5950924769,83.4695,178.864471111
 11/22  14:00:00,192.011553644,36.3513372029,46.5300824945,0.0,32.1804615127,55.9779621605,302.704191309,55.8600161478,75.1392,171.704975162
 11/22  15:00:00,193.682024106,36.3773951282,48.1431646898,0.0,32.1804615127,55.9779621605,314.505791803,69.3840337117,66.8089,178.312858092
 11/22  16:00:00,191.840725309,36.4039902283,46.2606243884,0.0,32.1804615127,55.9779621605,342.751447139,89.2947310206,75.1392,178.317516118
 11/22  17:00:00,234.97418587,36.1145281744,46.4458074842,0.0,32.1804615127,60.9114621605,317.831836762,94.8133609676,91.7998,131.218675795
 11/22  18:00:00,285.456742398,35.599342889,59.5447739817,0.0,32.1804615127,77.5397301883,347.984588294,92.8885380789,49.9818,205.114250216
 11/22  19:00:00,359.135552984,35.599342889,79.1619801798,0.0,77.122965704,86.2600435998,512.853620296,95.488777623,49.9818,367.383042673
 11/22  20:00:00,367.25060943,35.599342889,79.6786211688,0.0,102.647051061,80.1663183927,397.100987255,94.3741368103,33.3212,269.405650445
 11/22  21:00:00,400.340248143,35.599342889,87.4156247229,0.0,115.40909374,92.7192997104,395.920014992,94.1235499045,33.3212,268.475265087
 11/22  22:00:00,391.254883949,35.599342889,101.881516016,0.0,102.647051061,94.1340635361,515.896876909,94.5578298562,24.9909,396.348147053
 11/22  23:00:00,306.123764972,35.599342889,83.3404568595,0.0,77.122965704,65.871452062,409.505365992,91.2462450492,16.6606,301.598520943
 11/22  24:00:00,215.306282731,35.599342889,60.6725074351,0.0,38.286128036,48.4199368926,263.322511649,90.5771440133,8.3303,164.415067636
 11/23  01:00:00,174.616507287,30.8435445344,50.7280853717,0.0,34.4311606118,33.1021868926,216.262074478,76.7012023392,3.33212,136.228752139
 11/23  02:00:00,168.627769625,30.8435445344,44.7448067254,0.0,34.4311606118,33.1021868926,172.633681678,68.0548031629,3.33212,101.246758515
 11/23  03:00:00,147.170361272,30.8435445344,40.7780183975,0.0,19.466279405,30.610668775,166.077468904,61.5007897215,3.33212,101.244559183
 11/23  04:00:00,145.525437626,30.8435445344,39.1320369874,0.0,19.466279405,30.610668775,158.675755275,54.109125996,3.33212,101.234509279
 11/23  05:00:00,154.368273093,30.8435445344,41.3909167065,0.0,19.466279405,30.610668775,186.450689909,45.6239078582,3.33212,137.494662051
 11/23  06:00:00,169.450077422,30.8435445344,44.2268360332,0.0,19.466279405,30.610668775,211.258896092,39.0545694421,8.3303,163.87402665
 11/23  07:00:00,248.013142261,34.3311299945,53.3892160191,0.0,42.6918050922,54.3732441037,295.790787928,36.2672688335,16.6606,242.862919094
 11/23  08:00:00,314.275871268,35.6890357462,75.7139414887,0.0,49.3960418185,88.5934452969,540.015372661,120.566313728,24.9909,394.458158934
 11/23  09:00:00,372.18819959,35.599342889,100.808906986,0.0,57.6566862989,112.030105488,832.103227163,232.298161111,33.3212,566.483866052
 11/23  10:00:00,301.575159396,36.1613424849,85.7854618986,0.0,50.9524495726,81.1684271793,661.9527603,185.820538935,66.8089,409.323321365
 11/23  11:00:00,235.772891195,36.2518292484,65.2044558402,0.0,42.6918050922,68.9656133826,587.127100212,196.286564187,83.4695,307.371036026
 11/23  12:00:00,227.821070182,36.3012712178,61.2919100971,0.0,38.286128036,68.9656133826,493.824084826,164.495780125,83.4695,245.858804701
 11/23  13:00:00,235.062342272,36.3427964189,69.751960325,0.0,38.286128036,68.9656133826,390.019453335,127.566100293,83.4695,178.983853042
 11/23  14:00:00,223.339846656,36.3745284042,77.0146712,0.0,31.5818913096,56.727595265,384.976486103,130.864359352,75.1392,178.972926751
