Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  15:00:00,223.189658674,36.4017986224,76.8381907009,0.0,31.5818913096,56.727595265,388.982159018,143.739932928,66.8089,178.433326089
 11/23  16:00:00,210.096663356,36.4253932929,63.6430908276,0.0,31.5818913096,56.727595265,428.065497182,181.375101473,75.1392,171.551195709
 11/23  17:00:00,240.111337339,36.1256854469,50.550336417,0.0,31.5818913096,61.661095265,444.395515192,214.758558955,91.7998,137.837156237
 11/23  18:00:00,274.531094167,35.599342889,54.9658561718,0.0,31.5818913096,70.9729253606,418.451800541,197.902230121,49.9818,170.56777042
 11/23  19:00:00,346.361853658,35.599342889,64.8034155129,0.0,80.3315023541,83.7685254822,478.571502046,222.640743082,49.9818,205.948958964
 11/23  20:00:00,362.392482541,35.599342889,76.5515191064,0.0,102.000620287,77.6748002752,527.774054377,225.668129013,33.3212,268.784725364
 11/23  21:00:00,390.649403452,35.599342889,84.0570348018,0.0,108.704857014,91.4735406516,518.970614909,217.770801831,33.3212,267.878613078
 11/23  22:00:00,363.293590189,35.599342889,84.5636781985,0.0,95.2963835608,89.1510273009,517.63356449,223.858863934,24.9909,268.783800556
 11/23  23:00:00,307.945343531,35.599342889,82.2367902604,0.0,80.3315023541,63.3799339444,636.068363636,222.825857283,16.6606,396.581906352
 11/23  24:00:00,219.917897984,35.599342889,58.6538554572,0.0,42.6918050922,48.4199368926,464.872144673,225.692114644,8.3303,230.849730029
 11/24  01:00:00,157.169436157,30.8435445344,44.483114613,0.0,25.5240853573,30.610668775,180.37542285,46.0705187105,3.33212,130.97278414
 11/24  02:00:00,142.976466922,30.8435445344,37.6466957421,0.0,19.418418834,29.3649097162,141.316013714,36.8479226442,3.33212,101.13597107
 11/24  03:00:00,132.256455338,30.8435445344,34.8386970859,0.0,12.7620426787,28.1191506574,135.814021721,31.3494492046,3.33212,101.132452516
 11/24  04:00:00,131.237188829,30.8435445344,33.8602932828,0.0,12.7620426787,28.1191506574,130.909036996,26.4457785917,3.33212,101.131138404
 11/24  05:00:00,140.237113837,30.8435445344,35.6675513754,0.0,12.7620426787,28.1191506574,164.849042053,23.9563112177,3.33212,137.560610835
 11/24  06:00:00,176.813044186,30.8435445344,44.6017108394,0.0,25.5240853573,30.610668775,257.321973631,21.8735917764,8.3303,227.118081854
 11/24  07:00:00,299.360784298,33.1818120588,72.4777173771,0.0,51.0481707146,78.1489452969,443.162481425,21.995785411,16.6606,404.506096014
 11/24  08:00:00,375.766588681,35.599342889,99.3634626082,0.0,64.3609230253,109.708623606,664.229144147,110.804441742,24.9909,528.433802405
 11/24  09:00:00,311.393494192,35.599342889,78.3227133718,0.0,51.0481707146,80.7689615957,550.527396118,106.952055822,33.3212,410.254140296
 11/24  10:00:00,285.501212076,36.1521795881,81.0581727613,0.0,51.0481707146,71.0224615957,468.640276813,94.590520957,66.8089,307.240855856
 11/24  11:00:00,223.487083034,36.24465829,67.9064240823,0.0,32.1804615127,65.7244621605,413.904282059,85.1325046119,83.4695,245.302277447
 11/24  12:00:00,207.499828431,36.2986473365,51.4984381648,0.0,32.1804615127,65.7244621605,335.050809217,72.2055524499,83.4695,179.375756767
 11/24  13:00:00,217.876503522,36.3378657263,62.5985248119,0.0,32.1804615127,65.7244621605,332.773519447,70.2217359217,83.4695,179.082283525
 11/24  14:00:00,214.594915919,36.3706993191,69.0127322149,0.0,32.1804615127,55.9779621605,331.054670893,77.1062999142,75.1392,178.809170978
 11/24  15:00:00,215.582348114,36.3998806879,69.9899430049,0.0,32.1804615127,55.9779621605,328.156434575,82.7997656987,66.8089,178.547768876
 11/24  16:00:00,204.776803309,36.4252345177,59.1619538014,0.0,32.1804615127,55.9779621605,352.433177424,105.634713068,75.1392,171.659264355
 11/24  17:00:00,239.137662066,36.1277343807,50.5313655146,0.0,32.1804615127,60.9114621605,364.103599048,134.390697323,91.7998,137.913101724
 11/24  18:00:00,286.293704428,35.599342889,60.3225789131,0.0,32.1804615127,77.5397301883,391.854722368,136.424916319,49.9818,205.448006049
 11/24  19:00:00,359.083952779,35.599342889,79.0907013224,0.0,77.122965704,86.2600435998,553.898658796,135.148514043,49.9818,368.768344753
 11/24  20:00:00,366.14106426,35.599342889,78.9006860957,0.0,102.647051061,80.1663183927,457.764628539,154.426574767,33.3212,270.016853771
 11/24  21:00:00,398.920153996,35.599342889,86.2470421241,0.0,115.40909374,92.7192997104,469.259461299,162.00638739,33.3212,273.931873909
 11/24  22:00:00,389.756177898,35.599342889,100.563680376,0.0,102.647051061,94.1340635361,578.307775169,153.788804225,24.9909,399.528070944
 11/24  23:00:00,303.151432129,35.599342889,80.0743152022,0.0,77.122965704,65.871452062,499.493846765,178.723609982,16.6606,304.109636783
 11/24  24:00:00,211.404223178,35.5993618037,56.2989290767,0.0,38.286128036,48.4199368926,361.305483514,189.862784259,8.3303,163.112399255
 11/25  01:00:00,169.884319376,30.8435445344,55.1930634912,0.0,27.7269238854,30.610668775,216.675455775,75.7395318802,3.33212,137.603803894
 11/25  02:00:00,189.681785294,30.8435445344,74.8228706402,0.0,27.7269238854,30.610668775,164.977599411,60.4822598021,3.33212,101.163219609
 11/25  03:00:00,155.832695723,30.8435445344,58.4754618462,0.0,12.7620426787,28.1191506574,151.813795767,47.3111471541,3.33212,101.170528613
 11/25  04:00:00,146.766775041,30.8435445344,49.3993509047,0.0,12.7620426787,28.1191506574,145.35040063,40.8412463411,3.33212,101.177034289
 11/25  05:00:00,150.451575028,30.8435445344,46.4863338118,0.0,12.7620426787,28.1191506574,169.83047432,35.4341766345,3.33212,131.064177685
 11/25  06:00:00,162.053616778,30.8435445344,45.8472565029,0.0,12.7620426787,28.1191506574,208.903392183,30.5536534578,8.3303,170.019438725
 11/25  07:00:00,247.914007117,33.2214437117,54.192210187,0.0,42.6918050922,54.3732441037,279.932146353,27.4294926846,16.6606,235.842053669
 11/25  08:00:00,313.940450694,35.6082834323,84.0877913563,0.0,42.6918050922,86.1019271793,546.474768536,117.231517091,24.9909,404.252351445
 11/25  09:00:00,390.293147518,35.599342889,119.815015731,0.0,57.6566862989,112.030105488,693.490881321,91.690253152,33.3212,568.479428169
 11/25  10:00:00,322.076949762,36.1548978395,98.2390812895,0.0,57.6566862989,83.6599452969,558.240520512,85.924848987,66.8089,405.506771525
 11/25  11:00:00,260.508620946,36.2471079882,90.9933813991,0.0,42.6918050922,68.9656133826,471.040029851,73.3035139252,83.4695,314.267015926
 11/25  12:00:00,255.572041995,36.3032829303,94.4327408272,0.0,34.9340096728,67.7198543238,394.273769672,64.4537901638,83.4695,246.350479508
 11/25  13:00:00,241.102274171,36.3418192068,80.834768486,0.0,34.9340096728,67.7198543238,324.870730449,61.6276765381,83.4695,179.773553911
 11/25  14:00:00,194.331789008,36.3703313083,44.0339407318,0.0,34.9340096728,57.9733543238,329.065699061,70.2796836112,75.1392,183.64681545
 11/25  15:00:00,194.541123444,36.3960097258,44.2266111724,0.0,34.9340096728,57.9733543238,334.17076625,85.4167456239,66.8089,181.945120626
 11/25  16:00:00,194.847179208,36.419299103,44.4804699555,0.0,34.9340096728,57.9733543238,363.574348312,109.227348718,75.1392,179.207799594
 11/25  17:00:00,239.285368566,36.1219655568,43.0277453461,0.0,34.9340096728,62.9068543238,399.002601146,169.005146462,91.7998,138.197654684
 11/25  18:00:00,310.587197765,35.599342889,86.9669292559,0.0,34.9340096728,72.2186844194,375.017817739,154.238900372,49.9818,170.797117367
 11/25  19:00:00,382.992265007,35.599342889,93.0883152109,0.0,87.0357390804,86.2600435998,370.765421388,114.168762933,49.9818,206.614858454
 11/25  20:00:00,381.071499255,35.599342889,96.4552038099,0.0,102.000620287,77.6748002752,414.459802415,103.537236221,33.3212,277.601366193
 11/25  21:00:00,395.559537863,35.599342889,99.671938602,0.0,102.000620287,88.9820225341,393.046120272,90.2792153347,33.3212,269.445704937
 11/25  22:00:00,385.064491181,35.599342889,98.9225944055,0.0,102.000620287,91.6425454185,378.24133102,83.387759561,24.9909,269.862671459
 11/25  23:00:00,328.282820663,35.599342889,95.3370924779,0.0,87.0357390804,65.871452062,508.781322145,88.7675910522,16.6606,403.353131092
 11/25  24:00:00,230.357866279,35.599342889,71.1184880004,0.0,42.6918050922,48.4199368926,334.885726854,96.0626498226,8.3303,230.492777032
 11/26  01:00:00,179.870337077,30.8435445344,55.8932600472,0.0,34.4311606118,33.1021868926,221.573500504,82.6322858256,3.33212,135.609094678
 11/26  02:00:00,172.626604973,30.8435445344,48.6583129249,0.0,34.4311606118,33.1021868926,176.702417593,71.5736915011,3.33212,101.796606092
 11/26  03:00:00,151.190538824,30.8435445344,44.7326137836,0.0,19.466279405,30.610668775,169.770898956,59.19443968,3.33212,107.244339276
 11/26  04:00:00,149.183745841,30.8435445344,42.7405970335,0.0,19.466279405,30.610668775,154.229854552,49.5397561462,3.33212,101.357978406
 11/26  05:00:00,156.472266758,30.8435445344,43.4392822163,0.0,19.466279405,30.610668775,182.741162579,44.8981725677,3.33212,134.510870011
 11/26  06:00:00,170.700249702,30.8435445344,45.4160994909,0.0,19.466279405,30.610668775,217.118789763,39.8871925204,8.3303,168.901297242
 11/26  07:00:00,248.950238815,34.1726033826,54.420456719,0.0,42.6918050922,54.3732441037,295.140800735,36.412998786,16.6606,242.067201949
 11/26  08:00:00,322.907491917,35.6707430798,84.5754932726,0.0,49.3960418185,88.5934452969,497.896604752,71.7827705728,24.9909,401.122934179
 11/26  09:00:00,396.905477763,35.599342889,126.537789911,0.0,57.6566862989,112.030105488,699.407417478,95.9704848044,33.3212,570.115732673
 11/26  10:00:00,335.326760664,36.1631643069,120.50848578,0.0,50.9524495726,81.1684271793,586.446820322,109.677557136,66.8089,409.960363187
 11/26  11:00:00,277.007074884,36.2584338555,107.374871205,0.0,42.6918050922,68.9656133826,490.22081287,89.9763712274,83.4695,316.774941642
 11/26  12:00:00,272.26644022,36.3141476598,106.37630459,0.0,38.286128036,68.9656133826,422.566811585,92.4973235682,83.4695,246.599988017
 11/26  13:00:00,263.186448436,36.3515608778,98.0292471494,0.0,38.286128036,68.9656133826,379.012893973,116.200543517,83.4695,179.342850456
 11/26  14:00:00,238.188591302,36.3802229071,91.9538103239,0.0,31.5818913096,56.727595265,382.62977447,128.177997515,75.1392,179.312576955
 11/26  15:00:00,223.978279326,36.4061994006,77.8012904788,0.0,31.5818913096,56.727595265,377.873932346,132.298736078,66.8089,178.766296269
 11/26  16:00:00,214.220928711,36.4297513287,67.9707789031,0.0,31.5818913096,56.727595265,416.692396804,162.794070052,75.1392,178.759126753
 11/26  17:00:00,250.992088863,36.1308643817,59.0227590908,0.0,31.5818913096,61.661095265,397.39986198,167.563102878,91.7998,138.036959103
 11/26  18:00:00,283.728336223,35.599342889,64.6164228083,0.0,31.5818913096,70.9729253606,371.633600412,150.740611041,49.9818,170.911189371
 11/26  19:00:00,356.942470341,35.599342889,76.0686434862,0.0,80.3315023541,83.7685254822,411.951864238,151.482615077,49.9818,210.487449161
 11/26  20:00:00,374.245448073,35.599342889,89.3866592386,0.0,102.000620287,77.6748002752,454.605957436,148.153283814,33.3212,273.131473622
 11/26  21:00:00,403.16090492,35.599342889,97.6279171615,0.0,108.704857014,91.4735406516,473.353929054,171.217959603,33.3212,268.814769451
 11/26  22:00:00,375.55366526,35.599342889,98.0830461677,0.0,95.2963835608,89.1510273009,474.714623155,178.934398726,24.9909,270.789324429
 11/26  23:00:00,319.127029748,35.599342889,94.8409818885,0.0,80.3315023541,63.3799339444,592.923232535,173.034985051,16.6606,403.227647484
 11/26  24:00:00,229.780330236,35.599342889,69.5777996847,0.0,42.6918050922,48.4199368926,468.402201515,232.042871162,8.3303,228.029030353
 11/27  01:00:00,166.664471081,30.8435445344,53.987215807,0.0,25.5240853573,30.610668775,204.935308283,64.6402243768,3.33212,136.962963906
 11/27  02:00:00,151.480738339,30.8435445344,46.1841586052,0.0,19.418418834,29.3649097162,152.183164486,47.6028065648,3.33212,101.248237921
 11/27  03:00:00,140.135878284,30.8435445344,42.7686463167,0.0,12.7620426787,28.1191506574,143.152522571,38.5835880648,3.33212,101.236814506
 11/27  04:00:00,136.335535192,30.8435445344,38.9917913598,0.0,12.7620426787,28.1191506574,137.119331594,32.5455952383,3.33212,101.241616356
 11/27  05:00:00,139.843497424,30.8435445344,35.9454371763,0.0,12.7620426787,28.1191506574,169.633642091,28.5444969981,3.33212,137.757025093
 11/27  06:00:00,174.344109808,30.8435445344,42.800544589,0.0,25.5240853573,30.610668775,270.96682145,27.521525732,8.3303,235.114995718
 11/27  07:00:00,295.499842124,32.983653794,69.5486380406,0.0,51.0481707146,78.1489452969,446.867258375,27.9580274934,16.6606,402.248630881
 11/27  08:00:00,369.888670077,35.6055368241,93.91902664,0.0,64.3609230253,109.708623606,709.788804653,147.011396963,24.9909,537.78650769
 11/27  09:00:00,301.304624902,35.599342889,68.2900487745,0.0,51.0481707146,80.7689615957,618.787622991,173.384040434,33.3212,412.082382557
 11/27  10:00:00,260.340821181,36.154969662,54.795677064,0.0,51.0481707146,71.0224615957,582.928242902,205.445764564,66.8089,310.673578338
 11/27  11:00:00,197.294462552,36.2414116606,40.420305651,0.0,32.1804615127,65.7244621605,545.983927581,216.536185304,83.4695,245.978242278
 11/27  12:00:00,190.17713757,36.2801101582,32.1701111073,0.0,32.1804615127,65.7244621605,520.448749578,254.902743029,83.4695,182.076506549
 11/27  13:00:00,191.311408287,36.283507233,33.8843867794,0.0,32.1804615127,65.7244621605,514.563594815,247.088497027,83.4695,184.005597788
 11/27  14:00:00,181.767223464,36.3103422979,34.0348899435,0.0,32.1804615127,55.9779621605,501.465914178,247.15918697,75.1392,179.167527208
 11/27  15:00:00,180.256463367,36.2667834416,32.5693114428,0.0,32.1804615127,55.9779621605,501.532474396,255.832626057,66.8089,178.890948338
 11/27  16:00:00,179.854575272,36.242716103,32.2073313881,0.0,32.1804615127,55.9779621605,516.404072115,262.381581281,75.1392,178.883290834
 11/27  17:00:00,226.51155,35.9998141503,33.1047899299,0.0,32.1804615127,60.9114621605,477.544565904,247.621110799,91.7998,138.123655105
 11/27  18:00:00,274.294087135,35.599342889,46.1461707037,0.0,32.1804615127,77.5397301883,494.49568421,238.562149039,49.9818,205.951735171
 11/27  19:00:00,319.774324756,35.599342889,37.7469772085,0.0,77.122965704,86.2600435998,658.619032912,237.879430105,49.9818,370.757802807
 11/27  20:00:00,331.739280172,35.599342889,42.1412073421,0.0,102.647051061,80.1663183927,544.569803424,234.974291234,33.3212,276.27431219
 11/27  21:00:00,366.925985358,35.599342889,51.997395633,0.0,115.40909374,92.7192997104,546.506012222,240.67839521,33.3212,272.506417012
 11/27  22:00:00,358.945633623,35.599342889,67.5882276449,0.0,102.647051061,94.1340635361,683.356501795,251.424960727,24.9909,406.940641068
 11/27  23:00:00,279.776482159,35.599342889,54.9583620446,0.0,77.122965704,65.871452062,585.635697349,266.071632836,16.6606,302.903464513
 11/27  24:00:00,192.736529368,35.599342889,35.9434804355,0.0,38.286128036,48.4199368926,459.652210767,285.128184322,8.3303,166.193726445
 11/28  01:00:00,140.839801326,30.8435445344,28.2853756358,0.0,25.5240853573,30.610668775,205.615886893,64.483540382,3.33212,137.800226511
 11/28  02:00:00,128.017196364,30.8435445344,22.786644147,0.0,19.418418834,29.3649097162,158.236674025,53.6298968552,3.33212,101.27465717
 11/28  03:00:00,116.642634117,30.8435445344,19.3132945683,0.0,12.7620426787,28.1191506574,153.750291491,49.1410965818,3.33212,101.27707491
 11/28  04:00:00,114.548074409,30.8435445344,17.2298295966,0.0,12.7620426787,28.1191506574,153.723681132,47.8172978412,3.33212,102.57426329
 11/28  05:00:00,122.90279552,30.8435445344,18.378101444,0.0,12.7620426787,28.1191506574,187.389492352,47.5518731982,3.33212,136.505499154
 11/28  06:00:00,158.211779121,30.8435445344,26.0505353842,0.0,25.5240853573,30.610668775,291.423607341,47.7495560865,8.3303,235.343751254
 11/28  07:00:00,268.400803139,30.8435445344,43.9787018233,0.0,51.0481707146,78.1489452969,473.350655758,48.7865505815,16.6606,407.903505177
 11/28  08:00:00,346.669770635,35.6135184589,69.198836018,0.0,64.3609230253,109.708623606,846.269017741,285.456703036,24.9909,535.821414705
 11/28  09:00:00,297.666757615,35.599342889,63.0993491107,0.0,51.0481707146,80.7689615957,762.990916613,315.973471046,33.3212,413.696245568
 11/28  10:00:00,270.101773402,35.6985610264,64.4303786669,0.0,51.0481707146,71.0224615957,669.668478395,289.279996603,66.8089,313.579581793
 11/28  11:00:00,217.751466313,35.8158769403,60.70291232,0.0,32.1804615127,65.7244621605,616.554243275,284.191364648,83.4695,248.893378627
 11/28  12:00:00,215.779571096,35.848801062,58.0121522472,0.0,32.1804615127,65.7244621605,551.140753541,287.343658178,83.4695,180.327595363
 11/28  13:00:00,218.160091352,35.9081360281,61.1074798007,0.0,32.1804615127,65.7244621605,546.627038706,283.604609085,83.4695,179.552929622
 11/28  14:00:00,206.398325438,35.9555793049,59.0311163845,0.0,32.1804615127,55.9779621605,539.635468694,281.382048544,75.1392,183.11422015
 11/28  15:00:00,200.236046695,35.9737021032,52.8693233106,0.0,32.1804615127,55.9779621605,531.130489926,285.637762033,66.8089,178.683827893
 11/28  16:00:00,190.760063153,35.9901171258,43.4206151097,0.0,32.1804615127,55.9779621605,541.852821579,288.051723825,75.1392,178.661897754
 11/28  17:00:00,228.015347369,35.7624268087,34.9226731059,0.0,32.1804615127,60.9114621605,513.41272167,281.395408403,91.7998,140.217513267
 11/28  18:00:00,272.384610043,35.599342889,44.3504748657,0.0,32.1804615127,77.5397301883,550.146830601,292.416999196,49.9818,207.748031405
 11/28  19:00:00,344.417106974,35.599342889,62.3647298595,0.0,77.122965704,86.2600435998,720.31100809,298.889522661,49.9818,371.439685429
 11/28  20:00:00,351.031411804,35.599342889,61.835679435,0.0,102.647051061,80.1663183927,601.579749832,289.225963544,33.3212,279.032586288
 11/28  21:00:00,382.643263966,35.599342889,68.0858963174,0.0,115.40909374,92.7192997104,590.951763269,287.237423833,33.3212,270.393139437
 11/28  22:00:00,372.630843467,35.599342889,81.5682927289,0.0,102.647051061,94.1340635361,720.436414879,286.698054092,24.9909,408.747460787
 11/28  23:00:00,288.162650531,35.599342889,63.3401200405,0.0,77.122965704,65.871452062,606.895773572,284.477592566,16.6606,305.757581006
 11/28  24:00:00,197.964396373,35.599342889,41.1804271465,0.0,38.286128036,48.4199368926,469.618403185,290.927841191,8.3303,170.360261994
 11/29  01:00:00,145.251190074,30.8435445344,32.7037285055,0.0,25.5240853573,30.610668775,201.559010794,63.0928066379,3.33212,135.134084156
 11/29  02:00:00,131.876324344,30.8435445344,26.6536170285,0.0,19.418418834,29.3649097162,158.509174083,51.2267451761,3.33212,103.950308907
 11/29  03:00:00,121.229200241,30.8435445344,23.910273747,0.0,12.7620426787,28.1191506574,150.075926055,45.4185050947,3.33212,101.325300961
 11/29  04:00:00,120.074184533,30.8435445344,22.7623351866,0.0,12.7620426787,28.1191506574,147.445759688,42.8003991132,3.33212,101.313240575
 11/29  05:00:00,127.892358065,30.8435445344,24.0025097866,0.0,12.7620426787,28.1191506574,183.384591873,42.1411591064,3.33212,137.911312767
 11/29  06:00:00,162.871671315,30.8435445344,31.3661306134,0.0,25.5240853573,30.610668775,286.442254589,42.5362659689,8.3303,235.57568862
 11/29  07:00:00,285.75807703,30.8435445344,59.2521781262,0.0,51.0481707146,78.1489452969,465.198772003,42.0270548903,16.6606,406.511117113
 11/29  08:00:00,362.201443507,35.6167078589,85.7561832808,0.0,64.3609230253,109.708623606,802.245878043,236.774251986,24.9909,540.480726056
 11/29  09:00:00,301.262392524,35.599342889,67.5252221097,0.0,51.0481707146,80.7689615957,695.152349077,247.288786026,33.3212,414.542363051
 11/29  10:00:00,271.135844752,36.0289215401,65.1909356565,0.0,51.0481707146,71.0224615957,607.533059946,230.089288788,66.8089,310.634871157
 11/29  11:00:00,211.047121518,36.2247239053,53.9763432796,0.0,32.1804615127,65.7244621605,545.164421289,210.327475477,83.4695,251.367445812
 11/29  12:00:00,198.947133718,36.2773321881,41.4969345163,0.0,32.1804615127,65.7244621605,481.364581798,216.65600551,83.4695,181.239076288
 11/29  13:00:00,191.658908134,36.312755921,34.9247867543,0.0,32.1804615127,65.7244621605,497.361751045,232.098783116,83.4695,181.793467929
 11/29  14:00:00,179.18054481,36.3440347329,32.1277618407,0.0,32.1804615127,55.9779621605,499.744507209,240.445233718,75.1392,184.160073491
 11/29  15:00:00,177.720372171,36.3724982701,30.9927057785,0.0,32.1804615127,55.9779621605,459.829903888,213.909652546,66.8089,179.111351342
 11/29  16:00:00,177.417253274,36.3980131365,30.8889101065,0.0,32.1804615127,55.9779621605,467.431128522,213.18016039,75.1392,179.111768132
 11/29  17:00:00,224.025733138,36.1038854793,32.0782300457,0.0,32.1804615127,60.9114621605,406.871405817,176.794116894,91.7998,138.277488923
 11/29  18:00:00,271.398824747,35.599342889,44.9276396699,0.0,32.1804615127,77.5397301883,438.413740059,182.15223796,49.9818,206.279702099
 11/29  19:00:00,342.638820155,35.599342889,62.0114066622,0.0,77.122965704,86.2600435998,624.846470597,202.59587094,49.9818,372.268799657
 11/29  20:00:00,346.783587012,35.599342889,58.7574399968,0.0,102.647051061,80.1663183927,483.429315282,170.620043756,33.3212,279.488071526
 11/29  21:00:00,383.577533198,35.599342889,70.4593525658,0.0,115.40909374,92.7192997104,447.310859126,135.559890806,33.3212,278.42976832
 11/29  22:00:00,374.700716491,35.599342889,85.336481738,0.0,102.647051061,94.1340635361,543.83237711,112.146926147,24.9909,406.694550962
 11/29  23:00:00,291.088350489,35.599342889,68.3255686318,0.0,77.122965704,65.871452062,438.465154628,113.895794294,16.6606,307.908760334
 11/29  24:00:00,210.034701293,35.599342889,55.3179740195,0.0,38.286128036,48.4199368926,307.721261665,128.723522191,8.3303,170.667439475
 11/30  01:00:00,182.13958135,30.8435445344,69.677649309,0.0,25.5240853573,30.610668775,206.791701182,71.6354844257,3.33212,131.824096756
 11/30  02:00:00,158.37843693,30.8435445344,53.2724821422,0.0,19.418418834,29.3649097162,168.378033669,57.3529760176,3.33212,107.692937652
 11/30  03:00:00,143.233591262,30.8435445344,46.0345148365,0.0,12.7620426787,28.1191506574,153.705849602,49.0167186475,3.33212,101.357010955
 11/30  04:00:00,138.459059074,30.8435445344,41.2699481348,0.0,12.7620426787,28.1191506574,147.463768013,42.7807406792,3.33212,101.350907333
 11/30  05:00:00,145.248732572,30.8435445344,41.4730529947,0.0,12.7620426787,28.1191506574,179.132277592,37.8241486243,3.33212,137.976008967
 11/30  06:00:00,180.955963418,30.8435445344,49.5411966384,0.0,25.5240853573,30.610668775,277.833776707,33.7166601662,8.3303,235.786816541
 11/30  07:00:00,306.484686479,33.4988652824,77.3960423026,0.0,51.0481707146,78.1489452969,455.667108467,29.4243328997,16.6606,409.582175567
 11/30  08:00:00,372.747510688,35.6010519204,98.3290532471,0.0,64.3609230253,109.708623606,612.311908239,47.7539170971,24.9909,539.567091142
 11/30  09:00:00,304.791535623,35.599342889,73.04402013,0.0,51.0481707146,80.7689615957,502.361008135,53.6325690269,33.3212,415.407239108
 11/30  10:00:00,265.44292511,36.1089271899,61.4697755013,0.0,51.0481707146,71.0224615957,444.024903207,59.2922620524,66.8089,317.923741154
 11/30  11:00:00,204.978278662,36.2227934789,49.7236354972,0.0,32.1804615127,65.7244621605,387.777589208,57.5792786055,83.4695,246.728810602
 11/30  12:00:00,199.570794448,36.27535889,43.6937833835,0.0,32.1804615127,65.7244621605,321.760101142,51.7079239369,83.4695,186.582677205
 11/30  13:00:00,197.594820723,36.3126344802,42.4077589212,0.0,32.1804615127,65.7244621605,319.374533566,55.6968464223,83.4695,180.208187143
 11/30  14:00:00,186.12655197,36.3442185795,40.5967820837,0.0,32.1804615127,55.9779621605,335.340331015,80.6982974757,75.1392,179.502833539
 11/30  15:00:00,183.19689295,36.3731024792,37.6142004343,0.0,32.1804615127,55.9779621605,350.745641684,104.718681509,66.8089,179.218060175
 11/30  16:00:00,179.925110509,36.3983441643,34.346367254,0.0,32.1804615127,55.9779621605,369.45195291,110.488321615,75.1392,183.824431295
 11/30  17:00:00,229.86658493,36.1070697828,38.5572890175,0.0,32.1804615127,60.9114621605,334.496863235,102.182708523,91.7998,140.514354712
 11/30  18:00:00,277.451343678,35.599342889,51.4855144341,0.0,32.1804615127,77.5397301883,372.855041661,116.418115828,49.9818,206.455125832
 11/30  19:00:00,349.326305121,35.599342889,69.1902061495,0.0,77.122965704,86.2600435998,574.806004165,151.901446857,49.9818,372.922757309
 11/30  20:00:00,355.868675838,35.599342889,68.0121471573,0.0,102.647051061,80.1663183927,496.445105524,183.30131056,33.3212,279.822594964
 11/30  21:00:00,388.463185171,35.599342889,75.1862545871,0.0,115.40909374,92.7192997104,494.535380349,182.437888648,33.3212,278.776291701
 11/30  22:00:00,379.547968378,35.599342889,89.8673947185,0.0,102.647051061,94.1340635361,587.735018494,152.274929281,24.9909,410.469189213
 11/30  23:00:00,294.811880786,35.599342889,71.8116557594,0.0,77.122965704,65.871452062,454.930360902,131.684580759,16.6606,306.585180143
 11/30  24:00:00,204.839585196,35.599342889,50.0534263553,0.0,38.286128036,48.4199368926,300.154682858,121.253039018,8.3303,170.57134384
 12/01  01:00:00,155.040773473,30.8435445344,42.5803765309,0.0,25.5240853573,30.610668775,212.445798121,71.1040225771,3.33212,138.009655544
 12/01  02:00:00,143.425157577,30.8435445344,38.3296638692,0.0,19.418418834,29.3649097162,160.105833187,55.3859963058,3.33212,101.387716881
 12/01  03:00:00,134.068490132,30.8435445344,36.9066774838,0.0,12.7620426787,28.1191506574,149.426696727,44.709670956,3.33212,101.384905771
 12/01  04:00:00,134.233165473,30.8435445344,37.0837419214,0.0,12.7620426787,28.1191506574,145.706742806,36.693197761,3.33212,105.681425045
 12/01  05:00:00,143.94106817,30.8435445344,39.5813284861,0.0,12.7620426787,28.1191506574,168.758853994,31.8413606433,3.33212,133.585373351
 12/01  06:00:00,180.354424609,30.8435445344,48.3457626317,0.0,25.5240853573,30.610668775,278.853567479,28.7934664833,8.3303,241.729800996
 12/01  07:00:00,306.839517658,34.3311299945,76.2573200132,0.0,51.0481707146,78.1489452969,448.622829264,25.8063332116,16.6606,406.155896052
 12/01  08:00:00,379.093299697,35.6028231044,103.785618192,0.0,64.3609230253,109.708623606,597.402623973,27.7308583679,24.9909,544.680865605
 12/01  09:00:00,316.17244328,35.599342889,83.6971262029,0.0,51.0481707146,80.7689615957,481.176962564,27.7051623651,33.3212,420.150600199
 12/01  10:00:00,283.744504631,36.1512475125,79.7660437335,0.0,51.0481707146,71.0224615957,403.003155389,24.3115021842,66.8089,311.882753204
 12/01  11:00:00,230.908560812,36.241693665,75.5951716184,0.0,32.1804615127,65.7244621605,360.577741087,24.2682545731,83.4695,252.839986514
 12/01  12:00:00,211.898637099,36.2939251071,55.9587429058,0.0,32.1804615127,65.7244621605,304.686893655,41.0359599712,83.4695,180.181433684
 12/01  13:00:00,203.947082412,36.3317729178,48.6694722184,0.0,32.1804615127,65.7244621605,335.997770538,65.7043768151,83.4695,186.823893723
 12/01  14:00:00,193.171062157,36.3658420827,47.6047131555,0.0,32.1804615127,55.9779621605,326.017395387,71.2652348374,75.1392,179.61296055
 12/01  15:00:00,194.841635409,36.3974891858,49.2292715673,0.0,32.1804615127,55.9779621605,326.841842283,80.7105582467,66.8089,179.322384036
 12/01  16:00:00,195.209237412,36.4249444921,49.424009432,0.0,32.1804615127,55.9779621605,396.454372548,135.258651169,75.1392,186.056521379
 12/01  17:00:00,236.584626664,36.1301953545,44.9209993568,0.0,32.1804615127,60.9114621605,411.104892374,180.736234491,91.7998,138.568857883
 12/01  18:00:00,258.136483792,35.599342889,31.9095450476,0.0,32.1804615127,77.5397301883,455.944953894,199.346385484,49.9818,206.616768411
 12/01  19:00:00,328.673003386,35.599342889,48.1578131233,0.0,77.122965704,86.2600435998,658.112139493,231.035815086,49.9818,377.094524406
 12/01  20:00:00,341.748323275,35.599342889,53.7108148216,0.0,102.647051061,80.1663183927,554.738325592,241.868446239,33.3212,279.548679353
 12/01  21:00:00,377.551942864,35.599342889,63.9723002673,0.0,115.40909374,92.7192997104,526.260523015,216.230784971,33.3212,276.708538044
 12/01  22:00:00,370.782865009,35.599342889,80.2848142827,0.0,102.647051061,94.1340635361,666.887430563,230.603754262,24.9909,411.292776301
 12/01  23:00:00,290.658142757,35.599342889,66.0495519829,0.0,77.122965704,65.871452062,550.444332036,226.77765088,16.6606,307.006081156
 12/01  24:00:00,202.245372681,35.599342889,45.4613074824,0.0,38.286128036,48.4199368926,418.043656982,238.214675544,8.3303,171.498681438
 12/02  01:00:00,152.706628716,30.8435445344,37.9116648791,0.0,27.7269238854,30.610668775,190.407933699,49.7661585571,3.33212,137.309655142
 12/02  02:00:00,148.249332146,30.8435445344,33.4133797165,0.0,27.7269238854,30.610668775,151.000978765,39.9069323363,3.33212,107.761926429
 12/02  03:00:00,128.055939311,30.8435445344,30.6920653393,0.0,12.7620426787,28.1191506574,139.548954623,34.7902779504,3.33212,101.426556672
 12/02  04:00:00,126.704468968,30.8435445344,29.3471976411,0.0,12.7620426787,28.1191506574,137.253813236,32.4972625572,3.33212,101.424430679
 12/02  05:00:00,134.721550125,30.8435445344,30.78879327,0.0,12.7620426787,28.1191506574,173.162223726,31.7236706373,3.33212,138.106433088
 12/02  06:00:00,149.054762241,30.8435445344,32.8802350721,0.0,12.7620426787,28.1191506574,212.797122455,31.6801343773,8.3303,172.786688077
 12/02  07:00:00,238.037237145,32.8251271822,41.9742613901,0.0,42.6918050922,54.3732441037,290.972750985,31.5929677199,16.6606,242.719183265
 12/02  08:00:00,299.760591239,35.6687519872,68.9150752963,0.0,42.6918050922,86.1019271793,628.676371786,192.419768015,24.9909,411.265703771
 12/02  09:00:00,382.023156138,35.599342889,110.09790226,0.0,57.6566862989,112.030105488,830.364632436,212.962450345,33.3212,584.080982091
 12/02  10:00:00,335.3065914,36.0734039671,109.802141961,0.0,57.6566862989,83.6599452969,690.053789001,205.067162472,66.8089,418.177726529
 12/02  11:00:00,271.113697603,36.2282672908,99.7192616037,0.0,42.6918050922,68.9656133826,612.292944745,212.414455004,83.4695,316.408989741
 12/02  12:00:00,253.380210718,36.3098610886,90.5740139903,0.0,34.9340096728,67.7198543238,532.574450222,198.923402448,83.4695,250.181547774
 12/02  13:00:00,220.902633923,36.2238651116,58.8398679839,0.0,34.9340096728,67.7198543238,508.987591875,237.981313281,83.4695,187.536778594
 12/02  14:00:00,202.608365871,36.0712974057,50.4107200609,0.0,34.9340096728,57.9733543238,516.015643059,253.628486095,75.1392,187.247956964
 12/02  15:00:00,202.822448419,36.1610137327,50.5493649214,0.0,34.9340096728,57.9733543238,504.030262621,257.223075968,66.8089,179.998286653
 12/02  16:00:00,198.451419299,36.1015099252,46.2483493579,0.0,34.9340096728,57.9733543238,523.373009577,261.300001942,75.1392,186.933807635
 12/02  17:00:00,236.188305949,35.7719033652,38.300882218,0.0,34.9340096728,62.9068543238,514.973597595,284.499143838,91.7998,138.674653757
 12/02  18:00:00,268.529700199,35.599342889,43.0793720879,0.0,34.9340096728,72.2186844194,530.604742007,302.187742395,49.9818,178.435199612
 12/02  19:00:00,344.104769443,35.599342889,52.3147841355,0.0,87.0357390804,86.2600435998,576.94476713,311.990944983,49.9818,214.972022147
 12/02  20:00:00,349.484183468,35.599342889,62.9670240395,0.0,102.000620287,77.6748002752,637.46276589,324.287842616,33.3212,279.853723275
 12/02  21:00:00,367.806028364,35.599342889,69.9778917366,0.0,102.000620287,88.9820225341,653.334707087,340.680646101,33.3212,279.332860986
 12/02  22:00:00,358.893955061,35.599342889,70.7749895274,0.0,102.000620287,91.6425454185,651.798145165,347.898530319,24.9909,278.908714845
 12/02  23:00:00,303.919258233,35.599342889,68.9698040369,0.0,87.0357390804,65.871452062,776.110214246,355.595338797,16.6606,403.854275449
 12/02  24:00:00,206.416311102,35.599342889,45.0154421083,0.0,42.6918050922,48.4199368926,627.547562666,377.236212986,8.3303,241.98104968
 12/03  01:00:00,154.625619409,30.8435445344,30.6606158358,0.0,34.4311606118,33.1021868926,222.893782934,81.1983729127,3.33212,138.363290021
 12/03  02:00:00,147.760727165,30.8435445344,23.7508438904,0.0,34.4311606118,33.1021868926,176.910837108,66.0601663607,3.33212,107.518550747
 12/03  03:00:00,126.269059305,30.8435445344,19.7294122136,0.0,19.466279405,30.610668775,164.166314667,58.7985823322,3.33212,102.035612335
 12/03  04:00:00,124.26919002,30.8435445344,17.7373044413,0.0,19.466279405,30.610668775,166.900639866,55.6105155773,3.33212,107.958004289
 12/03  05:00:00,131.880900823,30.8435445344,18.7766754461,0.0,19.466279405,30.610668775,195.900987324,54.4113007539,3.33212,138.15756657
 12/03  06:00:00,145.765733717,30.8435445344,20.4176165532,0.0,19.466279405,30.610668775,233.703024917,54.2083618276,8.3303,171.16436309
 12/03  07:00:00,223.955865214,30.8435445344,29.8506471974,0.0,42.6918050922,54.3732441037,316.159963224,53.5417182508,16.6606,245.957644973
 12/03  08:00:00,298.800772371,35.6064215075,58.6287034272,0.0,49.3960418185,88.5934452969,732.480823425,295.389638128,24.9909,412.100285297
 12/03  09:00:00,371.122796338,35.599342889,99.160957386,0.0,57.6566862989,112.030105488,945.377842057,325.590218438,33.3212,586.466423618
 12/03  10:00:00,311.585940845,35.6704920232,95.7186214975,0.0,50.9524495726,81.1684271793,780.229145348,293.553940406,66.8089,419.866304942
 12/03  11:00:00,257.547371757,35.7969023568,86.6045159553,0.0,42.6918050922,68.9656133826,680.482527963,277.190618523,83.4695,319.82240944
 12/03  12:00:00,251.696323251,35.8521000621,84.4148991401,0.0,38.286128036,68.9656133826,613.613641835,277.561332378,83.4695,252.582809457
 12/03  13:00:00,246.277587082,35.9124740058,79.8031947999,0.0,38.286128036,68.9656133826,542.304298756,275.744922845,83.4695,183.089875911
 12/03  14:00:00,223.582018845,36.0015363039,75.9870504947,0.0,31.5818913096,56.727595265,536.715949247,274.514735524,75.1392,187.062013722
 12/03  15:00:00,219.708229345,36.0526274723,72.0822395524,0.0,31.5818913096,56.727595265,519.70527216,273.355412726,66.8089,179.540959434
 12/03  16:00:00,204.672746618,36.0248770265,57.1190898064,0.0,31.5818913096,56.727595265,538.06191957,283.375030668,75.1392,179.547688901
 12/03  17:00:00,234.334284433,35.7647640176,41.0630209166,0.0,31.5818913096,61.661095265,531.837753431,294.899280078,91.7998,145.138673354
 12/03  18:00:00,265.406866192,35.599342889,44.5703344456,0.0,31.5818913096,70.9729253606,533.70069325,308.795160603,49.9818,174.923732648
 12/03  19:00:00,336.952469441,35.599342889,54.3896734383,0.0,80.3315023541,83.7685254822,577.8497805,316.370793989,49.9818,211.497186511
 12/03  20:00:00,352.942977698,35.599342889,66.4499368608,0.0,102.000620287,77.6748002752,627.12904645,314.043462395,33.3212,279.764384055
 12/03  21:00:00,380.422533843,35.599342889,73.4043202972,0.0,108.704857014,91.4735406516,625.959786145,313.919829167,33.3212,278.718756978
 12/03  22:00:00,352.183009586,35.599342889,73.3328830582,0.0,95.2963835608,89.1510273009,623.379875296,318.734093028,24.9909,279.654882268
 12/03  23:00:00,296.928653409,35.599342889,71.2454881873,0.0,80.3315023541,63.3799339444,750.364595148,326.751690426,16.6606,406.952304722
 12/03  24:00:00,209.748232972,35.612431706,47.9215327944,0.461772253071,42.6918050922,48.4199368926,591.392149267,344.324541966,8.3303,238.737307301
 12/04  01:00:00,145.699103606,30.8435445344,33.161720054,0.0,25.5240853573,30.610668775,216.378474333,74.8320774356,3.33212,138.214276898
 12/04  02:00:00,130.556816734,30.8435445344,25.346167205,0.0,19.418418834,29.3649097162,165.594279346,60.7653187927,3.33212,101.496840553
 12/04  03:00:00,119.183217513,30.8435445344,21.8785646952,0.0,12.7620426787,28.1191506574,165.007864837,53.9298103097,3.33212,107.745934527
 12/04  04:00:00,117.140975,30.8435445344,19.84658673,0.0,12.7620426787,28.1191506574,155.804507159,50.886607211,3.33212,101.585779948
 12/04  05:00:00,124.853445421,30.8435445344,20.982215679,0.0,12.7620426787,28.1191506574,191.337733117,49.7734553331,3.33212,138.232157784
 12/04  06:00:00,161.228736793,30.8435445344,29.7386124826,0.0,25.5240853573,30.610668775,295.822584038,49.2205261607,8.3303,238.271757878
 12/04  07:00:00,285.656044405,30.8435445344,59.1458394648,0.0,51.0481707146,78.1489452969,475.895825895,46.7729066601,16.6606,412.462319235
 12/04  08:00:00,365.870712591,35.6193190721,89.1409443864,0.243373953579,64.3609230253,109.708623606,837.990694373,263.350573805,24.9909,549.649220568
 12/04  09:00:00,312.242625015,35.599342889,78.4309937531,0.0,51.0481707146,80.7689615957,751.297180711,293.22087766,33.3212,424.755103052
 12/04  10:00:00,286.4574265,35.8349488615,80.6394106279,0.0,51.0481707146,71.0224615957,647.612355445,261.197792533,66.8089,319.605662911
 12/04  11:00:00,238.621255167,36.1194540493,81.2524248421,0.0,32.1804615127,65.7244621605,574.135083448,243.015140819,83.4695,247.650442629
 12/04  12:00:00,240.538844749,36.2846034299,82.6201487927,0.0,32.1804615127,65.7244621605,483.843048138,212.908237143,83.4695,187.465310995
 12/04  13:00:00,233.807912417,36.3255754882,76.9506381963,0.0,32.1804615127,65.7244621605,478.782428284,208.12919777,83.4695,187.183730513
 12/04  14:00:00,206.587500647,36.3440678731,59.0288398355,0.0,32.1804615127,55.9779621605,505.800870273,250.713410497,75.1392,179.948259776
 12/04  15:00:00,193.875700753,36.3354545025,46.1925323244,0.0,32.1804615127,55.9779621605,505.364882644,251.97668593,66.8089,186.579296714
 12/04  16:00:00,191.230632847,36.2900044097,43.6150645111,0.0,32.1804615127,55.9779621605,507.868658654,253.079506337,75.1392,179.649952317
 12/04  17:00:00,233.978198938,35.9996175462,40.6628640103,0.0,32.1804615127,60.9114621605,474.049700526,243.652951076,91.7998,138.596949451
 12/04  18:00:00,279.27858174,35.599342889,51.2673695767,0.0,32.1804615127,77.5397301883,501.425342464,237.167909747,49.9818,214.275632716
 12/04  19:00:00,351.894526004,35.599342889,69.8581765675,0.0,77.122965704,86.2600435998,666.574776624,237.665788268,49.9818,378.927188356
 12/04  20:00:00,358.588476049,35.599342889,68.9679986154,0.0,102.647051061,80.1663183927,554.190499957,234.910885396,33.3212,285.958414561
 12/04  21:00:00,389.970984847,35.599342889,75.0312210497,0.0,115.40909374,92.7192997104,549.572219203,236.297659805,33.3212,279.953359398
 12/04  22:00:00,379.437798999,35.599342889,88.0696898343,0.0,102.647051061,94.1340635361,678.683967504,239.848619926,24.9909,413.844447578
 12/04  23:00:00,293.497029597,35.599342889,68.6695710739,0.0,77.122965704,65.871452062,578.656041788,253.765917706,16.6606,308.229524082
 12/04  24:00:00,202.326597133,35.599342889,45.5266261552,0.0,38.286128036,48.4199368926,454.916463473,271.740411611,8.3303,174.845751862
 12/05  01:00:00,148.678564449,30.8435445344,36.1062075418,0.0,25.5240853573,30.610668775,205.564395678,61.080262132,3.33212,141.152013546
 12/05  02:00:00,134.534423765,30.8435445344,29.2910945925,0.0,19.418418834,29.3649097162,154.388685722,49.5309103629,3.33212,101.525655359
 12/05  03:00:00,123.109120502,30.8435445344,25.7662425846,0.0,12.7620426787,28.1191506574,152.714005064,44.4036207271,3.33212,104.978264337
 12/05  04:00:00,120.485220432,30.8435445344,23.1523309536,0.0,12.7620426787,28.1191506574,150.545333904,42.7867322029,3.33212,104.426481701
 12/05  05:00:00,128.17324838,30.8435445344,23.6348825766,0.0,12.7620426787,28.1191506574,185.07458517,43.4541643237,3.33212,138.288300846
 12/05  06:00:00,163.441608414,30.8435445344,31.2657247479,0.0,25.5240853573,30.610668775,295.533838655,44.6447916833,8.3303,242.558746971
 12/05  07:00:00,286.517658026,30.8435445344,59.2747813978,0.0,51.0481707146,78.1489452969,475.522221702,44.4358384447,16.6606,414.425783257
 12/05  08:00:00,364.784574755,35.6156939202,87.2979121719,0.0,64.3609230253,109.708623606,834.586763702,258.577474228,24.9909,551.018389474
 12/05  09:00:00,307.661832545,35.599342889,73.0903615532,0.0,51.0481707146,80.7689615957,736.876843271,283.862965354,33.3212,419.692677917
 12/05  10:00:00,272.994952497,35.8796111197,67.1737790673,0.0,51.0481707146,71.0224615957,646.03836124,259.22649154,66.8089,320.0029697
 12/05  11:00:00,219.814238442,36.1031633989,62.5153066776,0.0,32.1804615127,65.7244621605,583.021794247,244.159367894,83.4695,255.392926353
 12/05  12:00:00,206.580233701,36.2085163701,48.5303798186,0.0,32.1804615127,65.7244621605,517.491937382,246.439813638,83.4695,187.582623744
 12/05  13:00:00,197.667747152,36.2859225759,40.3269213863,0.0,32.1804615127,65.7244621605,511.540796695,247.728438872,83.4695,180.342857823
 12/05  14:00:00,183.328234682,36.3126006011,35.6907253308,0.0,32.1804615127,55.9779621605,517.158046049,255.043422706,75.1392,186.975423342
 12/05  15:00:00,180.519619374,36.2685365606,32.9270348472,0.0,32.1804615127,55.9779621605,510.820343611,264.245250871,66.8089,179.76619274
 12/05  16:00:00,179.045916983,36.242644589,31.4970421257,0.0,32.1804615127,55.9779621605,532.32756887,270.49449086,75.1392,186.69387801
 12/05  17:00:00,224.73960573,35.9513854903,31.4831261635,0.0,32.1804615127,60.9114621605,488.897986513,258.426451005,91.7998,138.671735508
 12/05  18:00:00,271.533890658,35.599342889,43.516490981,0.0,32.1804615127,77.5397301883,527.582192373,263.176879168,49.9818,214.423513204
 12/05  19:00:00,344.245342849,35.599342889,62.2013928403,0.0,77.122965704,86.2600435998,703.26906362,273.342848827,49.9818,379.944414792
 12/05  20:00:00,350.693493205,35.599342889,61.5050610744,0.0,102.647051061,80.1663183927,583.953067633,264.663310445,33.3212,285.968557189
 12/05  21:00:00,380.436978296,35.599342889,65.9022515552,0.0,115.40909374,92.7192997104,571.172786948,257.547759628,33.3212,280.30382732
 12/05  22:00:00,365.801745908,35.599342889,74.7644401164,0.0,102.647051061,94.1340635361,697.906808212,258.208088282,24.9909,414.70781993
 12/05  23:00:00,286.350238083,35.599342889,61.5286552591,0.0,77.122965704,65.871452062,591.36357381,264.173144319,16.6606,310.529829491
 12/05  24:00:00,195.492902814,35.599342889,38.6990578844,0.0,38.286128036,48.4199368926,460.772842778,276.072374252,8.3303,176.370168525
 12/06  01:00:00,138.721952118,30.8435445344,26.1637899642,0.0,25.5240853573,30.610668775,205.793339011,64.1082564981,3.33212,138.352962513
 12/06  02:00:00,130.899097839,30.8435445344,25.6610242244,0.0,19.418418834,29.3649097162,160.643463116,52.3572247437,3.33212,104.954118372
 12/06  03:00:00,122.07309956,30.8435445344,24.7358154041,0.0,12.7620426787,28.1191506574,152.896045622,45.0435426396,3.33212,104.520382983
 12/06  04:00:00,121.229787003,30.8435445344,23.9166364975,0.0,12.7620426787,28.1191506574,148.790271903,40.5752170616,3.33212,104.882934841
 12/06  05:00:00,142.328484629,30.8435445344,38.3911138317,0.0,12.7620426787,28.1191506574,184.000022815,39.1732658736,3.33212,141.494636941
 12/06  06:00:00,192.575454725,30.8435445344,60.9462492522,0.0,25.5240853573,30.610668775,283.673470007,38.2124010625,8.3303,237.130768945
 12/06  07:00:00,319.965534633,31.6361775935,92.470937199,0.0,51.0481707146,78.1489452969,467.058876458,35.7441483531,16.6606,414.654128105
 12/06  08:00:00,382.287583915,35.599342889,105.672390198,0.0,64.3609230253,109.708623606,769.369005123,191.715085568,24.9909,552.663019555
 12/06  09:00:00,302.913480215,35.599342889,69.5927365475,0.0,51.0481707146,80.7689615957,645.761944616,183.776553925,33.3212,428.664190691
 12/06  10:00:00,257.652875786,36.1329805296,52.1317593612,0.0,51.0481707146,71.0224615957,598.144123913,210.87720616,66.8089,320.458017753
 12/06  11:00:00,189.96123606,36.2201069293,33.1225689922,0.0,32.1804615127,65.7244621605,569.329545327,235.871069727,83.4695,249.9889756
 12/06  12:00:00,182.766280333,36.2697032258,25.2223358498,0.0,32.1804615127,65.7244621605,518.05390732,247.879661172,83.4695,186.704746148
 12/06  13:00:00,179.921448843,36.3058158201,23.0899143296,0.0,32.1804615127,65.7244621605,522.198252842,252.028190285,83.4695,186.700562557
 12/06  14:00:00,163.790851961,36.3367134775,16.6748593583,0.0,32.1804615127,55.9779621605,519.549974054,257.313606435,75.1392,187.097167619
 12/06  15:00:00,158.485189631,36.3643162713,12.003483464,0.0,32.1804615127,55.9779621605,446.65039807,199.968732676,66.8089,179.872765394
 12/06  16:00:00,159.800795878,36.3888553996,13.4284742761,0.0,32.1804615127,55.9779621605,484.206220771,222.261755583,75.1392,186.805265188
 12/06  17:00:00,216.431831301,36.0964302896,24.2139021453,0.0,32.1804615127,60.9114621605,455.73092429,225.190921945,91.7998,138.740202345
 12/06  18:00:00,269.679470363,35.599342889,42.9497359215,0.0,32.1804615127,77.5397301883,466.136993291,201.531392869,49.9818,214.623800423
 12/06  19:00:00,342.262034173,35.599342889,61.4509005008,0.0,77.122965704,86.2600435998,642.134579123,206.36631999,49.9818,385.786459133
 12/06  20:00:00,346.105963011,35.599342889,57.7175442883,0.0,102.647051061,80.1663183927,516.777191388,201.656852473,33.3212,281.799138915
 12/06  21:00:00,376.658841543,35.599342889,63.251764076,0.0,115.40909374,92.7192997104,461.892844064,147.873174368,33.3212,280.698469696
 12/06  22:00:00,369.502443856,35.599342889,79.8033322278,0.0,102.647051061,94.1340635361,569.457268327,128.923486446,24.9909,415.542881881
 12/06  23:00:00,285.981006596,35.599342889,62.8649359694,0.0,77.122965704,65.871452062,478.30198729,144.436108164,16.6606,317.205279126
 12/06  24:00:00,193.704349204,35.599342889,38.735679702,0.0,38.286128036,48.4199368926,340.594336219,161.053949838,8.3303,171.210086381
 12/07  01:00:00,143.303543367,30.8435445344,30.8475508716,0.0,25.5240853573,30.610668775,224.20823379,80.2318447008,3.33212,140.644269089
 12/07  02:00:00,130.430376766,30.8435445344,25.3311024428,0.0,19.418418834,29.3649097162,175.021655608,65.8917141255,3.33212,105.797821482
 12/07  03:00:00,118.177882099,30.8435445344,20.9467821123,0.0,12.7620426787,28.1191506574,177.930642234,66.6564368229,3.33212,107.942085411
 12/07  04:00:00,115.214437233,30.8435445344,17.9563389656,0.0,12.7620426787,28.1191506574,167.201752874,62.2694825872,3.33212,101.600150287
 12/07  05:00:00,122.906607482,30.8435445344,19.0715234939,0.0,12.7620426787,28.1191506574,194.404895496,52.6468917257,3.33212,138.42588377
 12/07  06:00:00,159.046300213,30.8435445344,27.5723398543,0.0,25.5240853573,30.610668775,299.581288894,46.4909360952,8.3303,244.760052798
 12/07  07:00:00,283.708162433,32.4288106526,55.5832302457,0.0,51.0481707146,78.1489452969,475.445283052,43.2897163742,16.6606,415.494966677
 12/07  08:00:00,355.029622522,35.599342889,78.4731871113,0.0,64.3609230253,109.708623606,797.679226322,219.999350414,24.9909,552.688975908
 12/07  09:00:00,287.445278748,35.599342889,53.5625775579,0.0,51.0481707146,80.7689615957,700.141802541,237.947520482,33.3212,428.873082059
 12/07  10:00:00,247.76848838,35.9946975106,41.763802536,0.0,51.0481707146,71.0224615957,632.402787969,242.904009048,66.8089,322.689878922
 12/07  11:00:00,189.861652605,36.0930172697,32.5299335045,0.0,32.1804615127,65.7244621605,593.590499987,260.035474165,83.4695,250.085525822
 12/07  12:00:00,184.370644729,36.079123403,26.3956548618,0.0,32.1804615127,65.7244621605,545.541908606,272.847849924,83.4695,189.224558682
 12/07  13:00:00,175.231904479,36.0711322877,18.0632360041,0.0,32.1804615127,65.7244621605,556.471880099,288.465834702,83.4695,184.536545397
 12/07  14:00:00,165.606867612,36.1151881309,18.1167861566,0.0,32.1804615127,55.9779621605,557.548566462,295.207875133,75.1392,187.201491329
 12/07  15:00:00,170.271106074,36.1685412603,22.7102957621,0.0,32.1804615127,55.9779621605,545.071364488,291.343100784,66.8089,186.919363704
 12/07  16:00:00,170.000029763,36.183197357,22.4386453773,0.0,32.1804615127,55.9779621605,543.917374404,288.797188354,75.1392,179.98098605
 12/07  17:00:00,216.259185295,35.9223049444,22.9605602613,0.0,32.1804615127,60.9114621605,511.817932629,274.597401905,91.7998,145.420730724
 12/07  18:00:00,264.130446114,35.599342889,36.0037841652,0.0,32.1804615127,77.5397301883,535.171191616,275.236842157,49.9818,209.952549459
