Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/07  19:00:00,319.361823085,35.599342889,37.286597378,0.0,77.122965704,86.2600435998,711.564818056,278.035126609,49.9818,383.547891447
 12/07  20:00:00,323.987495955,35.599342889,34.3953212113,0.0,102.647051061,80.1663183927,583.672454415,260.443707315,33.3212,289.9075471
 12/07  21:00:00,390.485546086,35.599342889,75.3929253654,0.0,115.40909374,92.7192997104,560.958546578,246.713110243,33.3212,280.924236335
 12/07  22:00:00,380.387104115,35.599342889,88.7875494971,0.0,102.647051061,94.1340635361,677.236963774,235.855074445,24.9909,416.39098933
 12/07  23:00:00,287.725386377,35.599342889,62.7164533239,0.0,77.122965704,65.871452062,580.616916853,246.326103819,16.6606,317.630213034
 12/07  24:00:00,195.49088875,35.599342889,38.5834707852,0.0,38.286128036,48.4199368926,446.197102379,266.55038847,8.3303,171.316413909
 12/08  01:00:00,141.739357213,30.8435445344,29.0671032302,0.0,25.5240853573,30.610668775,204.95479773,61.9022399717,3.33212,139.720437758
 12/08  02:00:00,127.480597098,30.8435445344,22.1623782812,0.0,19.418418834,29.3649097162,162.756581307,52.6386439505,3.33212,106.785817356
 12/08  03:00:00,116.13965451,30.8435445344,18.7407663809,0.0,12.7620426787,28.1191506574,159.940633471,48.6262923014,3.33212,107.98222117
 12/08  04:00:00,114.438160956,30.8435445344,17.0556546244,0.0,12.7620426787,28.1191506574,151.833786533,46.8624089611,3.33212,101.639257572
 12/08  05:00:00,123.240984265,30.8435445344,18.6456233817,0.0,12.7620426787,28.1191506574,192.095554986,46.0881805325,3.33212,142.675254453
 12/08  06:00:00,159.884063244,30.8435445344,27.6202536535,0.0,25.5240853573,30.610668775,294.161738315,45.5155283009,8.3303,240.315910014
 12/08  07:00:00,285.084973433,30.8435445344,57.6627801062,0.0,51.0481707146,78.1489452969,477.155199449,43.0961479718,16.6606,417.398451477
 12/08  08:00:00,360.764875698,35.6333085388,83.0851803987,0.0,64.3609230253,109.708623606,802.616730805,221.691157735,24.9909,555.934673069
 12/08  09:00:00,275.829012636,35.599342889,41.1910754306,0.0,51.0481707146,80.7689615957,711.023141113,247.99347185,33.3212,429.708469263
 12/08  10:00:00,234.332765182,35.973011255,28.4645715648,0.0,51.0481707146,71.0224615957,637.130654034,249.033294971,66.8089,321.288459063
 12/08  11:00:00,179.483305356,36.0906835802,22.2480166165,0.0,32.1804615127,65.7244621605,602.469391276,262.899586664,83.4695,256.100304612
 12/08  12:00:00,176.276303877,36.1332020224,18.3304707517,0.0,32.1804615127,65.7244621605,544.206281911,272.763547909,83.4695,187.973234002
 12/08  13:00:00,175.211661078,36.1633824015,18.0049795409,0.0,32.1804615127,65.7244621605,547.258002693,276.130873518,83.4695,187.657629176
 12/08  14:00:00,166.055324592,36.1893431942,18.5453168037,0.0,32.1804615127,55.9779621605,543.073463145,280.600431561,75.1392,187.333831584
 12/08  15:00:00,167.921659251,36.2773749067,20.3328629253,0.0,32.1804615127,55.9779621605,524.434527085,277.534669141,66.8089,180.090957944
 12/08  16:00:00,169.554693185,36.2814628421,21.9797436221,0.0,32.1804615127,55.9779621605,532.325541361,270.160118691,75.1392,187.02622267
 12/08  17:00:00,214.83663761,35.9918542373,21.5496754439,0.0,32.1804615127,60.9114621605,493.316764108,260.663779018,91.7998,140.85318509
 12/08  18:00:00,260.471648939,35.599342889,32.4688611521,0.0,32.1804615127,77.5397301883,526.403367611,263.574941452,49.9818,212.846626159
 12/08  19:00:00,331.841012312,35.599342889,49.8132801886,0.0,77.122965704,86.2600435998,716.824196102,279.555550009,49.9818,387.286846094
 12/08  20:00:00,339.919270379,35.599342889,50.749216654,0.0,102.647051061,80.1663183927,590.519660943,271.612104964,33.3212,285.586355979
 12/08  21:00:00,372.67618972,35.599342889,58.1569684257,0.0,115.40909374,92.7192997104,582.374788454,263.141357605,33.3212,285.912230849
 12/08  22:00:00,363.480743962,35.599342889,72.44577527,0.0,102.647051061,94.1340635361,701.383446417,259.169846892,24.9909,417.222699525
 12/08  23:00:00,281.326749799,35.599342889,56.5113801191,0.0,77.122965704,65.871452062,601.554819366,266.845619887,16.6606,318.048599479
 12/08  24:00:00,193.423217283,35.599342889,36.6310511404,0.0,38.286128036,48.4199368926,459.883545071,280.134245268,8.3303,171.418999803
 12/09  01:00:00,144.30272316,30.8435445344,29.5255292858,0.0,27.7269238854,30.610668775,212.518454722,64.0507036628,3.33212,145.135631059
 12/09  02:00:00,140.875352358,30.8435445344,26.056393635,0.0,27.7269238854,30.610668775,157.085848311,52.0843028828,3.33212,101.669425428
 12/09  03:00:00,120.912224576,30.8435445344,23.5873221775,0.0,12.7620426787,28.1191506574,155.714527883,44.3602253265,3.33212,108.022182557
 12/09  04:00:00,119.450058664,30.8435445344,22.1342106456,0.0,12.7620426787,28.1191506574,148.690911047,41.7007706828,3.33212,103.658020365
 12/09  05:00:00,128.009275283,30.8435445344,24.1495495804,0.0,12.7620426787,28.1191506574,184.483900715,38.0645619703,3.33212,143.087218745
 12/09  06:00:00,142.721452413,30.8435445344,26.6408163039,0.0,12.7620426787,28.1191506574,219.063844073,36.5003387126,8.3303,174.23320536
 12/09  07:00:00,232.76267269,30.8435445344,35.8845645743,0.0,42.6918050922,54.3732441037,307.865145261,40.1614498318,16.6606,251.043095429
 12/09  08:00:00,291.704575518,35.6418064149,60.8176618032,0.0,42.6918050922,86.1019271793,660.248197201,218.108301128,24.9909,417.148996073
 12/09  09:00:00,371.527375064,35.599342889,99.6152926205,0.0,57.6566862989,112.030105488,851.332769137,224.39617872,33.3212,593.615390417
 12/09  10:00:00,319.059483437,36.1119398612,93.9365450493,0.0,57.6566862989,83.6599452969,683.770073785,188.078124222,66.8089,428.883049563
 12/09  11:00:00,241.570958206,36.230143862,70.9186556125,0.0,42.6918050922,68.9656133826,602.083936228,196.928412017,83.4695,321.686024211
 12/09  12:00:00,214.747543199,36.2810141613,52.4144755778,0.0,34.9340096728,67.7198543238,558.142644308,217.441372107,83.4695,257.231772201
 12/09  13:00:00,205.12835534,36.3173032847,43.5909259763,0.0,34.9340096728,67.7198543238,503.941516152,225.108932485,83.4695,195.363083668
 12/09  14:00:00,197.036359969,36.3506278583,45.1774006927,0.0,34.9340096728,57.9733543238,489.544515157,226.362656628,75.1392,188.042658528
 12/09  15:00:00,197.23108826,36.366973936,44.9162179234,0.0,34.9340096728,57.9733543238,509.438551611,254.883429554,66.8089,187.746222056
 12/09  16:00:00,192.840470783,36.3565789335,40.4082648761,0.0,34.9340096728,57.9733543238,511.639646502,248.757096339,75.1392,187.743350163
 12/09  17:00:00,234.393730833,36.0342547181,36.2773205261,0.0,34.9340096728,62.9068543238,486.993581778,249.406952501,91.7998,145.786829277
 12/09  18:00:00,268.673091309,35.599342889,43.2571405333,0.0,34.9340096728,72.2186844194,482.541435371,253.306428375,49.9818,179.253206996
 12/09  19:00:00,345.934777336,35.599342889,54.1848845088,0.0,87.0357390804,86.2600435998,519.621894263,253.467301584,49.9818,216.172792679
 12/09  20:00:00,353.013882154,35.599342889,66.548010866,0.0,102.000620287,77.6748002752,571.520597821,253.190010983,33.3212,285.009386838
 12/09  21:00:00,373.347887842,35.599342889,75.5957255274,0.0,102.000620287,88.9820225341,574.437445462,254.498984754,33.3212,286.617260708
 12/09  22:00:00,365.383379434,35.599342889,77.3461603912,0.0,102.000620287,91.6425454185,553.173829041,246.036540425,24.9909,282.146388616
 12/09  23:00:00,310.340911997,35.599342889,75.4652107985,0.0,87.0357390804,65.871452062,686.962658639,254.467936786,16.6606,415.834121852
 12/09  24:00:00,213.908585697,35.599342889,52.6071341993,0.0,42.6918050922,48.4199368926,527.685451692,274.097938204,8.3303,245.257213487
 12/10  01:00:00,163.740292707,30.8435445344,39.7034555807,0.0,34.4311606118,33.1021868926,209.05065733,60.2903593127,3.33212,145.428178017
 12/10  02:00:00,173.435745651,30.8435445344,49.3019367448,0.0,34.4311606118,33.1021868926,159.552502507,48.0070456263,3.33212,108.213336881
 12/10  03:00:00,159.865811934,30.8435445344,53.1605819245,0.0,19.466279405,30.610668775,153.539861023,41.9925911974,3.33212,108.215149825
 12/10  04:00:00,151.166905325,30.8435445344,44.4768786705,0.0,19.466279405,30.610668775,148.502630218,39.3213220533,3.33212,105.849188165
 12/10  05:00:00,154.436310867,30.8435445344,41.1735410584,0.0,19.466279405,30.610668775,183.075511593,38.658532818,3.33212,141.084858775
 12/10  06:00:00,165.961557047,30.8435445344,40.4493168011,0.0,19.466279405,30.610668775,226.294835187,39.1725168582,8.3303,178.792018329
 12/10  07:00:00,248.355960788,32.4288106526,49.7295574539,0.0,42.6918050922,54.3732441037,303.201145753,38.9423534216,16.6606,247.598192331
 12/10  08:00:00,315.223462712,35.599342889,74.9396772223,0.0,49.3960418185,88.5934452969,674.784148726,226.861208787,24.9909,422.93203994
 12/10  09:00:00,379.56355375,35.599342889,107.580613192,0.0,57.6566862989,112.030105488,845.027492136,213.283966853,33.3212,598.422325283
 12/10  10:00:00,299.822009537,36.1395306548,84.3095448164,0.0,50.9524495726,81.1684271793,656.249907896,162.488452357,66.8089,426.95255554
 12/10  11:00:00,228.29647682,36.2292156848,58.0238397819,0.0,42.6918050922,68.9656133826,592.668036607,180.839646374,83.4695,328.358890233
 12/10  12:00:00,216.23505937,36.2794013729,49.9116408901,0.0,38.286128036,68.9656133826,515.961466792,175.017980196,83.4695,257.473986595
 12/10  13:00:00,220.193923748,36.3184201727,54.9275740293,0.0,38.286128036,68.9656133826,417.569733355,146.250879524,83.4695,187.849353831
 12/10  14:00:00,183.072934196,36.3517104838,36.9878254228,0.0,31.5818913096,56.727595265,408.136833879,145.153644228,75.1392,187.843989651
 12/10  15:00:00,192.146078549,36.381042284,46.0261201145,0.0,31.5818913096,56.727595265,411.503173666,157.449536299,66.8089,187.244737367
 12/10  16:00:00,189.262264086,36.4043851957,42.9970824006,0.0,31.5818913096,56.727595265,459.133992494,196.743641864,75.1392,187.25115063
 12/10  17:00:00,229.077177042,36.107230144,36.8767994706,0.0,31.5818913096,61.661095265,459.781804142,228.967492951,91.7998,139.01451119
 12/10  18:00:00,282.859024125,35.599342889,63.5330953297,0.0,31.5818913096,70.9729253606,415.988133981,182.676256041,49.9818,183.330077941
 12/10  19:00:00,368.802625286,35.599342889,87.8868259175,0.0,80.3315023541,83.7685254822,415.488281219,146.514601448,49.9818,218.991879771
 12/10  20:00:00,375.244727561,35.599342889,90.4357209261,0.0,102.000620287,77.6748002752,454.126236409,138.886087532,33.3212,281.918948877
 12/10  21:00:00,395.759343496,35.599342889,90.4043447658,0.0,108.704857014,91.4735406516,458.382275241,144.074188468,33.3212,280.986886773
 12/10  22:00:00,364.309411816,35.599342889,87.117963006,0.0,95.2963835608,89.1510273009,463.11706474,148.332892248,24.9909,289.793272492
 12/10  23:00:00,308.239391855,35.599342889,84.2234025242,0.0,80.3315023541,63.3799339444,586.760500536,153.988350715,16.6606,416.11154982
 12/10  24:00:00,220.766782928,35.599342889,61.2117371739,0.0,42.6918050922,48.4199368926,413.917442852,160.63115203,8.3303,244.955990822
 12/11  01:00:00,159.951600104,30.8435445344,47.4200893046,0.0,25.5240853573,30.610668775,213.772714536,71.7069946169,3.33212,138.733599919
 12/11  02:00:00,145.896461016,30.8435445344,40.7359115115,0.0,19.418418834,29.3649097162,167.184496961,55.764702074,3.33212,108.087674887
 12/11  03:00:00,135.977331973,30.8435445344,38.7539987975,0.0,12.7620426787,28.1191506574,148.931906353,43.869773712,3.33212,101.730012641
 12/11  04:00:00,134.794424186,30.8435445344,37.5910470393,0.0,12.7620426787,28.1191506574,147.750213709,36.3149213176,3.33212,108.103172391
 12/11  05:00:00,143.407619962,30.8435445344,39.6340780973,0.0,12.7620426787,28.1191506574,178.848800317,30.2184245685,3.33212,145.298255749
 12/11  06:00:00,180.18434543,30.8435445344,48.7898707768,0.0,25.5240853573,30.610668775,278.51703354,26.1414894812,8.3303,244.045244059
 12/11  07:00:00,308.960161179,33.6573918942,76.9550057228,0.0,51.0481707146,78.1489452969,461.149319738,23.6331521622,16.6606,420.855567576
 12/11  08:00:00,376.317231273,35.6015027092,101.970518589,0.0,64.3609230253,109.708623606,615.792710227,30.5506954117,24.9909,560.251114815
 12/11  09:00:00,311.362842065,35.599342889,79.6797721091,0.0,51.0481707146,80.7689615957,495.378946021,31.4946623216,33.3212,430.563083699
 12/11  10:00:00,272.313732774,36.1383003763,68.3737415165,0.0,51.0481707146,71.0224615957,424.081146133,31.4260534496,66.8089,325.846192683
 12/11  11:00:00,209.629781617,36.2247227763,54.3953590641,0.0,32.1804615127,65.7244621605,380.24667027,39.9871414558,83.4695,256.790028814
 12/11  12:00:00,200.058709682,36.275243973,44.1895147274,0.0,32.1804615127,65.7244621605,318.280346091,46.5300252227,83.4695,188.280820869
 12/11  13:00:00,196.526191472,36.310144438,41.3514858108,0.0,32.1804615127,65.7244621605,323.625854166,52.18740665,83.4695,187.968947516
 12/11  14:00:00,186.182650121,36.3398486617,40.7072332026,0.0,32.1804615127,55.9779621605,320.367283708,57.5677496423,75.1392,187.660334066
 12/11  15:00:00,185.730201124,36.3674446327,40.256025609,0.0,32.1804615127,55.9779621605,307.228765584,53.0764273904,66.8089,187.343438193
 12/11  16:00:00,188.419077574,36.3938249288,42.9346248566,0.0,32.1804615127,55.9779621605,309.737670372,47.2272774016,75.1392,187.37119297
 12/11  17:00:00,234.647591739,36.1032546884,43.3735532553,0.0,32.1804615127,60.9114621605,311.317310532,73.8101831774,91.7998,145.707327354
 12/11  18:00:00,280.810772699,35.599342889,54.894974483,0.0,32.1804615127,77.5397301883,359.781894475,94.5068455692,49.9818,215.293248905
 12/11  19:00:00,354.298215158,35.599342889,74.3161273728,0.0,77.122965704,86.2600435998,536.461649056,97.5019818138,49.9818,388.977867242
 12/11  20:00:00,361.667134133,35.599342889,74.0506726822,0.0,102.647051061,80.1663183927,430.4238361,113.483754392,33.3212,283.618881707
 12/11  21:00:00,394.648554665,35.599342889,81.6467452808,0.0,115.40909374,92.7192997104,447.419907666,124.002979433,33.3212,290.095728233
 12/11  22:00:00,386.015347179,35.599342889,96.5779185456,0.0,102.647051061,94.1340635361,558.42407043,113.701636887,24.9909,419.731533543
 12/11  23:00:00,301.498133723,35.599342889,78.6871128164,0.0,77.122965704,65.871452062,437.021318413,101.117988308,16.6606,319.242730105
 12/11  24:00:00,209.552551362,35.599342889,54.8094847518,0.0,38.286128036,48.4199368926,325.911823991,138.969262157,8.3303,178.612261834
 12/12  01:00:00,156.639506605,30.8435445344,44.1325038622,0.0,25.5240853573,30.610668775,249.945438779,107.892398328,3.33212,138.720920451
 12/12  02:00:00,142.159125684,30.8435445344,36.962679373,0.0,19.418418834,29.3649097162,208.20384474,96.7357980921,3.33212,108.135926648
 12/12  03:00:00,130.89116206,30.8435445344,33.580379624,0.0,12.7620426787,28.1191506574,192.596873793,81.1330555865,3.33212,108.131698206
 12/12  04:00:00,129.798552525,30.8435445344,32.4732422857,0.0,12.7620426787,28.1191506574,175.673721773,64.2152594112,3.33212,108.126342362
 12/12  05:00:00,139.185041518,30.8435445344,34.6422055376,0.0,12.7620426787,28.1191506574,192.725865666,50.6480551848,3.33212,138.745690481
 12/12  06:00:00,175.63756466,30.8435445344,43.4129953811,0.0,25.5240853573,30.610668775,298.862098762,44.6673691297,8.3303,245.864429633
 12/12  07:00:00,296.633145209,32.8251271822,64.5547449213,0.0,51.0481707146,78.1489452969,481.138887669,39.8732004564,16.6606,424.605087212
 12/12  08:00:00,365.974626598,35.6208823388,89.0746459637,0.0,64.3609230253,109.708623606,752.282020687,165.410238162,24.9909,561.880882526
 12/12  09:00:00,316.062960305,35.599342889,82.2468846067,0.0,51.0481707146,80.7689615957,639.147129061,175.374357544,33.3212,430.451571517
 12/12  10:00:00,292.059772053,36.1609484944,86.7015491026,0.0,51.0481707146,71.0224615957,569.859092317,171.985021558,66.8089,331.065170759
 12/12  11:00:00,240.810543239,36.2519441026,84.483156042,0.0,32.1804615127,65.7244621605,488.700852534,148.058155087,83.4695,257.173197448
 12/12  12:00:00,242.003557993,36.3053279573,85.1499645881,0.0,32.1804615127,65.7244621605,413.221477304,141.340377613,83.4695,188.411599692
 12/12  13:00:00,238.093015222,36.3448719337,82.0911273142,0.0,32.1804615127,65.7244621605,406.309131968,134.773701568,83.4695,188.0659304
 12/12  14:00:00,200.195647493,36.3775500462,54.173643354,0.0,32.1804615127,55.9779621605,401.66309536,138.766420288,75.1392,187.757475072
 12/12  15:00:00,207.091495515,36.4069427738,61.0593656422,0.0,32.1804615127,55.9779621605,401.490505448,147.231492209,66.8089,187.450113239
 12/12  16:00:00,201.368576681,36.43234485,55.0239289737,0.0,32.1804615127,55.9779621605,473.201033011,210.576089877,75.1392,187.485743134
 12/12  17:00:00,237.53261357,36.1315053681,45.0201409688,0.0,32.1804615127,60.9114621605,479.554593285,241.978694571,91.7998,145.776098714
 12/12  18:00:00,281.017571306,35.599342889,53.5574237997,0.0,32.1804615127,77.5397301883,501.315956026,235.819515821,49.9818,215.514640206
 12/12  19:00:00,352.518706269,35.599342889,70.6903281516,0.0,77.122965704,86.2600435998,667.031106689,227.055746882,49.9818,389.993559807
 12/12  20:00:00,360.007610748,35.599342889,70.8037334413,0.0,102.647051061,80.1663183927,545.694248659,223.331838998,33.3212,289.041209661
 12/12  21:00:00,393.088389763,35.599342889,78.5188539274,0.0,115.40909374,92.7192997104,536.130534396,217.832484897,33.3212,284.976849499
 12/12  22:00:00,383.868747263,35.599342889,92.7798969923,0.0,102.647051061,94.1340635361,671.267264689,221.402076977,24.9909,424.874287712
 12/12  23:00:00,297.701342954,35.599342889,72.8513842918,0.0,77.122965704,65.871452062,573.773787201,238.260056724,16.6606,318.853130477
 12/12  24:00:00,206.232678238,35.599342889,49.4235239988,0.0,38.286128036,48.4199368926,442.57791864,257.942115204,8.3303,176.305503436
 12/13  01:00:00,153.32926959,30.8435445344,40.7244201298,0.0,25.5240853573,30.610668775,205.418059287,56.6824597685,3.33212,145.403479518
 12/13  02:00:00,140.184962582,30.8435445344,34.9068597313,0.0,19.418418834,29.3649097162,156.409832577,44.9153628494,3.33212,108.162349728
 12/13  03:00:00,129.20641722,30.8435445344,31.8297464989,0.0,12.7620426787,28.1191506574,145.604016988,38.8401662913,3.33212,103.431730697
 12/13  04:00:00,127.327801506,30.8435445344,29.9612631553,0.0,12.7620426787,28.1191506574,145.7532847,35.8822157542,3.33212,106.538948946
 12/13  05:00:00,134.540262914,30.8435445344,30.5985361251,0.0,12.7620426787,28.1191506574,183.747413389,34.9854446246,3.33212,145.429848764
 12/13  06:00:00,171.110765375,30.8435445344,39.5498095117,0.0,25.5240853573,30.610668775,289.397428596,34.9445510942,8.3303,246.122577501
 12/13  07:00:00,300.16363432,32.8251271822,68.8632617569,0.0,51.0481707146,78.1489452969,470.600301614,33.2293615262,16.6606,420.710340087
 12/13  08:00:00,369.150441196,35.599342889,92.7894341203,0.0,64.3609230253,109.708623606,797.093081993,208.456511749,24.9909,563.645670244
 12/13  09:00:00,313.633408723,35.599342889,79.848268018,0.0,51.0481707146,80.7689615957,711.916367188,242.42509246,33.3212,436.170074728
 12/13  10:00:00,287.017071092,35.8588241147,81.1754881469,0.0,51.0481707146,71.0224615957,628.122953478,234.017108132,66.8089,327.296945346
 12/13  11:00:00,233.49246391,35.9504874827,76.2915399429,0.0,32.1804615127,65.7244621605,591.538116938,247.55870039,83.4695,260.509916548
 12/13  12:00:00,234.198057988,36.0354241853,76.2248148818,0.0,32.1804615127,65.7244621605,523.528532539,250.897773769,83.4695,189.16125877
 12/13  13:00:00,234.03253377,36.0989404571,76.7727367979,0.0,32.1804615127,65.7244621605,518.56918575,246.924713275,83.4695,188.174972476
 12/13  14:00:00,225.241156411,36.1233419083,77.6760158376,0.0,32.1804615127,55.9779621605,512.397879027,249.380959673,75.1392,187.877719354
 12/13  15:00:00,219.335938413,36.1453498784,71.7687752456,0.0,32.1804615127,55.9779621605,506.799874357,252.423186684,66.8089,187.567787673
 12/13  16:00:00,204.811551841,36.1123054236,57.327830015,0.0,32.1804615127,55.9779621605,522.313782984,259.622379808,75.1392,187.552203175
 12/13  17:00:00,237.623216816,35.8286494637,44.4533266199,0.0,32.1804615127,60.9114621605,497.697130788,260.065487564,91.7998,145.831843224
 12/13  18:00:00,280.819615923,35.599342889,52.769444073,0.0,32.1804615127,77.5397301883,540.33917442,274.621516502,49.9818,215.735857918
 12/13  19:00:00,352.350374205,35.599342889,70.2734988568,0.0,77.122965704,86.2600435998,729.865137347,289.220939184,49.9818,390.662398163
 12/13  20:00:00,358.812195535,35.599342889,69.1660742477,0.0,102.647051061,80.1663183927,606.548138627,281.409690587,33.3212,291.81724804
 12/13  21:00:00,390.323982585,35.599342889,75.343311954,0.0,115.40909374,92.7192997104,602.820705891,280.295937242,33.3212,289.203568649
 12/13  22:00:00,380.077422524,35.599342889,88.6698381517,0.0,102.647051061,94.1340635361,733.856899181,285.560655413,24.9909,423.305343767
 12/13  23:00:00,294.348187567,35.599342889,69.490479642,0.0,77.122965704,65.871452062,628.264626957,291.555007976,16.6606,320.049018981
 12/13  24:00:00,203.922629393,35.599342889,47.1081929047,0.0,38.286128036,48.4199368926,486.429244854,299.270988877,8.3303,178.827955977
 12/14  01:00:00,150.280076351,30.8435445344,37.7178441095,0.0,25.5240853573,30.610668775,212.813208635,64.0129298455,3.33212,145.468158789
 12/14  02:00:00,136.630951384,30.8435445344,31.3913134677,0.0,19.418418834,29.3649097162,157.256224823,51.5769210671,3.33212,102.347183756
 12/14  03:00:00,125.660322392,30.8435445344,28.324572308,0.0,12.7620426787,28.1191506574,156.179703274,45.1593654442,3.33212,107.688217829
 12/14  04:00:00,123.241951416,30.8435445344,25.9165667431,0.0,12.7620426787,28.1191506574,154.003632594,42.4696966195,3.33212,108.201815975
 12/14  05:00:00,130.754672227,30.8435445344,26.8522425709,0.0,12.7620426787,28.1191506574,190.76814883,41.9475984246,3.33212,145.488430406
 12/14  06:00:00,167.338534292,30.8435445344,35.8144396147,0.0,25.5240853573,30.610668775,296.399392935,41.7340568138,8.3303,246.335036121
 12/14  07:00:00,293.673081289,30.8435445344,64.3578154226,0.0,51.0481707146,78.1489452969,479.373433754,40.0390849183,16.6606,422.673748836
 12/14  08:00:00,364.251477665,35.6200452409,87.7617923701,0.0,64.3609230253,109.708623606,831.592934187,241.875529042,24.9909,564.726505145
 12/14  09:00:00,298.473914687,35.599342889,64.7033058172,0.0,51.0481707146,80.7689615957,752.186457748,282.371753744,33.3212,436.493504003
 12/14  10:00:00,259.798413831,35.8248702909,54.0502814746,0.0,51.0481707146,71.0224615957,667.895089579,269.371545524,66.8089,331.714644055
 12/14  11:00:00,197.325562183,35.9915195287,40.1750852166,0.0,32.1804615127,65.7244621605,617.087529937,275.831266086,83.4695,257.78676385
 12/14  12:00:00,190.140370301,36.112518593,32.205865089,0.0,32.1804615127,65.7244621605,547.018551139,274.926976603,83.4695,188.622074535
 12/14  13:00:00,187.033090636,36.1725855201,29.8143212357,0.0,32.1804615127,65.7244621605,547.368371544,272.577284732,83.4695,191.321586812
 12/14  14:00:00,176.354007939,36.1965529955,28.8323173583,0.0,32.1804615127,55.9779621605,543.928796954,276.849818405,75.1392,191.939778549
 12/14  15:00:00,175.504401958,36.2181095525,27.9623540024,0.0,32.1804615127,55.9779621605,534.250744434,280.545468849,66.8089,186.896375585
 12/14  16:00:00,175.379282418,36.2387367855,27.8341332069,0.0,32.1804615127,55.9779621605,540.661581756,279.420254492,75.1392,186.102127264
 12/14  17:00:00,222.580761392,36.0457663623,29.2365826338,0.0,32.1804615127,60.9114621605,492.634119309,257.759755452,91.7998,143.074563857
 12/14  18:00:00,267.88246108,35.599342889,39.9084604868,0.0,32.1804615127,77.5397301883,513.382003217,242.04374875,49.9818,221.356454467
 12/14  19:00:00,335.907085669,35.599342889,53.8918586065,0.0,77.122965704,86.2600435998,691.250384349,249.969449185,49.9818,391.299135165
 12/14  20:00:00,343.202873451,35.599342889,53.6384451654,0.0,102.647051061,80.1663183927,564.897660131,239.43114725,33.3212,292.145312881
 12/14  21:00:00,375.356265406,35.599342889,61.093931331,0.0,115.40909374,92.7192997104,509.836863931,193.029583523,33.3212,283.486080408
 12/14  22:00:00,366.071361964,35.599342889,75.9401290193,0.0,102.647051061,94.1340635361,624.343687802,167.911551699,24.9909,431.441236102
 12/14  23:00:00,282.648769481,35.599342889,59.3985701445,0.0,77.122965704,65.871452062,492.351307176,155.192296306,16.6606,320.49841087
 12/14  24:00:00,194.442376624,35.599342889,39.4985844235,0.0,38.286128036,48.4199368926,332.708863225,145.450106926,8.3303,178.928456299
 12/15  01:00:00,150.802402215,30.8435445344,38.4361213776,0.0,25.5240853573,30.610668775,207.338632883,65.0979077653,3.33212,138.908605117
 12/15  02:00:00,159.118204085,30.8435445344,54.0332851836,0.0,19.418418834,29.3649097162,161.318049606,49.7512986692,3.33212,108.234630936
 12/15  03:00:00,142.883504703,30.8435445344,45.7379247137,0.0,12.7620426787,28.1191506574,151.062946892,39.4925216445,3.33212,108.238305247
 12/15  04:00:00,138.084514704,30.8435445344,40.9572159596,0.0,12.7620426787,28.1191506574,146.015021142,34.4450838729,3.33212,108.237817269
 12/15  05:00:00,147.74873141,30.8435445344,43.3812003008,0.0,12.7620426787,28.1191506574,181.696296077,32.81288827,3.33212,145.551287807
 12/15  06:00:00,182.479259771,30.8435445344,50.4418248814,0.0,25.5240853573,30.610668775,285.983400696,31.1098708429,8.3303,246.543229853
 12/15  07:00:00,306.271451098,33.2214437117,73.9813656774,0.0,51.0481707146,78.1489452969,471.486560609,28.9713250926,16.6606,425.854635517
 12/15  08:00:00,369.079587156,35.6659922324,93.6531018921,0.0,64.3609230253,109.708623606,639.741062462,48.5869328248,24.9909,566.163229637
 12/15  09:00:00,301.53925015,35.599342889,68.8615812091,0.0,51.0481707146,80.7689615957,563.19256792,94.6268506049,33.3212,435.244517315
 12/15  10:00:00,259.030851817,36.1332626788,54.1035873303,0.0,51.0481707146,71.0224615957,633.879969041,234.629838167,66.8089,332.441230873
 12/15  11:00:00,196.363982798,36.1668516929,39.0062308803,0.0,32.1804615127,65.7244621605,645.918246487,304.740766837,83.4695,257.70797965
 12/15  12:00:00,188.825466199,36.0818562779,30.8348869107,0.0,32.1804615127,65.7244621605,549.33265746,270.764967857,83.4695,195.098189603
 12/15  13:00:00,186.839723118,36.1279974947,29.579417767,0.0,32.1804615127,65.7244621605,544.938111188,272.423528752,83.4695,189.045082435
 12/15  14:00:00,177.048568718,36.1933781981,29.4443893816,0.0,32.1804615127,55.9779621605,535.442816088,272.204801662,75.1392,188.098814425
 12/15  15:00:00,176.646684174,36.2171831181,29.0213331998,0.0,32.1804615127,55.9779621605,530.252039955,275.682597177,66.8089,187.760542779
 12/15  16:00:00,177.719562258,36.2416929865,30.088106028,0.0,32.1804615127,55.9779621605,535.525111474,272.623292227,75.1392,187.762619247
 12/15  17:00:00,222.781010217,35.9994924087,29.3934897156,0.0,32.1804615127,60.9114621605,495.625046469,257.854159885,91.7998,145.971086583
 12/15  18:00:00,270.223306484,35.599342889,42.0966755848,0.0,32.1804615127,77.5397301883,515.935618888,249.854845472,49.9818,216.098973416
 12/15  19:00:00,323.287753116,35.599342889,41.2148893335,0.0,77.122965704,86.2600435998,693.693778945,248.536676162,49.9818,395.175302783
 12/15  20:00:00,326.729265904,35.599342889,37.5617419446,0.0,102.647051061,80.1663183927,569.03578553,244.312436705,33.3212,291.402148825
 12/15  21:00:00,361.683477163,35.599342889,47.1681061954,0.0,115.40909374,92.7192997104,567.145213571,244.21459473,33.3212,289.609418841
 12/15  22:00:00,353.869838413,35.599342889,62.8304685897,0.0,102.647051061,94.1340635361,703.656540726,247.105416615,24.9909,431.560224111
 12/15  23:00:00,275.892444407,35.599342889,51.0768671875,0.0,77.122965704,65.871452062,600.686303745,262.2175706,16.6606,321.808133145
 12/15  24:00:00,190.747469132,35.599342889,33.9588495059,0.0,38.286128036,48.4199368926,464.416997607,277.045754987,8.3303,179.04094262
 12/16  01:00:00,142.583209125,30.8435445344,27.804027364,0.0,27.7269238854,30.610668775,205.899828289,63.3758472517,3.33212,139.191861037
 12/16  02:00:00,138.368832473,30.8435445344,23.5453366428,0.0,27.7269238854,30.610668775,164.123669904,52.7384915875,3.33212,108.053058317
 12/16  03:00:00,117.721061211,30.8435445344,20.3731718246,0.0,12.7620426787,28.1191506574,159.197790828,47.5951722311,3.33212,108.270498597
 12/16  04:00:00,116.101780308,30.8435445344,18.7649384314,0.0,12.7620426787,28.1191506574,156.875709225,45.268630951,3.33212,108.274958274
 12/16  05:00:00,124.210933102,30.8435445344,20.2973737147,0.0,12.7620426787,28.1191506574,193.160261189,44.2037963121,3.33212,145.624344877
 12/16  06:00:00,138.800979925,30.8435445344,22.6442195778,0.0,12.7620426787,28.1191506574,231.174484765,43.7130270532,8.3303,179.131157712
 12/16  07:00:00,229.191625747,30.8435445344,32.292440833,0.0,42.6918050922,54.3732441037,315.025787989,42.7784741508,16.6606,255.586713838
 12/16  08:00:00,288.308961602,35.6360440909,57.4094135798,0.0,42.6918050922,86.1019271793,676.113849033,228.263868907,24.9909,422.859080126
 12/16  09:00:00,367.667621076,35.599342889,95.7520375628,0.0,57.6566862989,112.030105488,880.310588752,238.86358731,33.3212,608.125801442
 12/16  10:00:00,317.908241473,36.0580981101,92.4775731857,0.0,57.6566862989,83.6599452969,716.729829084,214.125161831,66.8089,435.795767253
 12/16  11:00:00,256.312147127,36.2374283669,85.2789675968,0.0,42.6918050922,68.9656133826,614.487675615,198.167112127,83.4695,332.851063488
 12/16  12:00:00,247.298559687,36.2942756341,85.4750938546,0.0,34.9340096728,67.7198543238,492.55133778,149.851734389,83.4695,259.230103391
 12/16  13:00:00,249.519723814,36.3343473811,88.9388016768,0.0,34.9340096728,67.7198543238,405.03170292,125.740097752,83.4695,195.822105168
 12/16  14:00:00,240.70318503,36.3681075128,90.0341875645,0.0,34.9340096728,57.9733543238,381.92633737,110.953187221,75.1392,195.833950149
 12/16  15:00:00,231.878470093,36.396957453,81.1801458992,0.0,34.9340096728,57.9733543238,389.83553869,134.508188473,66.8089,188.518450218
 12/16  16:00:00,212.056847181,36.4196423384,60.9815791315,0.0,34.9340096728,57.9733543238,484.872687539,219.182003551,75.1392,190.551483988
 12/16  17:00:00,244.488435126,36.0863057507,46.6447775194,0.0,34.9340096728,62.9068543238,551.610684939,308.841596938,91.7998,150.969288001
 12/16  18:00:00,275.383515335,35.599342889,49.9548140149,0.0,34.9340096728,72.2186844194,492.046984327,262.063976884,49.9818,180.001207442
 12/16  19:00:00,351.063453156,35.599342889,59.2899329978,0.0,87.0357390804,86.2600435998,537.068653638,262.500864203,49.9818,224.585989436
 12/16  20:00:00,358.134986226,35.599342889,71.6502132593,0.0,102.000620287,77.6748002752,592.944224645,267.403973586,33.3212,292.219051059
 12/16  21:00:00,378.039410007,35.599342889,80.2615759909,0.0,102.000620287,88.9820225341,593.752303481,268.743755053,33.3212,291.687348428
 12/16  22:00:00,370.60567137,35.599342889,82.7796954222,0.0,102.000620287,91.6425454185,546.08705722,229.605756005,24.9909,291.490401214
 12/16  23:00:00,315.681181581,35.599342889,81.743848698,0.0,87.0357390804,65.871452062,622.056556711,183.57912588,16.6606,421.816830831
 12/16  24:00:00,219.629291327,35.599342889,59.282435477,0.0,42.6918050922,48.4199368926,466.672284858,208.203526009,8.3303,250.13845885
 12/17  01:00:00,170.570791224,30.8435445344,46.6525344419,0.0,34.4311606118,33.1021868926,199.940554792,53.3450414732,3.33212,143.263393319
 12/17  02:00:00,165.615551529,30.8435445344,41.7219384346,0.0,34.4311606118,33.1021868926,154.878546621,36.6957013955,3.33212,114.850725225
 12/17  03:00:00,178.472276649,30.8435445344,71.9511581942,0.0,19.466279405,30.610668775,141.4089003,29.6035990596,3.33212,108.473181241
 12/17  04:00:00,164.224983122,30.8435445344,57.7239700219,0.0,19.466279405,30.610668775,139.127242954,27.3264907989,3.33212,108.468632155
 12/17  05:00:00,165.28740342,30.8435445344,52.2132376526,0.0,19.466279405,30.610668775,174.771892497,25.7629747483,3.33212,145.676797748
 12/17  06:00:00,176.168832754,30.8435445344,50.8611400734,0.0,19.466279405,30.610668775,210.942915367,23.0927446685,8.3303,179.519870698
 12/17  07:00:00,256.961214639,33.0232854469,57.9909917861,0.0,42.6918050922,54.3732441037,294.592496512,21.2167635439,16.6606,256.715132968
 12/17  08:00:00,319.330917826,35.6043297585,81.2218416577,0.0,49.3960418185,88.5934452969,496.919152028,42.2316634687,24.9909,429.696588559
 12/17  09:00:00,382.923224561,35.599342889,112.916929544,0.0,57.6566862989,112.030105488,689.462988121,46.1654145936,33.3212,609.976373528
 12/17  10:00:00,311.370650506,36.1397318407,97.0652901584,0.0,50.9524495726,81.1684271793,547.582013449,45.3228470461,66.8089,435.450266403
 12/17  11:00:00,239.876446169,36.2300671364,70.6406420072,0.0,42.6918050922,68.9656133826,466.536197371,52.2878868929,83.4695,330.778810479
 12/17  12:00:00,225.910038524,36.2789012017,60.4541848912,0.0,38.286128036,68.9656133826,410.299321835,60.1007412168,83.4695,266.729080618
 12/17  13:00:00,219.772787339,36.3164500111,55.1040791288,0.0,38.286128036,68.9656133826,337.636339346,65.4354868221,83.4695,188.731352524
 12/17  14:00:00,197.334945417,36.3470758985,51.6105056972,0.0,31.5818913096,56.727595265,343.870782493,73.2162278407,75.1392,195.515354653
 12/17  15:00:00,194.633590881,36.3740860487,48.9069902093,0.0,31.5818913096,56.727595265,334.424901082,79.5976260197,66.8089,188.018375063
 12/17  16:00:00,193.476771927,36.3991741727,47.7454770498,0.0,31.5818913096,56.727595265,347.983351292,84.8626693033,75.1392,187.981481989
 12/17  17:00:00,238.468683696,36.1059836713,47.0466399904,0.0,31.5818913096,61.661095265,312.85926005,74.9696421108,91.7998,146.089817939
 12/17  18:00:00,274.382614396,35.599342889,55.7263378873,0.0,31.5818913096,70.9729253606,307.669768043,70.6626609742,49.9818,187.025307069
 12/17  19:00:00,345.308613175,35.599342889,64.9097828356,0.0,80.3315023541,83.7685254822,340.399488336,70.9984341695,49.9818,219.419254167
 12/17  20:00:00,361.900895971,35.599342889,77.5202197697,0.0,102.000620287,77.6748002752,390.87406401,68.0695962846,33.3212,289.483267726
 12/17  21:00:00,391.745150104,35.599342889,86.8355858222,0.0,108.704857014,91.4735406516,380.717823301,56.5348964967,33.3212,290.861726804
 12/17  22:00:00,366.03016761,35.599342889,89.282387818,0.0,95.2963835608,89.1510273009,377.795538508,60.8195500838,24.9909,291.985088424
 12/17  23:00:00,312.486659536,35.599342889,88.9035433462,0.0,80.3315023541,63.3799339444,510.540792203,71.832449228,16.6606,422.047742975
 12/17  24:00:00,220.24196768,35.599342889,61.0406489679,0.0,42.6918050922,48.4199368926,389.463485614,129.479016201,8.3303,251.654169413
 12/18  01:00:00,159.291129572,30.8435445344,46.7851394211,0.0,25.5240853573,30.610668775,253.416916183,109.139053477,3.33212,140.945742705
 12/18  02:00:00,144.439085135,30.8435445344,39.2432809003,0.0,19.418418834,29.3649097162,212.181217577,100.518072003,3.33212,108.331025574
 12/18  03:00:00,132.969273255,30.8435445344,35.6479847836,0.0,12.7620426787,28.1191506574,199.195972697,87.5307322985,3.33212,108.333120398
 12/18  04:00:00,130.62980922,30.8435445344,33.2723377813,0.0,12.7620426787,28.1191506574,183.63734953,71.9700373677,3.33212,108.335192162
 12/18  05:00:00,138.321987508,30.8435445344,34.3597061033,0.0,12.7620426787,28.1191506574,205.794132732,56.7207889126,3.33212,145.741223819
 12/18  06:00:00,174.781769156,30.8435445344,43.1877945156,0.0,25.5240853573,30.610668775,305.648725974,45.074105796,8.3303,252.244320178
 12/18  07:00:00,297.376966601,33.2214437117,65.5993547206,0.0,51.0481707146,78.1489452969,484.603844878,40.3525225564,16.6606,427.590722321
 12/18  08:00:00,366.729796353,35.6644399435,90.1456670555,0.0,64.3609230253,109.708623606,795.364494969,197.107744514,24.9909,573.265850455
 12/18  09:00:00,316.254469631,35.599342889,82.9426683488,0.0,51.0481707146,80.7689615957,646.186253222,172.504745444,33.3212,440.360307777
 12/18  10:00:00,293.748298083,36.1314238105,88.0844673387,0.0,51.0481707146,71.0224615957,589.164906125,188.700458382,66.8089,333.655547743
 12/18  11:00:00,237.412846948,36.2496193028,80.6821872561,0.0,32.1804615127,65.7244621605,515.505451635,173.64947889,83.4695,258.386472745
 12/18  12:00:00,235.942471467,36.3022753212,78.6812911757,0.0,32.1804615127,65.7244621605,456.775733489,177.242922498,83.4695,196.063310991
 12/18  13:00:00,240.42077656,36.3405473684,83.821973048,0.0,32.1804615127,65.7244621605,459.359655251,187.165271828,83.4695,188.724883423
 12/18  14:00:00,207.581840716,36.3735204587,60.8327559651,0.0,32.1804615127,55.9779621605,459.912428377,191.092295149,75.1392,193.680933228
 12/18  15:00:00,202.823604289,36.4027768963,56.1432827748,0.0,32.1804615127,55.9779621605,450.461280541,193.845980632,66.8089,189.806399909
 12/18  16:00:00,198.796681589,36.4279721258,51.8257280635,0.0,32.1804615127,55.9779621605,490.428297711,227.178014058,75.1392,188.111083652
 12/18  17:00:00,235.369389366,36.127239347,42.599534362,0.0,32.1804615127,60.9114621605,450.268289001,212.307983093,91.7998,146.160505908
 12/18  18:00:00,278.430311829,35.599342889,51.1809253506,0.0,32.1804615127,77.5397301883,470.527502246,202.532076433,49.9818,218.013625813
 12/18  19:00:00,350.087362171,35.599342889,68.4395733817,0.0,77.122965704,86.2600435998,679.342794538,228.076855641,49.9818,401.284138898
 12/18  20:00:00,358.467753073,35.599342889,69.0507975133,0.0,102.647051061,80.1663183927,543.837787505,217.154638906,33.3212,293.361948599
 12/18  21:00:00,391.908868967,35.599342889,76.9452938272,0.0,115.40909374,92.7192997104,545.450060088,219.84859224,33.3212,292.280267848
 12/18  22:00:00,382.91823779,35.599342889,91.5212047419,0.0,102.647051061,94.1340635361,672.367258684,218.500701472,24.9909,428.875657212
 12/18  23:00:00,297.880205906,35.599342889,73.0308534828,0.0,77.122965704,65.871452062,569.04982257,225.031682812,16.6606,327.357539757
 12/18  24:00:00,207.37841619,35.599342889,50.576595713,0.0,38.286128036,48.4199368926,423.543822006,235.89291949,8.3303,179.320602517
 12/19  01:00:00,154.1438625,30.8435445344,41.5255752984,0.0,25.5240853573,30.610668775,200.937687578,51.8243770978,3.33212,145.78119048
 12/19  02:00:00,140.315361253,30.8435445344,35.0294210267,0.0,19.418418834,29.3649097162,153.620072694,41.9189364464,3.33212,108.369016248
 12/19  03:00:00,128.744973198,30.8435445344,31.3641317654,0.0,12.7620426787,28.1191506574,148.865512768,37.1651213305,3.33212,108.368271438
 12/19  04:00:00,126.580558247,30.8435445344,29.2115625876,0.0,12.7620426787,28.1191506574,147.097089841,35.3924296624,3.33212,108.372540179
 12/19  05:00:00,134.922254957,30.8435445344,30.3471874753,0.0,12.7620426787,28.1191506574,184.139011045,35.0096534781,3.33212,145.797237566
 12/19  06:00:00,170.97906767,30.8435445344,38.763692627,0.0,25.5240853573,30.610668775,290.764346821,35.086637648,8.3303,247.347409173
 12/19  07:00:00,299.235625598,33.2214437117,66.8089037473,0.0,51.0481707146,78.1489452969,485.625311868,34.026745526,16.6606,434.937966342
 12/19  08:00:00,369.592725214,35.599342889,92.2453598476,0.0,64.3609230253,109.708623606,814.53975305,215.54421085,24.9909,574.004642201
 12/19  09:00:00,316.888440381,35.599342889,82.3377122916,0.0,51.0481707146,80.7689615957,705.6197242,233.414176292,33.3212,438.884347908
 12/19  10:00:00,294.583062302,35.9898330238,88.5961356336,0.0,51.0481707146,71.0224615957,615.759017935,218.015261033,66.8089,330.934856901
 12/19  11:00:00,248.407724575,36.1725212802,90.9528317983,0.0,32.1804615127,65.7244621605,568.678932165,221.356368642,83.4695,263.853063523
 12/19  12:00:00,250.132910394,36.2993501724,92.1612753231,0.0,32.1804615127,65.7244621605,481.520357822,201.873704914,83.4695,196.177152908
 12/19  13:00:00,245.153447763,36.3299821338,87.8033541446,0.0,32.1804615127,65.7244621605,497.760634167,225.461712577,83.4695,188.82942159
 12/19  14:00:00,221.611556262,36.3266576679,73.8563630152,0.0,32.1804615127,55.9779621605,499.813844778,229.609059003,75.1392,195.065585775
 12/19  15:00:00,218.75155383,36.3926961173,71.1949529161,0.0,32.1804615127,55.9779621605,467.657326021,212.210085624,66.8089,188.638340396
 12/19  16:00:00,208.442877242,36.4238868138,61.2359487651,0.0,32.1804615127,55.9779621605,470.415286327,207.06162528,75.1392,188.214461047
 12/19  17:00:00,242.290010974,35.9956491418,48.9556833344,0.0,32.1804615127,60.9114621605,484.163416768,246.141113113,91.7998,146.222503655
 12/19  18:00:00,285.478053994,35.599342889,57.435193476,0.0,32.1804615127,77.5397301883,523.615626507,249.707734836,49.9818,223.926091671
 12/19  19:00:00,356.72943592,35.599342889,74.6461345106,0.0,77.122965704,86.2600435998,709.978717728,265.459134261,49.9818,394.537783466
 12/19  20:00:00,362.512190195,35.599342889,73.287355347,0.0,102.647051061,80.1663183927,596.014132123,268.908277037,33.3212,293.784655085
 12/19  21:00:00,394.815057704,35.599342889,80.2407259602,0.0,115.40909374,92.7192997104,582.815504981,257.004106059,33.3212,292.490198921
 12/19  22:00:00,385.284411285,35.599342889,94.1894246758,0.0,102.647051061,94.1340635361,715.11411513,254.180333507,24.9909,435.942881623
 12/19  23:00:00,299.429083314,35.599342889,74.5706649466,0.0,77.122965704,65.871452062,600.154787482,260.674245931,16.6606,322.819941551
 12/19  24:00:00,207.968745874,35.599342889,51.150123114,0.0,38.286128036,48.4199368926,466.916037765,272.58435558,8.3303,186.001382185
 12/20  01:00:00,154.438214456,30.8435445344,41.8405866567,0.0,25.5240853573,30.610668775,207.346980544,59.1836333347,3.33212,144.831227209
 12/20  02:00:00,140.198515019,30.8435445344,34.9290464731,0.0,19.418418834,29.3649097162,160.080267128,47.3816443372,3.33212,109.366502791
 12/20  03:00:00,128.795840536,30.8435445344,31.4361306703,0.0,12.7620426787,28.1191506574,153.325995418,41.5882965131,3.33212,108.405578905
 12/20  04:00:00,127.935870944,30.8435445344,30.5848371568,0.0,12.7620426787,28.1191506574,149.86274673,38.1235426198,3.33212,108.407084111
 12/20  05:00:00,135.89456214,30.8435445344,31.964720439,0.0,12.7620426787,28.1191506574,185.014349933,35.8116532007,3.33212,145.870576732
 12/20  06:00:00,171.037273413,30.8435445344,39.4896280351,0.0,25.5240853573,30.610668775,290.92794757,35.0381149096,8.3303,247.55953266
 12/20  07:00:00,298.458261586,32.0324941231,67.9483053717,0.0,51.0481707146,78.1489452969,486.241528324,33.8549369134,16.6606,435.72599141
 12/20  08:00:00,368.638038417,35.599342889,92.2375168715,0.0,64.3609230253,109.708623606,814.8669381,214.019431028,24.9909,575.856607073
 12/20  09:00:00,311.072042605,35.599342889,77.3069321505,0.0,51.0481707146,80.7689615957,712.245445036,238.425890426,33.3212,440.498354609
 12/20  10:00:00,278.276753873,36.0786038641,72.2544390799,0.0,51.0481707146,71.0224615957,616.994274779,217.424193937,66.8089,332.761180842
 12/20  11:00:00,230.218456374,36.2364028358,73.0582404478,0.0,32.1804615127,65.7244621605,547.141247892,201.562139158,83.4695,262.109608734
 12/20  12:00:00,234.228432962,36.2923819759,76.6450341229,0.0,32.1804615127,65.7244621605,481.547868158,201.798888953,83.4695,196.279479204
 12/20  13:00:00,236.423859498,36.3323334565,79.8947205601,0.0,32.1804615127,65.7244621605,454.819714598,181.649141768,83.4695,189.70107283
 12/20  14:00:00,227.887805063,36.3661215348,80.9361700098,0.0,32.1804615127,55.9779621605,483.267773266,213.286281357,75.1392,194.842291909
 12/20  15:00:00,219.501472266,36.3943063613,72.2717864846,0.0,32.1804615127,55.9779621605,481.970566911,226.861767776,66.8089,188.299899135
 12/20  16:00:00,201.782433718,36.4031975622,54.1753701281,0.0,32.1804615127,55.9779621605,514.068908489,249.621048843,75.1392,189.308659647
 12/20  17:00:00,238.532741649,35.9118666893,45.2757341051,0.0,32.1804615127,60.9114621605,487.074576227,243.291397605,91.7998,151.983378622
 12/20  18:00:00,282.551200159,35.599342889,54.4957247716,0.0,32.1804615127,77.5397301883,532.548034003,265.750489478,49.9818,216.815744525
 12/20  19:00:00,355.663303132,35.599342889,73.5952016003,0.0,77.122965704,86.2600435998,720.976655721,268.244484012,49.9818,402.750371709
 12/20  20:00:00,363.203600874,35.599342889,73.5731154448,0.0,102.647051061,80.1663183927,572.142523682,243.411339777,33.3212,295.409983905
 12/20  21:00:00,395.41620153,35.599342889,80.4935362938,0.0,115.40909374,92.7192997104,543.176860396,216.986188431,33.3212,292.869471966
 12/20  22:00:00,385.717180368,35.599342889,94.5327261142,0.0,102.647051061,94.1340635361,666.15765755,205.949311957,24.9909,435.217445593
 12/20  23:00:00,299.159950747,35.599342889,74.3188306066,0.0,77.122965704,65.871452062,566.450376595,225.674719366,16.6606,324.115057229
 12/20  24:00:00,207.400889876,35.599342889,50.6003373107,0.0,38.286128036,48.4199368926,428.752080378,240.901965472,8.3303,179.519814906
 12/21  01:00:00,154.298072522,30.8435445344,41.6875421772,0.0,25.5240853573,30.610668775,203.372857388,54.134992713,3.33212,145.905744675
 12/21  02:00:00,140.515330934,30.8435445344,35.2364223112,0.0,19.418418834,29.3649097162,157.294167651,43.1101883414,3.33212,110.851859309
 12/21  03:00:00,128.546844555,30.8435445344,31.1748856963,0.0,12.7620426787,28.1191506574,153.757182171,38.0285668397,3.33212,112.396495332
 12/21  04:00:00,125.616461138,30.8435445344,28.2582106566,0.0,12.7620426787,28.1191506574,148.073836675,36.3014926118,3.33212,108.440224063
 12/21  05:00:00,131.970662599,30.8435445344,28.0395734865,0.0,12.7620426787,28.1191506574,186.017193812,36.7451255841,3.33212,145.939948228
 12/21  06:00:00,167.446539555,30.8435445344,35.8985818585,0.0,25.5240853573,30.610668775,294.007766337,37.9145005338,8.3303,247.762965803
 12/21  07:00:00,293.726928225,31.6361775935,63.6202098104,0.0,51.0481707146,78.1489452969,490.612139866,37.4161686994,16.6606,436.535371167
 12/21  08:00:00,364.428153422,35.599342889,87.9548495051,0.0,64.3609230253,109.708623606,849.550774658,246.253279902,24.9909,578.306594756
 12/21  09:00:00,310.574717621,35.599342889,76.7546924998,0.0,51.0481707146,80.7689615957,762.978275125,287.596285504,33.3212,442.060789621
 12/21  10:00:00,286.57456824,35.7516400638,80.8148945663,0.0,51.0481707146,71.0224615957,667.848267143,266.493533331,66.8089,334.545833812
 12/21  11:00:00,235.84722999,35.9193134424,78.6629467486,0.0,32.1804615127,65.7244621605,603.318942415,259.758224002,83.4695,260.091218413
 12/21  12:00:00,243.899544637,36.0828346299,85.851712497,0.0,32.1804615127,65.7244621605,529.588685365,249.716922556,83.4695,196.402262808
 12/21  13:00:00,245.413077229,36.1892456583,88.0255693793,0.0,32.1804615127,65.7244621605,517.369506154,237.856502136,83.4695,196.043504017
 12/21  14:00:00,232.666408967,36.2787182811,84.92385407,0.0,32.1804615127,55.9779621605,499.632925593,235.772575093,75.1392,188.7211505
 12/21  15:00:00,222.863483489,36.3484173548,75.0852360604,0.0,32.1804615127,55.9779621605,491.633353179,232.9487811,66.8089,191.875672079
 12/21  16:00:00,207.470032963,36.3692307327,59.7356391868,0.0,32.1804615127,55.9779621605,500.898478108,233.839793208,75.1392,191.9194849
 12/21  17:00:00,241.010698626,36.0996642238,47.5774498814,0.0,32.1804615127,60.9114621605,463.019313021,224.87577773,91.7998,146.343735291
 12/21  18:00:00,283.681331205,35.599342889,56.3362396138,0.0,32.1804615127,77.5397301883,455.68672849,181.465438094,49.9818,224.239490395
 12/21  19:00:00,354.986581494,35.599342889,73.8969374656,0.0,77.122965704,86.2600435998,634.358447187,188.567381676,49.9818,395.809265511
 12/21  20:00:00,361.833587606,35.599342889,73.1637159116,0.0,102.647051061,80.1663183927,528.700737595,194.357625272,33.3212,301.021912323
 12/21  21:00:00,393.998341816,35.599342889,79.9974477811,0.0,115.40909374,92.7192997104,520.74024551,193.018627136,33.3212,294.400418374
 12/21  22:00:00,384.302725387,35.599342889,93.8729866619,0.0,102.647051061,94.1340635361,650.715690159,192.866083085,24.9909,432.858707075
 12/21  23:00:00,297.857346412,35.599342889,73.9813902064,0.0,77.122965704,65.871452062,541.243379456,197.417959855,16.6606,327.164819601
