Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/21  24:00:00,207.299001181,35.599342889,51.4807104103,0.0,38.286128036,48.4199368926,394.819924595,206.862225078,8.3303,179.627399517
 12/22  01:00:00,155.479957435,30.8435445344,42.9867538376,0.0,25.5240853573,30.610668775,205.511913517,56.2119465186,3.33212,145.967846999
 12/22  02:00:00,142.238784163,30.8435445344,37.076526174,0.0,19.418418834,29.3649097162,163.083201298,44.9031412572,3.33212,114.84794004
 12/22  03:00:00,131.419844021,30.8435445344,34.1632076186,0.0,12.7620426787,28.1191506574,149.692966446,37.8857507704,3.33212,108.475095676
 12/22  04:00:00,129.425070963,30.8435445344,32.1793628312,0.0,12.7620426787,28.1191506574,145.444987219,33.6421932134,3.33212,108.470674005
 12/22  05:00:00,137.770932399,30.8435445344,33.3192730527,0.0,12.7620426787,28.1191506574,180.431636353,31.1185501067,3.33212,145.980966246
 12/22  06:00:00,174.049032438,30.8435445344,41.9249529578,0.0,25.5240853573,30.610668775,293.361766858,31.3835930106,8.3303,253.647873848
 12/22  07:00:00,302.525056444,32.8251271822,70.5332809646,0.0,51.0481707146,78.1489452969,479.933955543,32.1914527262,16.6606,431.081902817
 12/22  08:00:00,374.298017515,35.6659746627,94.8471403932,0.0,64.3609230253,109.708623606,742.010984739,137.931600271,24.9909,579.088484468
 12/22  09:00:00,313.275571701,35.599342889,80.4413059424,0.0,51.0481707146,80.7689615957,579.788026861,102.883499262,33.3212,443.583327599
 12/22  10:00:00,289.3247222,36.1498794227,85.0201589328,0.0,51.0481707146,71.0224615957,512.590281833,110.573151859,66.8089,335.208229974
 12/22  11:00:00,240.43616664,36.2421411921,84.956389929,0.0,32.1804615127,65.7244621605,443.321893807,92.9969555515,83.4695,266.855438256
 12/22  12:00:00,240.653504962,36.2949552349,84.5771875097,0.0,32.1804615127,65.7244621605,364.099550435,84.1243275268,83.4695,196.505722908
 12/22  13:00:00,237.955081646,36.3306446133,82.5746126955,0.0,32.1804615127,65.7244621605,366.463784199,93.8595714258,83.4695,189.134712773
 12/22  14:00:00,228.883807224,36.3630488099,83.1954748357,0.0,32.1804615127,55.9779621605,372.527424923,101.572036621,75.1392,195.816188302
 12/22  15:00:00,222.400965255,36.3918157698,76.6327879166,0.0,32.1804615127,55.9779621605,383.663309977,128.36212948,66.8089,188.492280497
 12/22  16:00:00,206.442684944,36.4160436453,60.6522984745,0.0,32.1804615127,55.9779621605,416.254994179,145.618082297,75.1392,195.497711882
 12/22  17:00:00,243.646651405,36.1186848281,52.0893610037,0.0,32.1804615127,60.9114621605,397.52894188,159.316210172,91.7998,146.412931708
 12/22  18:00:00,288.521270664,35.599342889,62.378161217,0.0,32.1804615127,77.5397301883,430.529998625,156.150862109,49.9818,224.397336516
 12/22  19:00:00,360.635281546,35.599342889,80.4672050379,0.0,77.122965704,86.2600435998,599.848264704,153.440114819,49.9818,396.426349885
 12/22  20:00:00,366.868005034,35.599342889,79.5410609921,0.0,102.647051061,80.1663183927,484.929184913,149.043432928,33.3212,302.564551985
 12/22  21:00:00,417.229793846,35.599342889,104.432851839,0.0,115.40909374,92.7192997104,473.000830895,146.241984317,33.3212,293.437646578
 12/22  22:00:00,429.127896253,35.599342889,139.660494135,0.0,102.647051061,94.1340635361,585.997549893,124.238568557,24.9909,436.768081336
 12/22  23:00:00,318.712434143,35.599342889,95.6258380367,0.0,77.122965704,65.871452062,459.326209528,117.779299151,16.6606,324.886310378
 12/22  24:00:00,217.203910954,35.599342889,62.28840519,0.0,38.286128036,48.4199368926,322.957799554,127.98374963,8.3303,186.643749924
 12/23  01:00:00,165.572513438,30.8435445344,50.8068813896,0.0,27.7269238854,30.610668775,228.459841271,79.1064934636,3.33212,146.021227808
 12/23  02:00:00,159.375134419,30.8435445344,44.5915877556,0.0,27.7269238854,30.610668775,177.719614598,65.8858769061,3.33212,108.501617692
 12/23  03:00:00,138.37178238,30.8435445344,41.0915695601,0.0,12.7620426787,28.1191506574,164.937373377,53.1043724363,3.33212,108.500880941
 12/23  04:00:00,136.892312294,30.8435445344,39.6221024904,0.0,12.7620426787,28.1191506574,155.636633304,43.811814977,3.33212,108.492698327
 12/23  05:00:00,145.026285504,30.8435445344,41.1727479961,0.0,12.7620426787,28.1191506574,186.42652251,37.0521621145,3.33212,146.042240395
 12/23  06:00:00,159.759776662,30.8435445344,43.6801590785,0.0,12.7620426787,28.1191506574,225.280933294,30.2064640017,8.3303,186.744169292
 12/23  07:00:00,252.593164088,33.6177602413,53.0367277978,0.0,42.6918050922,54.3732441037,299.611053788,25.8663566548,16.6606,257.084097134
 12/23  08:00:00,308.215667785,35.6054648624,76.4535237998,0.0,42.6918050922,86.1019271793,518.629498215,56.7458972668,24.9909,436.892700949
 12/23  09:00:00,375.528721174,35.599342889,105.447121961,0.0,57.6566862989,112.030105488,716.422129683,66.237403528,33.3212,616.863526155
 12/23  10:00:00,311.067132255,36.145706787,87.5293230758,0.0,57.6566862989,83.6599452969,572.362231078,62.6792970281,66.8089,442.87403405
 12/23  11:00:00,236.380521504,36.2354952274,67.1315355626,0.0,42.6918050922,68.9656133826,490.072215727,68.5138138042,83.4695,338.088901923
 12/23  12:00:00,222.993474197,36.2867854898,62.1333281888,0.0,34.9340096728,67.7198543238,417.500928374,67.4189095181,83.4695,266.612518856
 12/23  13:00:00,225.554663369,36.3254911144,65.4414622787,0.0,34.9340096728,67.7198543238,349.551696233,66.6799343351,83.4695,199.402261898
 12/23  14:00:00,214.813335241,36.3578019809,64.3996246898,0.0,34.9340096728,57.9733543238,339.844434451,70.2063684814,75.1392,194.49886597
 12/23  15:00:00,211.250793565,36.3836310961,60.7614451934,0.0,34.9340096728,57.9733543238,356.944681375,98.8204325459,66.8089,191.31534883
 12/23  16:00:00,207.516090428,36.4089415396,56.9553675673,0.0,34.9340096728,57.9733543238,399.063780337,127.665826969,75.1392,196.258753367
 12/23  17:00:00,245.3598518,36.1136858137,49.0717630461,0.0,34.9340096728,62.9068543238,391.2922721,146.127707745,91.7998,153.364764355
 12/23  18:00:00,278.290819589,35.599342889,54.766901475,0.0,34.9340096728,72.2186844194,385.896579382,148.26615702,49.9818,187.648622363
 12/23  19:00:00,356.252550222,35.599342889,66.4230854242,0.0,87.0357390804,86.2600435998,398.449321522,122.742274,49.9818,225.725247522
 12/23  20:00:00,365.361175345,35.599342889,80.8217524748,0.0,102.000620287,77.6748002752,437.185671864,109.569762555,33.3212,294.294709309
 12/23  21:00:00,385.102659316,35.599342889,89.1864694426,0.0,102.000620287,88.9820225341,458.212040215,131.137602464,33.3212,293.753237751
 12/23  22:00:00,376.942318658,35.599342889,90.7580741704,0.0,102.000620287,91.6425454185,449.875526169,122.606584015,24.9909,302.278042154
 12/23  23:00:00,322.589864409,35.599342889,89.6263200024,0.0,87.0357390804,65.871452062,558.458227808,112.620113258,16.6606,429.17751455
 12/23  24:00:00,225.192246382,35.599342889,65.8837490518,0.0,42.6918050922,48.4199368926,393.65381293,131.412051344,8.3303,253.911461586
 12/24  01:00:00,175.820085688,30.8435445344,51.8596014689,0.0,34.4311606118,33.1021868926,241.885807188,86.566988556,3.33212,151.986698632
 12/24  02:00:00,169.946133477,30.8435445344,45.9952041966,0.0,34.4311606118,33.1021868926,179.605055932,66.6109735411,3.33212,109.661962391
 12/24  03:00:00,149.265733709,30.8435445344,42.8280532393,0.0,19.466279405,30.610668775,164.720510247,52.5226630673,3.33212,108.86572718
 12/24  04:00:00,147.564493308,30.8435445344,41.1368428544,0.0,19.466279405,30.610668775,162.733995076,44.4776941881,3.33212,114.924180888
 12/24  05:00:00,155.648627486,30.8435445344,42.6400548702,0.0,19.466279405,30.610668775,187.586099701,38.1534006551,3.33212,146.100579046
 12/24  06:00:00,171.119705048,30.8435445344,45.877477043,0.0,19.466279405,30.610668775,226.541597318,31.0566430286,8.3303,187.15465429
 12/24  07:00:00,255.794703208,34.1726033826,55.7453529284,0.0,42.6918050922,54.3732441037,301.255290709,26.3519877836,16.6606,258.242702925
 12/24  08:00:00,322.286019318,35.6631801307,81.4650911363,0.0,49.3960418185,88.5934452969,496.866440567,33.0176712857,24.9909,438.857869281
 12/24  09:00:00,391.780533108,35.599342889,121.790840222,0.0,57.6566862989,112.030105488,685.68602,31.5897283405,33.3212,620.775091659
 12/24  10:00:00,317.416811926,36.1488371331,103.109946904,0.0,50.9524495726,81.1684271793,543.115937582,29.9473006506,66.8089,446.359736931
 12/24  11:00:00,270.945299522,36.2375268723,101.623030072,0.0,42.6918050922,68.9656133826,445.090598148,24.5890043847,83.4695,337.032093763
 12/24  12:00:00,232.360087122,36.2847197292,66.875406904,0.0,38.286128036,68.9656133826,381.65732654,29.9155499063,83.4695,268.272276634
 12/24  13:00:00,214.825929609,36.3243696829,50.2137075593,0.0,38.286128036,68.9656133826,315.184283443,35.3362675193,83.4695,196.378515923
 12/24  14:00:00,195.395841842,36.351337235,49.7198647114,0.0,31.5818913096,56.727595265,309.841918662,42.1771477675,75.1392,192.525570895
 12/24  15:00:00,197.402881359,36.3785724438,51.6960727375,0.0,31.5818913096,56.727595265,310.609755303,51.276803266,66.8089,192.524052037
 12/24  16:00:00,197.950887255,36.4056492336,52.2392997425,0.0,31.5818913096,56.727595265,321.042902861,55.2721340772,75.1392,190.631568783
 12/24  17:00:00,241.61959895,36.1119855054,50.1986190451,0.0,31.5818913096,61.661095265,301.523760506,58.3694702049,91.7998,151.354490301
 12/24  18:00:00,276.869006345,35.599342889,58.2131900785,0.0,31.5818913096,70.9729253606,300.799061556,63.033509518,49.9818,187.783752038
 12/24  19:00:00,350.245877723,35.599342889,69.8461418748,0.0,80.3315023541,83.7685254822,339.357801468,63.9031909615,49.9818,225.472810507
 12/24  20:00:00,369.222619108,35.599342889,84.8406322883,0.0,102.000620287,77.6748002752,389.25379244,61.9012231042,33.3212,294.031369336
 12/24  21:00:00,399.837731714,35.599342889,94.9116044797,0.0,108.704857014,91.4735406516,387.747889164,61.5222760876,33.3212,292.904413076
 12/24  22:00:00,373.489688541,35.599342889,96.7317103295,0.0,95.2963835608,89.1510273009,388.277456687,63.0500822548,24.9909,300.236474432
 12/24  23:00:00,317.533232131,35.599342889,93.9169780457,0.0,80.3315023541,63.3799339444,533.834555191,87.0911115293,16.6606,430.082843661
 12/24  24:00:00,228.305727319,35.599342889,69.1394628653,0.0,42.6918050922,48.4199368926,365.924370133,102.827767766,8.3303,254.766302367
 12/25  01:00:00,179.556482341,30.8435445344,55.6412687456,0.0,34.4311606118,33.1021868926,231.12852665,81.4207642084,3.33212,146.375642442
 12/25  02:00:00,173.40685835,30.8435445344,49.4987662428,0.0,34.4311606118,33.1021868926,187.041302537,68.5788429448,3.33212,115.130339592
 12/25  03:00:00,151.840603199,30.8435445344,45.4220443814,0.0,19.466279405,30.610668775,174.150997538,62.0990598789,3.33212,108.719817659
 12/25  04:00:00,149.309169378,30.8435445344,42.884037084,0.0,19.466279405,30.610668775,175.130214128,56.6653342076,3.33212,115.132759921
 12/25  05:00:00,156.748854852,30.8435445344,43.7308705954,0.0,19.466279405,30.610668775,199.569170586,50.0794970697,3.33212,146.157553516
 12/25  06:00:00,171.263528425,30.8435445344,45.9943092568,0.0,19.466279405,30.610668775,238.674015895,43.0823551082,8.3303,187.261360787
 12/25  07:00:00,254.330949104,34.3311299945,54.0860350144,0.0,42.6918050922,54.3732441037,312.986990625,37.8700891095,16.6606,258.456301515
 12/25  08:00:00,320.137414646,35.6781872201,79.0381815849,0.0,49.3960418185,88.5934452969,543.166446393,78.5477856725,24.9909,439.62776072
 12/25  09:00:00,377.849598307,35.599342889,107.702252245,0.0,57.6566862989,112.030105488,741.013191143,84.710823977,33.3212,622.981167166
 12/25  10:00:00,303.040381242,36.1532317697,88.5052569498,0.0,50.9524495726,81.1684271793,616.455082666,102.12096047,66.8089,447.525222195
 12/25  11:00:00,235.821786561,36.2416389835,66.4209011625,0.0,42.6918050922,68.9656133826,522.21950021,101.716550443,83.4695,337.033449767
 12/25  12:00:00,226.357914541,36.2900157125,60.7646459636,0.0,38.286128036,68.9656133826,452.748472772,100.798470338,83.4695,268.480502434
 12/25  13:00:00,236.087947387,36.3297164008,71.2075906632,0.0,38.286128036,68.9656133826,384.970889729,105.036716349,83.4695,196.464673381
 12/25  14:00:00,225.414994779,36.361832326,79.3421052757,0.0,31.5818913096,56.727595265,402.24234026,130.641200302,75.1392,196.461939958
 12/25  15:00:00,220.590444104,36.3914824775,74.4611610254,0.0,31.5818913096,56.727595265,402.543337637,146.944732785,66.8089,188.789704852
 12/25  16:00:00,206.215146906,36.4154938244,60.0638387041,0.0,31.5818913096,56.727595265,440.404214149,169.470208427,75.1392,195.794805722
 12/25  17:00:00,242.251661622,36.1194140544,50.2822129112,0.0,31.5818913096,61.661095265,435.386888752,197.014014294,91.7998,146.573074458
 12/25  18:00:00,275.224238857,35.599342889,55.9585731039,0.0,31.5818913096,70.9729253606,436.268470481,198.428632517,49.9818,187.858037964
 12/25  19:00:00,347.897867361,35.599342889,66.7698079325,0.0,80.3315023541,83.7685254822,480.927218585,204.369094954,49.9818,226.576323632
 12/25  20:00:00,364.459318866,35.599342889,79.2583338261,0.0,102.000620287,77.6748002752,535.52285173,200.964118895,33.3212,301.237532834
 12/25  21:00:00,393.142890894,35.599342889,87.3184899838,0.0,108.704857014,91.4735406516,521.656775685,195.1688252,33.3212,293.166750486
 12/25  22:00:00,365.675986859,35.599342889,87.8413475546,0.0,95.2963835608,89.1510273009,525.537055832,206.242663171,24.9909,294.303492661
 12/25  23:00:00,310.15691192,35.599342889,85.2990893208,0.0,80.3315023541,63.3799339444,670.793483541,216.583295081,16.6606,437.549588459
 12/25  24:00:00,221.948411843,35.599342889,61.4633320946,0.0,42.6918050922,48.4199368926,476.117949779,215.686864756,8.3303,252.100785023
 12/26  01:00:00,159.043647848,30.8435445344,46.3898199475,0.0,25.5240853573,30.610668775,211.799899057,59.1710062554,3.33212,149.296772801
 12/26  02:00:00,143.895184148,30.8435445344,38.577978698,0.0,19.418418834,29.3649097162,158.851807168,46.9230931635,3.33212,108.596594005
 12/26  03:00:00,132.591895394,30.8435445344,35.1563658986,0.0,12.7620426787,28.1191506574,151.747627449,39.8336276951,3.33212,108.581879753
 12/26  04:00:00,130.691009831,30.8435445344,33.2427028044,0.0,12.7620426787,28.1191506574,153.079915215,34.7650866469,3.33212,114.982708568
 12/26  05:00:00,139.298898437,30.8435445344,34.6420914275,0.0,12.7620426787,28.1191506574,180.321771303,30.7633557394,3.33212,146.226295564
 12/26  06:00:00,175.827443827,30.8435445344,43.504862274,0.0,25.5240853573,30.610668775,293.243239532,28.6316722369,8.3303,256.281267296
 12/26  07:00:00,301.799597255,32.5873372644,69.8407304377,0.0,51.0481707146,78.1489452969,482.650653576,26.935894618,16.6606,439.054158958
 12/26  08:00:00,375.210609844,35.6632980487,94.7816862277,0.0,64.3609230253,109.708623606,778.122069048,173.060176035,24.9909,580.070993012
 12/26  09:00:00,314.982544873,35.599342889,80.9411941326,0.0,51.0481707146,80.7689615957,647.025879112,164.330638192,33.3212,449.37404092
 12/26  10:00:00,288.84951679,36.157539494,83.5193374478,0.0,51.0481707146,71.0224615957,569.164185058,161.825356168,66.8089,340.52992889
 12/26  11:00:00,229.795712953,36.2482743975,73.2885898723,0.0,32.1804615127,65.7244621605,521.813829447,171.558688945,83.4695,266.785640502
 12/26  12:00:00,203.40890355,36.2993800189,46.3871225417,0.0,32.1804615127,65.7244621605,466.080150345,184.879122618,83.4695,197.731527727
 12/26  13:00:00,208.362097082,36.3370077495,52.0615784814,0.0,32.1804615127,65.7244621605,468.14132136,189.507511787,83.4695,195.164309572
 12/26  14:00:00,188.679442344,36.3668068921,41.8118302225,0.0,32.1804615127,55.9779621605,494.290601117,228.561471693,75.1392,190.589929424
 12/26  15:00:00,185.570591275,36.3780080029,37.998233783,0.0,32.1804615127,55.9779621605,529.049271708,266.346051397,66.8089,195.894320311
 12/26  16:00:00,187.378999618,36.4092344674,39.8709190342,0.0,32.1804615127,55.9779621605,492.759927283,226.760672441,75.1392,190.860054842
 12/26  17:00:00,229.275959684,36.1223478048,39.3189342314,0.0,32.1804615127,60.9114621605,441.305797765,198.07352497,91.7998,151.432472796
 12/26  18:00:00,277.374402119,35.599342889,50.3076731262,0.0,32.1804615127,77.5397301883,463.444577325,188.496113618,49.9818,224.966663707
 12/26  19:00:00,349.19910929,35.599342889,68.1050801287,0.0,77.122965704,86.2600435998,655.30188768,200.098796942,49.9818,405.221290738
 12/26  20:00:00,357.116792885,35.599342889,68.8647059491,0.0,102.647051061,80.1663183927,529.374934657,197.799607468,33.3212,298.254127189
 12/26  21:00:00,390.59151229,35.599342889,76.9759544399,0.0,115.40909374,92.7192997104,527.994736522,194.476198985,33.3212,300.197337537
 12/26  22:00:00,381.118383467,35.599342889,90.9829993478,0.0,102.647051061,94.1340635361,658.176886831,193.868356686,24.9909,439.317630145
 12/26  23:00:00,296.624546897,35.599342889,72.7314605754,0.0,77.122965704,65.871452062,544.234119978,198.285672127,16.6606,329.287847851
 12/26  24:00:00,206.114400098,35.599342889,49.8776657312,0.0,38.286128036,48.4199368926,435.49949116,240.146905633,8.3303,187.022285526
 12/27  01:00:00,153.64882996,30.8435445344,41.1046123793,0.0,25.5240853573,30.610668775,201.429266192,51.8349245365,3.33212,146.262221655
 12/27  02:00:00,140.513651009,30.8435445344,35.2706095533,0.0,19.418418834,29.3649097162,161.379818216,43.6352256952,3.33212,114.412472521
 12/27  03:00:00,129.763549364,30.8435445344,32.3999003122,0.0,12.7620426787,28.1191506574,150.486605586,37.9335455816,3.33212,109.220940005
 12/27  04:00:00,128.309589868,30.8435445344,30.9550281229,0.0,12.7620426787,28.1191506574,145.472623475,33.5258264706,3.33212,108.614677004
 12/27  05:00:00,136.118190808,30.8435445344,32.1861620811,0.0,12.7620426787,28.1191506574,184.589826435,31.4697273467,3.33212,149.787979088
 12/27  06:00:00,172.777102284,30.8435445344,41.2895886832,0.0,25.5240853573,30.610668775,288.293667352,27.0208117551,8.3303,252.942555597
 12/27  07:00:00,341.602939994,33.2214437117,109.869988952,0.0,51.0481707146,78.1489452969,481.295709859,24.0406788904,16.6606,440.594430969
 12/27  08:00:00,400.748458281,35.6671328339,122.260089868,0.0,64.3609230253,109.708623606,748.013363067,133.688999405,24.9909,589.333463662
 12/27  09:00:00,291.749121715,35.599342889,59.1872619078,0.0,51.0481707146,80.7689615957,631.915365793,151.118313481,33.3212,447.475852312
 12/27  10:00:00,276.723326496,36.1519444504,71.7945189861,0.0,51.0481707146,71.0224615957,571.43186222,167.546865702,66.8089,337.076096518
 12/27  11:00:00,230.914342852,36.2441904966,74.6028005624,0.0,32.1804615127,65.7244621605,531.207834594,179.838380295,83.4695,267.899954299
 12/27  12:00:00,234.106076513,36.2971542985,77.2807445831,0.0,32.1804615127,65.7244621605,441.976089025,161.504977889,83.4695,197.001611136
 12/27  13:00:00,237.845510572,36.3369662856,81.8568737345,0.0,32.1804615127,65.7244621605,437.785324177,157.665255062,83.4695,196.650569115
 12/27  14:00:00,228.613703234,36.3710386108,82.4846587638,0.0,32.1804615127,55.9779621605,414.007083779,142.542495081,75.1392,196.325388698
 12/27  15:00:00,229.237896163,36.4003387475,83.1904664777,0.0,32.1804615127,55.9779621605,401.338803021,138.547462042,66.8089,195.982440978
 12/27  16:00:00,217.080795103,36.4265356844,70.9036978151,0.0,32.1804615127,55.9779621605,438.849987814,174.736842085,75.1392,188.97394573
 12/27  17:00:00,244.176157988,36.1275271808,54.8743810217,0.0,32.1804615127,60.9114621605,448.073249828,202.90463866,91.7998,153.368811168
 12/27  18:00:00,288.431725533,35.599342889,61.7814464757,0.0,32.1804615127,77.5397301883,460.349873602,185.258707447,49.9818,225.109366155
 12/27  19:00:00,359.533738047,35.599342889,78.6079664429,0.0,77.122965704,86.2600435998,666.516022484,211.846184655,49.9818,404.688037829
 12/27  20:00:00,365.999940153,35.599342889,77.567342672,0.0,102.647051061,80.1663183927,514.170981723,181.351224202,33.3212,299.498557521
 12/27  21:00:00,398.248841743,35.599342889,84.657328537,0.0,115.40909374,92.7192997104,502.482977007,166.61575645,33.3212,302.546020557
 12/27  22:00:00,388.552796828,35.599342889,98.5306402839,0.0,102.647051061,94.1340635361,638.287746922,172.453494199,24.9909,440.843352723
 12/27  23:00:00,301.82798472,35.599342889,78.3589902885,0.0,77.122965704,65.871452062,524.283134517,178.193628684,16.6606,329.428905833
 12/27  24:00:00,210.53603097,35.599342889,55.1341770057,0.0,38.286128036,48.4199368926,379.846221197,186.587947136,8.3303,184.927974061
 12/28  01:00:00,172.737484361,30.8435445344,60.1882042571,0.0,25.5240853573,30.610668775,214.743283704,65.103711645,3.33212,146.307452059
 12/28  02:00:00,174.352383767,30.8435445344,69.0367440656,0.0,19.418418834,29.3649097162,170.539083737,52.1522042718,3.33212,115.054759466
 12/28  03:00:00,152.800685887,30.8435445344,55.4050683939,0.0,12.7620426787,28.1191506574,153.58535346,41.6052226272,3.33212,108.648010833
 12/28  04:00:00,143.239577181,30.8435445344,45.7623794848,0.0,12.7620426787,28.1191506574,160.785959296,42.4160844064,3.33212,115.03775489
 12/28  05:00:00,146.123696364,30.8435445344,42.0513167943,0.0,12.7620426787,28.1191506574,187.805565933,38.1390445942,3.33212,146.334401339
 12/28  06:00:00,180.130701876,30.8435445344,48.417914247,0.0,25.5240853573,30.610668775,299.930252444,34.9412495874,8.3303,256.658702856
 12/28  07:00:00,308.95004966,33.2214437117,77.0268382239,0.0,51.0481707146,78.1489452969,491.250190561,32.7207100604,16.6606,441.868880501
 12/28  08:00:00,378.934382885,35.6362370009,99.4337934057,0.0,64.3609230253,109.708623606,816.872707735,207.487699786,24.9909,584.394107949
 12/28  09:00:00,319.752875818,35.599342889,86.1037996473,0.0,51.0481707146,80.7689615957,679.780242601,194.311093397,33.3212,452.147949205
 12/28  10:00:00,261.680826771,36.1538994066,57.1106045695,0.0,51.0481707146,71.0224615957,513.168223669,107.919380978,66.8089,338.439942691
 12/28  11:00:00,224.827296117,36.2511864418,69.3195297266,0.0,32.1804615127,65.7244621605,430.757271524,79.1921372294,83.4695,268.095634295
 12/28  12:00:00,237.508541038,36.306470795,81.4515748496,0.0,32.1804615127,65.7244621605,343.664085811,63.0876115754,83.4695,197.106974235
 12/28  13:00:00,244.152820834,36.347023311,88.8539164872,0.0,32.1804615127,65.7244621605,334.506798856,54.2715444644,83.4695,196.765754392
 12/28  14:00:00,237.926804128,36.3799231138,92.3133736183,0.0,32.1804615127,55.9779621605,334.528671114,62.9653861292,75.1392,196.424084985
 12/28  15:00:00,234.733472834,36.4088501692,89.0277732007,0.0,32.1804615127,55.9779621605,356.468335994,93.5814871626,66.8089,196.077948831
 12/28  16:00:00,221.076363244,36.4351202155,75.1925687563,0.0,32.1804615127,55.9779621605,420.863317771,156.659323837,75.1392,189.064793934
 12/28  17:00:00,246.930000558,36.1328801338,57.5112766996,0.0,32.1804615127,60.9114621605,519.040522852,273.812661224,91.7998,153.428061629
 12/28  18:00:00,290.93012942,35.599342889,64.1148555533,0.0,32.1804615127,77.5397301883,482.780576433,207.547978242,49.9818,225.250798191
 12/28  19:00:00,362.158468311,35.599342889,81.2364334398,0.0,77.122965704,86.2600435998,663.513700672,204.939819396,49.9818,408.592081275
 12/28  20:00:00,368.660135242,35.599342889,79.2305353998,0.0,102.647051061,80.1663183927,586.667678804,256.402097449,33.3212,296.944381354
 12/28  21:00:00,400.468640172,35.599342889,85.5001463071,0.0,115.40909374,92.7192997104,554.941536816,218.498897016,33.3212,303.121439801
 12/28  22:00:00,390.434822681,35.599342889,99.0054508222,0.0,102.647051061,94.1340635361,682.163366664,214.247307826,24.9909,442.925158838
 12/28  23:00:00,304.259657705,35.599342889,79.4168938964,0.0,77.122965704,65.871452062,566.576983381,215.829052299,16.6606,334.087331082
 12/28  24:00:00,212.550566706,35.599342889,55.7290225854,0.0,38.286128036,48.4199368926,416.39796979,227.800546229,8.3303,180.267123561
 12/29  01:00:00,158.981668909,30.8435445344,46.3929595656,0.0,25.5240853573,30.610668775,201.877922692,45.5274984559,3.33212,153.018304237
 12/29  02:00:00,145.804682157,30.8435445344,40.5730713028,0.0,19.418418834,29.3649097162,147.206750506,35.1896255277,3.33212,108.685004979
 12/29  03:00:00,134.701344844,30.8435445344,37.3779743616,0.0,12.7620426787,28.1191506574,147.324370991,30.6088880205,3.33212,113.383362971
 12/29  04:00:00,150.147849323,30.8435445344,52.8304760735,0.0,12.7620426787,28.1191506574,138.582916994,24.8787822598,3.33212,110.372014734
 12/29  05:00:00,168.451913796,30.8435445344,63.8742791904,0.0,12.7620426787,28.1191506574,173.407429099,23.6961241527,3.33212,146.379184946
 12/29  06:00:00,198.835707672,30.8435445344,66.5748919399,0.0,25.5240853573,30.610668775,289.53209848,24.3546858909,8.3303,256.847112589
 12/29  07:00:00,324.546800466,32.983653794,92.2608443692,0.0,51.0481707146,78.1489452969,481.346694802,22.0940525698,16.6606,442.592042232
 12/29  08:00:00,387.552347643,35.6038225383,108.495991213,0.0,64.3609230253,109.708623606,718.464264558,102.300824731,24.9909,591.172539828
 12/29  09:00:00,324.825791216,35.599342889,91.7974241106,0.0,51.0481707146,80.7689615957,575.85792194,92.3965093194,33.3212,450.14021262
 12/29  10:00:00,300.389276784,36.1532307144,96.0739247541,0.0,51.0481707146,71.0224615957,464.279576652,59.6867059698,66.8089,337.783970682
 12/29  11:00:00,254.591761042,36.2468398093,99.0070351365,0.0,32.1804615127,65.7244621605,399.820505509,48.0553620347,83.4695,268.295643475
 12/29  12:00:00,259.409959678,36.3014821554,103.161627219,0.0,32.1804615127,65.7244621605,319.307876423,35.4128608718,83.4695,200.425515551
 12/29  13:00:00,255.82730078,36.3416012327,100.309435984,0.0,32.1804615127,65.7244621605,309.616138058,27.5545085527,83.4695,198.592129505
 12/29  14:00:00,227.595563463,36.3716066052,81.8375178323,0.0,32.1804615127,55.9779621605,311.345127736,44.1415365023,75.1392,192.064391234
 12/29  15:00:00,226.697794303,36.3974008635,80.8604575045,0.0,32.1804615127,55.9779621605,329.910485435,67.4269129098,66.8089,195.674672525
 12/29  16:00:00,219.782171446,36.4244484413,73.8862560803,0.0,32.1804615127,55.9779621605,369.561411489,98.246465816,75.1392,196.175745673
 12/29  17:00:00,249.639025089,36.1279105486,60.7944070632,0.0,32.1804615127,60.9114621605,370.093743216,127.647606178,91.7998,150.646337038
 12/29  18:00:00,294.188208052,35.599342889,67.9573994716,0.0,32.1804615127,77.5397301883,407.414417798,131.225420683,49.9818,226.207197115
 12/29  19:00:00,365.594902722,35.599342889,85.2834567645,0.0,77.122965704,86.2600435998,586.251964609,131.271815038,49.9818,404.998349571
 12/29  20:00:00,371.770430442,35.599342889,84.3036051892,0.0,102.647051061,80.1663183927,465.372802162,128.754929616,33.3212,303.296672546
 12/29  21:00:00,403.647875668,35.599342889,90.8002208027,0.0,115.40909374,92.7192997104,464.043777679,127.32222735,33.3212,303.400350329
 12/29  22:00:00,393.507906391,35.599342889,104.10532633,0.0,102.647051061,94.1340635361,595.604040949,126.953267913,24.9909,443.659873036
 12/29  23:00:00,306.902393982,35.599342889,83.8154047402,0.0,77.122965704,65.871452062,480.703038025,129.609408149,16.6606,334.433029876
 12/29  24:00:00,214.541320289,35.599342889,59.6235720739,0.0,38.286128036,48.4199368926,323.629449259,134.9443898,8.3303,180.354759459
 12/30  01:00:00,165.355997366,30.8435445344,50.6015709942,0.0,27.7269238854,30.610668775,233.828403566,77.4223895057,3.33212,153.07389406
 12/30  02:00:00,159.89427059,30.8435445344,45.1209215473,0.0,27.7269238854,30.610668775,178.656604426,66.6156615669,3.33212,108.70882286
 12/30  03:00:00,139.095457293,30.8435445344,41.8150237953,0.0,12.7620426787,28.1191506574,174.595692135,56.1657624936,3.33212,115.097809642
 12/30  04:00:00,137.586795808,30.8435445344,40.3179612004,0.0,12.7620426787,28.1191506574,157.817094181,45.7688648979,3.33212,108.716109284
 12/30  05:00:00,146.376923168,30.8435445344,42.5399158835,0.0,12.7620426787,28.1191506574,188.676267893,35.9247743222,3.33212,149.419373571
 12/30  06:00:00,161.30079671,30.8435445344,45.2322122492,0.0,12.7620426787,28.1191506574,222.400639247,29.77962118,8.3303,184.290718067
 12/30  07:00:00,253.704331407,33.815918506,53.953849924,0.0,42.6918050922,54.3732441037,309.357845077,26.5919974461,16.6606,266.105247631
 12/30  08:00:00,309.29667025,35.6066315528,77.6111674507,0.0,42.6918050922,86.1019271793,515.794378876,47.4718741468,24.9909,443.331604729
 12/30  09:00:00,375.76571981,35.599342889,105.767089342,0.0,57.6566862989,112.030105488,706.986658763,48.900313867,33.3212,624.765144896
 12/30  10:00:00,313.264243892,36.1494058989,89.7843878439,0.0,57.6566862989,83.6599452969,567.274426884,47.802932351,66.8089,452.662594533
 12/30  11:00:00,238.168270088,36.2364307518,68.982518103,0.0,42.6918050922,68.9656133826,471.088998679,46.443087909,83.4695,341.17641077
 12/30  12:00:00,221.267089645,36.2861282744,60.4761622191,0.0,34.9340096728,67.7198543238,399.079781587,46.1288673337,83.4695,269.481414254
 12/30  13:00:00,214.819552075,36.3193336191,54.8070028616,0.0,34.9340096728,67.7198543238,337.803913917,49.6292986635,83.4695,204.705115253
 12/30  14:00:00,211.523300276,36.3533904102,61.1802480997,0.0,34.9340096728,57.9733543238,323.336751561,50.9108280161,75.1392,197.286723545
 12/30  15:00:00,210.65382941,36.3834550122,60.2951598313,0.0,34.9340096728,57.9733543238,317.143714148,53.3871972757,66.8089,196.947616873
 12/30  16:00:00,209.715346523,36.4107303855,59.3545457231,0.0,34.9340096728,57.9733543238,327.577710433,55.498393619,75.1392,196.940116814
 12/30  17:00:00,245.855041014,36.1181029056,52.561972266,0.0,34.9340096728,62.9068543238,323.966974151,78.3655822965,91.7998,153.801591855
 12/30  18:00:00,280.208922061,35.599342889,56.7999155978,0.0,34.9340096728,72.2186844194,366.864549388,128.566608258,49.9818,188.31614113
 12/30  19:00:00,357.332367771,35.599342889,67.4699346225,0.0,87.0357390804,86.2600435998,436.329995107,152.287997971,49.9818,234.060197136
 12/30  20:00:00,365.033272168,35.599342889,80.3356637422,0.0,102.000620287,77.6748002752,505.511385172,169.450719001,33.3212,302.739466171
 12/30  21:00:00,384.282019964,35.599342889,88.1964967328,0.0,102.000620287,88.9820225341,505.048236665,174.561738857,33.3212,297.165297807
 12/30  22:00:00,374.848896236,35.599342889,88.3472130998,0.0,102.000620287,91.6425454185,519.922953135,190.670437506,24.9909,304.261615629
 12/30  23:00:00,318.759503649,35.599342889,85.1772965362,0.0,87.0357390804,65.871452062,680.315694177,222.474543679,16.6606,441.180550498
 12/30  24:00:00,221.544476448,35.599342889,61.5020838973,0.0,42.6918050922,48.4199368926,484.039869333,218.195641371,8.3303,257.513927962
 12/31  01:00:00,171.711533238,30.8435445344,47.6761481509,0.0,34.4311606118,33.1021868926,220.905813856,67.0107818823,3.33212,150.562911974
 12/31  02:00:00,165.132578325,30.8435445344,41.080592536,0.0,34.4311606118,33.1021868926,166.745876111,51.7716048819,3.33212,111.64215123
 12/31  03:00:00,144.179752848,30.8435445344,37.6243147459,0.0,19.466279405,30.610668775,160.152020321,41.4985371246,3.33212,115.321363196
 12/31  04:00:00,142.568034189,30.8435445344,36.0212070552,0.0,19.466279405,30.610668775,153.251287601,34.6257798053,3.33212,115.293387796
 12/31  05:00:00,150.711096416,30.8435445344,37.5795783503,0.0,19.466279405,30.610668775,179.898226156,30.0729901813,3.33212,146.493115975
 12/31  06:00:00,164.970180872,30.8435445344,39.5926485836,0.0,19.466279405,30.610668775,223.1735622,27.0646380204,8.3303,187.77862418
 12/31  07:00:00,247.672313425,33.2214437117,48.3972128834,0.0,42.6918050922,54.3732441037,310.607681834,26.6530926368,16.6606,267.293989197
 12/31  08:00:00,314.185258076,35.6277721671,72.0483867632,0.0,49.3960418185,88.5934452969,609.504034675,140.483870087,24.9909,444.029264587
 12/31  09:00:00,371.381183386,35.599342889,100.407034291,0.0,57.6566862989,112.030105488,814.823341493,153.959120071,33.3212,627.543021422
 12/31  10:00:00,298.89567084,36.154398798,83.7948136882,0.0,50.9524495726,81.1684271793,671.374826817,148.643144404,66.8089,455.922782412
 12/31  11:00:00,234.442207684,36.2457421306,64.6399637389,0.0,42.6918050922,68.9656133826,556.617116146,132.596874351,83.4695,340.550741795
 12/31  12:00:00,201.801324083,36.2965672594,35.9997162544,0.0,38.286128036,68.9656133826,496.195483647,137.335464709,83.4695,275.390518939
 12/31  13:00:00,196.739247113,36.3333544203,31.7713764478,0.0,38.286128036,68.9656133826,433.16813565,150.830911425,83.4695,198.867724225
 12/31  14:00:00,179.88508845,36.3616422804,33.847938083,0.0,31.5818913096,56.727595265,433.637672064,161.445688467,75.1392,197.052783597
 12/31  15:00:00,192.0234074,36.391942502,46.0518787824,0.0,31.5818913096,56.727595265,403.074569964,139.904770273,66.8089,196.360899691
 12/31  16:00:00,194.458902159,36.418948423,48.294239372,0.0,31.5818913096,56.727595265,452.695148446,186.973638091,75.1392,190.582310355
 12/31  17:00:00,229.165590472,36.1168681509,39.7533187454,0.0,31.5818913096,61.661095265,480.494275356,236.27554153,91.7998,152.418933825
 12/31  18:00:00,263.95675759,35.599342889,44.547178046,0.0,31.5818913096,70.9729253606,451.963289282,209.012698906,49.9818,192.968790376
 12/31  19:00:00,336.414134546,35.599342889,55.2829356777,0.0,80.3315023541,83.7685254822,479.339039771,200.32771,49.9818,229.029529772
 12/31  20:00:00,353.76585314,35.599342889,68.690427081,0.0,102.000620287,77.6748002752,528.567692698,192.200049849,33.3212,303.046442849
 12/31  21:00:00,383.735375867,35.599342889,78.1330777627,0.0,108.704857014,91.4735406516,515.34432394,186.386679147,33.3212,295.636444794
 12/31  22:00:00,397.326483144,35.599342889,120.013982664,0.0,95.2963835608,89.1510273009,468.669665546,139.733494909,24.9909,303.945270637
 12/31  23:00:00,337.252664425,35.599342889,113.2137556,0.0,80.3315023541,63.3799339444,585.822275706,128.123667567,16.6606,441.038008139
 12/31  24:00:00,229.75715215,35.599342889,70.1977373237,0.0,42.6918050922,48.4199368926,409.262121244,145.305068998,8.3303,255.626752246
